Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,1,7,45,179.0,15.5,1.4,2.0,32.5,181.86,0.0
2016,1,1,8,0,358.0,31.0,1.6,3.0,65.0,361.51,285.4
2016,1,1,8,15,451.5,39.5,1.6,3.5,104.5,456.63,381.31
2016,1,1,8,30,545.0,48.0,1.6,4.0,144.0,556.36,466.47
2016,1,1,8,45,602.5,54.0,1.6,4.5,184.5,625.44,523.22
2016,1,1,9,0,660.0,60.0,1.6,5.0,225.0,694.82,577.56
2016,1,1,9,15,697.5,64.0,1.6,5.5,263.0,743.29,613.69
2016,1,1,9,30,735.0,68.0,1.6,6.0,301.0,782.94,641.91
2016,1,1,9,45,755.0,72.0,1.65,7.0,334.0,812.21,660.95
2016,1,1,10,0,775.0,76.0,1.7,8.0,367.0,838.54,677.33
2016,1,1,10,15,793.0,78.5,1.6,8.0,395.0,858.04,689.11
2016,1,1,10,30,811.0,81.0,1.5,8.0,423.0,874.14,698.24
2016,1,1,10,45,822.0,83.0,1.45,8.5,444.0,879.68,699.2
2016,1,1,11,0,833.0,85.0,1.4,9.0,465.0,881.61,697.79
2016,1,1,11,15,840.0,86.0,1.3,9.0,479.5,875.1,691.1
2016,1,1,11,30,847.0,87.0,1.2,9.0,494.0,864.99,682.08
2016,1,1,11,45,850.5,87.5,1.15,9.5,500.5,847.73,667.76
2016,1,1,12,0,854.0,88.0,1.1,10.0,507.0,827.06,651.3
2016,1,1,12,15,853.5,87.5,1.05,10.0,506.5,798.73,630.75
2016,1,1,12,30,853.0,87.0,1.0,10.0,506.0,767.42,608.19
2016,1,1,12,45,854.0,85.0,1.0,10.5,498.5,732.66,582.76
2016,1,1,13,0,855.0,83.0,1.0,11.0,491.0,695.13,554.47
2016,1,1,13,15,847.0,82.0,1.0,11.0,475.0,650.27,520.26
2016,1,1,13,30,839.0,81.0,1.0,11.0,459.0,603.7,483.95
2016,1,1,13,45,826.0,79.0,1.0,11.0,436.0,551.84,442.61
2016,1,1,14,0,813.0,77.0,1.0,11.0,413.0,499.24,399.46
2016,1,1,14,15,793.5,75.0,0.95,10.5,384.0,443.27,352.69
2016,1,1,14,30,774.0,73.0,0.9,10.0,355.0,387.79,304.82
2016,1,1,14,45,747.5,69.5,0.9,10.0,320.5,329.27,252.96
2016,1,1,15,0,721.0,66.0,0.9,10.0,286.0,272.65,201.71
2016,1,1,15,15,680.0,61.5,0.85,9.5,247.0,212.77,148.47
2016,1,1,15,30,639.0,57.0,0.8,9.0,208.0,158.08,101.08
2016,1,1,15,45,576.0,51.0,0.75,8.5,167.5,104.32,59.55
2016,1,1,16,0,513.0,45.0,0.7,8.0,127.0,58.01,31.72
2016,1,1,16,15,411.0,36.0,0.75,7.5,89.0,29.66,20.37
2016,1,1,16,30,309.0,27.0,0.8,7.0,51.0,22.5,10.68
2016,1,1,16,45,154.5,13.5,0.9,7.0,25.5,11.52,0.0
2016,1,1,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,7,45,33.5,16.5,1.35,4.5,19.5,49.06,0.0
2016,1,2,8,0,67.0,33.0,1.5,5.0,39.0,106.97,81.71
2016,1,2,8,15,92.5,50.0,1.5,5.5,63.5,151.01,125.63
2016,1,2,8,30,118.0,67.0,1.5,6.0,88.0,194.7,165.42
2016,1,2,8,45,133.5,83.5,1.5,6.5,113.0,229.26,196.13
2016,1,2,9,0,149.0,100.0,1.5,7.0,138.0,263.75,225.91
2016,1,2,9,15,157.5,116.0,1.5,7.5,161.5,291.08,248.68
2016,1,2,9,30,166.0,132.0,1.5,8.0,185.0,317.95,270.45
2016,1,2,9,45,178.0,144.5,1.55,8.5,206.5,342.22,289.87
2016,1,2,10,0,190.0,157.0,1.6,9.0,228.0,366.13,308.62
2016,1,2,10,15,210.5,167.5,1.75,9.5,251.5,394.47,331.17
2016,1,2,10,30,231.0,178.0,1.9,10.0,275.0,441.51,367.93
2016,1,2,10,45,221.5,188.5,2.1,11.0,285.5,421.3,350.17
2016,1,2,11,0,212.0,199.0,2.3,12.0,296.0,419.78,347.33
2016,1,2,11,15,106.5,178.5,2.4,12.5,227.5,293.43,242.37
2016,1,2,11,30,1.0,158.0,2.5,13.0,159.0,142.59,114.68
2016,1,2,11,45,96.0,189.0,2.6,13.5,236.5,270.08,222.88
2016,1,2,12,0,191.0,220.0,2.7,14.0,314.0,396.31,325.26
2016,1,2,12,15,133.5,217.0,2.7,14.0,283.0,338.19,276.67
2016,1,2,12,30,76.0,214.0,2.7,14.0,252.0,268.88,219.51
2016,1,2,12,45,77.5,211.0,2.7,14.0,249.0,261.8,213.94
2016,1,2,13,0,79.0,208.0,2.7,14.0,246.0,254.62,208.06
2016,1,2,13,15,161.5,200.5,2.6,14.0,274.5,306.06,251.01
2016,1,2,13,30,244.0,193.0,2.5,14.0,303.0,348.49,285.27
2016,1,2,13,45,138.0,178.5,2.45,14.0,240.0,250.18,204.23
2016,1,2,14,0,32.0,164.0,2.4,14.0,177.0,165.18,133.71
2016,1,2,14,15,16.0,134.0,2.15,14.0,140.5,121.4,97.36
2016,1,2,14,30,0.0,104.0,1.9,14.0,104.0,87.37,68.94
2016,1,2,14,45,0.0,94.0,1.65,14.0,94.0,78.58,61.61
2016,1,2,15,0,0.0,84.0,1.4,14.0,84.0,69.9,54.27
2016,1,2,15,15,0.0,72.5,1.2,13.5,72.5,60.08,45.98
2016,1,2,15,30,0.0,61.0,1.0,13.0,61.0,50.38,37.68
2016,1,2,15,45,0.0,49.0,0.85,12.5,49.0,40.43,29.04
2016,1,2,16,0,0.0,37.0,0.7,12.0,37.0,30.6,20.4
2016,1,2,16,15,0.0,26.0,0.75,11.5,26.0,21.47,13.0
2016,1,2,16,30,0.0,15.0,0.8,11.0,15.0,12.35,3.47
2016,1,2,16,45,0.0,7.5,0.9,10.5,7.5,6.4,0.0
2016,1,2,17,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,3,7,45,10.5,16.0,1.8,8.5,17.0,23.44,0.0
2016,1,3,8,0,21.0,32.0,1.9,9.0,34.0,56.35,39.49
2016,1,3,8,15,38.5,49.0,1.9,9.5,55.0,92.1,73.3
2016,1,3,8,30,56.0,66.0,1.9,10.0,76.0,127.02,104.7
2016,1,3,8,45,65.0,83.0,1.95,10.5,97.5,154.71,129.17
2016,1,3,9,0,74.0,100.0,2.0,11.0,119.0,182.2,152.96
2016,1,3,9,15,79.5,116.0,1.9,11.0,139.0,204.85,172.28
2016,1,3,9,30,85.0,132.0,1.8,11.0,159.0,227.36,191.09
2016,1,3,9,45,90.0,145.0,1.7,11.5,176.5,244.71,204.92
2016,1,3,10,0,95.0,158.0,1.6,12.0,194.0,262.04,218.44
2016,1,3,10,15,156.5,169.0,1.55,12.0,233.0,346.95,288.62
2016,1,3,10,30,218.0,180.0,1.5,12.0,272.0,412.98,341.76
2016,1,3,10,45,144.5,188.0,1.5,12.5,250.5,350.54,288.49
2016,1,3,11,0,71.0,196.0,1.5,13.0,229.0,270.41,221.39
2016,1,3,11,15,153.0,203.0,1.6,13.0,276.5,365.48,300.19
2016,1,3,11,30,235.0,210.0,1.7,13.0,324.0,438.98,359.44
2016,1,3,11,45,227.5,214.5,1.85,13.5,325.5,429.31,350.53
2016,1,3,12,0,220.0,219.0,2.0,14.0,327.0,419.2,341.81
2016,1,3,12,15,290.5,208.0,2.1,14.0,351.0,468.73,381.88
2016,1,3,12,30,361.0,197.0,2.2,14.0,375.0,496.68,404.59
2016,1,3,12,45,345.5,196.0,2.35,14.0,364.5,467.7,381.56
2016,1,3,13,0,330.0,195.0,2.5,14.0,354.0,438.81,358.64
2016,1,3,13,15,235.5,198.0,2.45,14.0,309.5,363.43,297.05
2016,1,3,13,30,141.0,201.0,2.4,14.0,265.0,284.56,232.33
2016,1,3,13,45,119.5,190.0,2.35,14.5,242.5,251.89,205.13
2016,1,3,14,0,98.0,179.0,2.3,15.0,220.0,213.31,172.93
2016,1,3,14,15,129.0,167.0,1.95,14.5,217.0,216.02,174.85
2016,1,3,14,30,160.0,155.0,1.6,14.0,214.0,207.42,166.73
2016,1,3,14,45,147.5,141.5,1.3,14.0,192.0,179.2,142.35
2016,1,3,15,0,135.0,128.0,1.0,14.0,170.0,152.51,119.26
2016,1,3,15,15,125.0,112.0,0.85,13.5,147.0,125.83,96.42
2016,1,3,15,30,115.0,96.0,0.7,13.0,124.0,100.62,75.0
2016,1,3,15,45,94.5,79.0,0.6,13.0,99.0,75.06,54.2
2016,1,3,16,0,74.0,62.0,0.5,13.0,74.0,52.44,36.77
2016,1,3,16,15,46.0,45.0,0.5,12.5,52.0,34.94,24.61
2016,1,3,16,30,18.0,28.0,0.5,12.0,30.0,22.55,11.37
2016,1,3,16,45,9.0,14.0,0.55,11.5,15.0,11.95,0.0
2016,1,3,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,4,7,45,6.5,16.0,2.65,11.5,16.5,20.56,0.0
2016,1,4,8,0,13.0,32.0,2.7,12.0,33.0,50.28,34.0
2016,1,4,8,15,29.5,48.5,2.8,12.0,53.0,83.9,65.5
2016,1,4,8,30,46.0,65.0,2.9,12.0,73.0,116.85,95.14
2016,1,4,8,45,55.5,82.0,3.0,12.5,94.0,144.82,119.77
2016,1,4,9,0,65.0,99.0,3.1,13.0,115.0,172.62,143.8
2016,1,4,9,15,70.0,114.5,3.15,13.0,134.5,193.93,162.06
2016,1,4,9,30,75.0,130.0,3.2,13.0,154.0,215.17,179.94
2016,1,4,9,45,77.0,143.5,3.3,13.5,170.5,230.55,192.25
2016,1,4,10,0,79.0,157.0,3.4,14.0,187.0,245.84,204.28
2016,1,4,10,15,218.0,159.5,3.5,14.0,250.0,410.1,341.91
2016,1,4,10,30,357.0,162.0,3.6,14.0,313.0,536.36,444.55
2016,1,4,10,45,368.0,169.0,3.75,14.5,331.5,549.39,453.03
2016,1,4,11,0,379.0,176.0,3.9,15.0,350.0,560.74,460.71
2016,1,4,11,15,283.0,196.0,3.95,15.0,328.0,491.25,403.19
2016,1,4,11,30,187.0,216.0,4.0,15.0,306.0,404.82,332.18
2016,1,4,11,45,326.0,196.0,4.05,15.5,356.0,508.76,417.06
2016,1,4,12,0,465.0,176.0,4.1,16.0,406.0,606.2,493.56
2016,1,4,12,15,479.0,172.5,4.05,16.0,409.5,596.01,484.82
2016,1,4,12,30,493.0,169.0,4.0,16.0,413.0,583.28,474.61
2016,1,4,12,45,254.5,174.0,4.0,16.0,300.0,377.66,309.34
2016,1,4,13,0,16.0,179.0,4.0,16.0,187.0,169.29,135.84
2016,1,4,13,15,8.0,116.5,3.9,15.5,120.5,103.99,82.19
2016,1,4,13,30,0.0,54.0,3.8,15.0,54.0,44.71,32.4
2016,1,4,13,45,0.0,82.5,3.75,15.0,82.5,68.59,52.68
2016,1,4,14,0,0.0,111.0,3.7,15.0,111.0,93.67,73.88
2016,1,4,14,15,0.0,88.0,3.4,14.5,88.0,73.44,57.01
2016,1,4,14,30,0.0,65.0,3.1,14.0,65.0,53.86,40.55
2016,1,4,14,45,0.0,58.5,2.85,14.0,58.5,48.44,35.98
2016,1,4,15,0,0.0,52.0,2.6,14.0,52.0,43.02,31.37
2016,1,4,15,15,0.0,45.0,2.35,13.5,45.0,37.2,26.42
2016,1,4,15,30,0.0,38.0,2.1,13.0,38.0,31.38,21.41
2016,1,4,15,45,0.0,30.5,1.85,13.0,30.5,25.16,15.94
2016,1,4,16,0,0.0,23.0,1.6,13.0,23.0,18.95,10.46
2016,1,4,16,15,0.0,16.0,1.65,12.5,16.0,13.16,5.79
2016,1,4,16,30,0.0,9.0,1.7,12.0,9.0,7.39,0.04
2016,1,4,16,45,0.0,4.5,1.75,12.0,4.5,3.69,0.0
2016,1,4,17,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,7,45,56.0,16.0,1.7,11.5,21.5,73.82,0.0
2016,1,5,8,0,112.0,32.0,1.8,12.0,43.0,154.12,116.72
2016,1,5,8,15,143.0,48.5,2.0,12.0,69.5,203.48,166.78
2016,1,5,8,30,174.0,65.0,2.2,12.0,96.0,253.05,211.53
2016,1,5,8,45,195.5,80.5,2.45,12.0,123.5,293.35,247.28
2016,1,5,9,0,217.0,96.0,2.7,12.0,151.0,333.75,282.22
2016,1,5,9,15,226.0,111.5,2.8,12.0,176.5,362.88,306.63
2016,1,5,9,30,235.0,127.0,2.9,12.0,202.0,391.2,329.8
2016,1,5,9,45,242.0,140.0,3.0,12.5,224.5,413.15,346.73
2016,1,5,10,0,249.0,153.0,3.1,13.0,247.0,434.15,362.58
2016,1,5,10,15,124.5,93.0,3.2,13.0,140.0,235.03,197.51
2016,1,5,10,30,0.0,33.0,3.3,13.0,33.0,27.26,17.76
2016,1,5,10,45,12.5,106.0,3.4,13.0,112.0,102.73,82.63
2016,1,5,11,0,25.0,179.0,3.5,13.0,191.0,190.02,155.86
2016,1,5,11,15,12.5,136.0,3.55,13.0,142.0,131.06,105.99
2016,1,5,11,30,0.0,93.0,3.6,13.0,93.0,77.96,60.79
2016,1,5,11,45,11.0,142.0,3.65,13.0,148.0,133.88,108.27
2016,1,5,12,0,22.0,191.0,3.7,13.0,203.0,191.91,156.71
2016,1,5,12,15,11.0,109.5,3.65,12.5,115.5,101.56,81.13
2016,1,5,12,30,0.0,28.0,3.6,12.0,28.0,23.14,14.24
2016,1,5,12,45,1.5,95.5,3.6,12.0,96.0,81.03,63.74
2016,1,5,13,0,3.0,163.0,3.6,12.0,164.0,144.65,117.38
2016,1,5,13,15,96.5,182.0,3.45,12.0,226.5,244.93,202.65
2016,1,5,13,30,190.0,201.0,3.3,12.0,289.0,314.6,260.35
2016,1,5,13,45,98.0,175.0,3.2,12.0,220.5,215.69,177.51
2016,1,5,14,0,6.0,149.0,3.1,12.0,152.0,131.09,106.19
2016,1,5,14,15,13.0,145.0,2.95,11.5,150.5,129.98,105.66
2016,1,5,14,30,20.0,141.0,2.8,11.0,149.0,128.08,104.2
2016,1,5,14,45,17.0,129.0,2.7,11.0,135.0,114.81,92.91
2016,1,5,15,0,14.0,117.0,2.6,11.0,121.0,102.0,81.97
2016,1,5,15,15,9.0,102.5,2.35,10.5,105.0,87.09,69.4
2016,1,5,15,30,4.0,88.0,2.1,10.0,89.0,72.96,57.41
2016,1,5,15,45,233.0,69.0,1.9,10.0,108.5,83.69,56.32
2016,1,5,16,0,462.0,50.0,1.7,10.0,128.0,64.23,36.46
2016,1,5,16,15,364.0,40.5,1.6,9.5,91.0,33.15,23.47
2016,1,5,16,30,266.0,31.0,1.5,9.0,54.0,25.73,14.78
2016,1,5,16,45,133.0,15.5,1.45,9.0,27.0,12.63,0.0
2016,1,5,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,3.3,12.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,3.3,12.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,3.15,12.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,3.0,12.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,3.0,2.95,12.0,3.0,2.46,0.0
2016,1,6,9,0,0.0,4.0,2.9,12.0,4.0,3.28,0.0
2016,1,6,9,15,0.0,4.5,2.95,12.0,4.5,3.7,0.0
2016,1,6,9,30,0.0,5.0,3.0,12.0,5.0,4.11,0.0
2016,1,6,9,45,0.0,5.5,3.05,12.0,5.5,4.52,0.0
2016,1,6,10,0,0.0,6.0,3.1,12.0,6.0,4.94,0.0
2016,1,6,10,15,0.0,7.0,3.15,12.0,7.0,5.76,0.0
2016,1,6,10,30,0.0,8.0,3.2,12.0,8.0,6.59,0.05
2016,1,6,10,45,0.0,45.5,3.25,12.0,45.5,37.64,26.81
2016,1,6,11,0,0.0,83.0,3.3,12.0,83.0,69.0,53.58
2016,1,6,11,15,221.0,130.0,3.4,12.0,237.5,354.9,299.29
2016,1,6,11,30,442.0,177.0,3.5,12.0,392.0,618.16,510.26
2016,1,6,11,45,242.0,191.5,3.6,12.0,309.5,432.56,358.34
2016,1,6,12,0,42.0,206.0,3.7,12.0,227.0,240.64,197.5
2016,1,6,12,15,199.5,203.0,3.65,12.0,302.5,375.23,312.12
2016,1,6,12,30,357.0,200.0,3.6,12.0,378.0,498.74,412.9
2016,1,6,12,45,178.5,158.5,3.55,12.0,247.5,305.74,254.08
2016,1,6,13,0,0.0,117.0,3.5,12.0,117.0,99.3,78.9
2016,1,6,13,15,0.0,131.0,3.35,12.0,131.0,112.04,89.92
2016,1,6,13,30,0.0,145.0,3.2,12.0,145.0,124.82,100.75
2016,1,6,13,45,122.0,161.5,3.1,12.0,213.0,224.93,185.9
2016,1,6,14,0,244.0,178.0,3.0,12.0,281.0,303.94,250.31
2016,1,6,14,15,167.0,168.0,2.85,11.5,236.5,235.05,192.73
2016,1,6,14,30,90.0,158.0,2.7,11.0,192.0,176.92,144.45
2016,1,6,14,45,84.0,145.0,2.55,11.0,174.5,156.31,126.65
2016,1,6,15,0,78.0,132.0,2.4,11.0,157.0,136.51,109.38
2016,1,6,15,15,70.0,115.5,2.2,10.5,136.0,114.09,90.1
2016,1,6,15,30,62.0,99.0,2.0,10.0,115.0,92.96,71.96
2016,1,6,15,45,48.5,81.5,1.8,10.0,93.0,71.75,54.13
2016,1,6,16,0,35.0,64.0,1.6,10.0,71.0,52.67,38.47
2016,1,6,16,15,17.5,47.0,1.55,9.5,50.5,36.9,26.83
2016,1,6,16,30,0.0,30.0,1.5,9.0,30.0,24.16,13.86
2016,1,6,16,45,0.0,15.0,1.45,9.0,15.0,12.39,0.0
2016,1,6,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,7,45,90.0,19.5,0.55,8.5,28.0,119.52,0.0
2016,1,7,8,0,180.0,39.0,0.5,9.0,56.0,238.16,182.42
2016,1,7,8,15,271.5,51.5,0.5,9.5,92.0,328.29,268.29
2016,1,7,8,30,363.0,64.0,0.5,10.0,128.0,424.68,349.25
2016,1,7,8,45,455.0,68.0,0.5,10.5,169.0,516.21,421.65
2016,1,7,9,0,547.0,72.0,0.5,11.0,210.0,611.89,493.76
2016,1,7,9,15,588.5,77.0,0.6,11.0,247.0,664.44,533.41
2016,1,7,9,30,630.0,82.0,0.7,11.0,284.0,715.59,571.47
2016,1,7,9,45,702.5,75.5,0.8,11.5,323.5,778.21,615.69
2016,1,7,10,0,775.0,69.0,0.9,12.0,363.0,832.96,653.14
2016,1,7,10,15,792.5,71.0,1.0,12.0,391.0,851.96,666.38
2016,1,7,10,30,810.0,73.0,1.1,12.0,419.0,867.65,677.73
2016,1,7,10,45,820.0,75.0,1.2,12.0,440.5,872.96,681.91
2016,1,7,11,0,830.0,77.0,1.3,12.0,462.0,874.74,683.79
2016,1,7,11,15,837.5,78.0,1.35,12.0,476.5,869.38,680.09
2016,1,7,11,30,845.0,79.0,1.4,12.0,491.0,860.44,674.08
2016,1,7,11,45,846.0,80.0,1.5,12.0,498.0,842.34,662.38
2016,1,7,12,0,847.0,81.0,1.6,12.0,505.0,820.95,648.38
2016,1,7,12,15,847.0,81.0,1.65,12.0,505.0,794.35,630.06
2016,1,7,12,30,847.0,81.0,1.7,12.0,505.0,764.73,609.53
2016,1,7,12,45,841.5,81.0,1.75,12.0,497.0,728.18,583.8
2016,1,7,13,0,836.0,81.0,1.8,12.0,489.0,689.28,555.84
2016,1,7,13,15,828.5,80.0,1.85,12.0,474.0,645.8,522.39
2016,1,7,13,30,821.0,79.0,1.9,12.0,459.0,600.57,486.73
2016,1,7,13,45,807.5,78.0,1.95,12.0,437.0,550.44,446.27
2016,1,7,14,0,794.0,77.0,2.0,12.0,415.0,499.59,404.03
2016,1,7,14,15,776.0,75.0,1.95,12.0,387.0,445.19,357.42
2016,1,7,14,30,758.0,73.0,1.9,12.0,359.0,391.12,309.82
2016,1,7,14,45,734.5,69.5,1.85,12.0,326.0,334.26,258.9
2016,1,7,15,0,711.0,66.0,1.8,12.0,293.0,278.96,208.39
2016,1,7,15,15,673.5,62.0,1.55,11.5,255.5,220.37,155.71
2016,1,7,15,30,636.0,58.0,1.3,11.0,218.0,166.57,108.38
2016,1,7,15,45,584.0,51.5,1.05,10.5,178.5,112.93,65.47
2016,1,7,16,0,532.0,45.0,0.8,10.0,139.0,65.41,34.69
2016,1,7,16,15,440.5,37.0,0.8,9.5,100.0,30.24,21.05
2016,1,7,16,30,349.0,29.0,0.8,9.0,61.0,23.98,14.01
2016,1,7,16,45,174.5,14.5,0.85,9.0,30.5,11.72,0.0
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.5,0.85,6.5,13.5,11.13,0.0
2016,1,8,8,0,0.0,27.0,0.9,7.0,27.0,24.17,13.68
2016,1,8,8,15,0.0,43.5,0.95,7.0,43.5,42.7,30.86
2016,1,8,8,30,0.0,60.0,1.0,7.0,60.0,59.95,46.38
2016,1,8,8,45,4.0,76.0,1.05,7.5,77.0,79.22,63.55
2016,1,8,9,0,8.0,92.0,1.1,8.0,94.0,98.39,80.41
2016,1,8,9,15,12.5,106.5,1.0,8.5,110.0,115.99,95.63
2016,1,8,9,30,17.0,121.0,0.9,9.0,126.0,133.75,110.69
2016,1,8,9,45,18.5,132.5,0.85,9.5,139.0,145.07,119.93
2016,1,8,10,0,20.0,144.0,0.8,10.0,152.0,156.58,129.19
2016,1,8,10,15,86.5,165.0,0.7,10.5,202.0,257.96,214.73
2016,1,8,10,30,153.0,186.0,0.6,11.0,252.0,361.51,297.52
2016,1,8,10,45,207.5,191.5,0.55,11.5,285.5,413.08,337.03
2016,1,8,11,0,262.0,197.0,0.5,12.0,319.0,482.66,389.1
2016,1,8,11,15,139.0,189.5,0.45,12.0,254.5,336.38,272.45
2016,1,8,11,30,16.0,182.0,0.4,12.0,190.0,180.6,145.17
2016,1,8,11,45,50.5,202.0,0.35,12.5,227.0,246.56,199.81
2016,1,8,12,0,85.0,222.0,0.3,13.0,264.0,295.11,237.88
2016,1,8,12,15,99.0,223.5,0.3,13.0,273.0,303.0,243.84
2016,1,8,12,30,113.0,225.0,0.3,13.0,282.0,309.88,249.32
2016,1,8,12,45,160.5,221.0,0.35,13.0,300.5,347.85,279.82
2016,1,8,13,0,208.0,217.0,0.4,13.0,319.0,367.24,295.36
2016,1,8,13,15,226.0,208.5,0.45,13.0,316.0,358.23,288.44
2016,1,8,13,30,244.0,200.0,0.5,13.0,313.0,358.43,288.54
2016,1,8,13,45,307.5,180.5,0.6,13.0,316.5,358.91,289.28
2016,1,8,14,0,371.0,161.0,0.7,13.0,320.0,353.2,284.27
2016,1,8,14,15,256.0,161.5,0.65,13.0,267.5,277.96,223.14
2016,1,8,14,30,141.0,162.0,0.6,13.0,215.0,207.73,166.5
2016,1,8,14,45,129.5,149.0,0.55,13.0,194.5,181.14,144.28
2016,1,8,15,0,118.0,136.0,0.5,13.0,174.0,155.95,122.84
2016,1,8,15,15,109.0,119.5,0.5,12.5,151.5,129.82,100.73
2016,1,8,15,30,100.0,103.0,0.5,12.0,129.0,105.08,79.79
2016,1,8,15,45,85.0,85.5,0.55,11.5,105.0,80.3,59.42
2016,1,8,16,0,70.0,68.0,0.6,11.0,81.0,57.83,41.65
2016,1,8,16,15,47.5,50.5,0.65,10.5,58.0,38.96,28.66
2016,1,8,16,30,25.0,33.0,0.7,10.0,35.0,26.38,16.15
2016,1,8,16,45,12.5,16.5,0.75,10.0,17.5,13.69,0.0
2016,1,8,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,7,45,57.0,16.5,3.25,9.5,22.0,75.58,0.0
2016,1,9,8,0,114.0,33.0,3.4,10.0,44.0,157.37,120.98
2016,1,9,8,15,148.5,49.5,3.35,10.0,71.0,209.26,173.55
2016,1,9,8,30,183.0,66.0,3.3,10.0,98.0,261.76,221.31
2016,1,9,8,45,202.0,82.0,3.25,10.0,126.0,301.0,256.32
2016,1,9,9,0,221.0,98.0,3.2,10.0,154.0,340.17,290.23
2016,1,9,9,15,232.5,113.0,3.1,10.0,180.5,370.83,315.95
2016,1,9,9,30,244.0,128.0,3.0,10.0,207.0,400.82,340.43
2016,1,9,9,45,239.5,142.0,2.95,10.5,226.5,413.87,349.61
2016,1,9,10,0,235.0,156.0,2.9,11.0,246.0,425.72,357.6
2016,1,9,10,15,139.0,165.0,2.8,11.0,219.5,325.16,272.56
2016,1,9,10,30,43.0,174.0,2.7,11.0,193.0,224.76,186.29
2016,1,9,10,45,108.5,190.0,2.65,11.0,240.5,320.19,266.96
2016,1,9,11,0,174.0,206.0,2.6,11.0,288.0,395.11,328.59
2016,1,9,11,15,163.5,213.5,2.45,11.0,292.0,388.57,321.87
2016,1,9,11,30,153.0,221.0,2.3,11.0,296.0,381.74,315.36
2016,1,9,11,45,160.5,224.5,2.2,11.0,304.0,385.25,317.85
2016,1,9,12,0,168.0,228.0,2.1,11.0,312.0,387.92,319.62
2016,1,9,12,15,165.5,228.0,1.95,11.0,311.0,377.5,310.64
2016,1,9,12,30,163.0,228.0,1.8,11.0,310.0,366.8,301.53
2016,1,9,12,45,100.0,214.0,1.65,11.0,264.0,281.68,231.52
2016,1,9,13,0,37.0,200.0,1.5,11.0,218.0,216.66,177.16
2016,1,9,13,15,89.5,204.0,1.45,11.0,246.0,252.26,207.57
2016,1,9,13,30,142.0,208.0,1.4,11.0,274.0,293.6,241.37
2016,1,9,13,45,92.0,191.5,1.35,11.5,233.5,229.34,187.72
2016,1,9,14,0,42.0,175.0,1.3,12.0,193.0,181.04,147.38
2016,1,9,14,15,103.0,168.5,1.2,12.0,209.0,206.67,168.48
2016,1,9,14,30,164.0,162.0,1.1,12.0,225.0,217.38,175.9
2016,1,9,14,45,155.0,149.5,1.0,12.0,204.5,190.84,152.85
2016,1,9,15,0,146.0,137.0,0.9,12.0,184.0,165.36,130.68
2016,1,9,15,15,135.5,121.0,0.85,11.5,160.5,137.61,106.88
2016,1,9,15,30,125.0,105.0,0.8,11.0,137.0,111.37,84.43
2016,1,9,15,45,109.0,87.5,0.8,11.0,112.0,84.88,62.4
2016,1,9,16,0,93.0,70.0,0.8,11.0,87.0,60.79,43.44
2016,1,9,16,15,66.5,52.5,0.8,11.0,63.0,40.43,29.94
2016,1,9,16,30,40.0,35.0,0.8,11.0,39.0,27.52,17.24
2016,1,9,16,45,20.0,17.5,0.8,11.0,19.5,14.29,0.0
2016,1,9,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,162.0,16.0,1.6,8.5,31.5,169.64,0.0
2016,1,10,8,0,324.0,32.0,1.8,9.0,63.0,335.33,261.17
2016,1,10,8,15,415.5,41.0,1.85,9.5,102.0,428.9,352.86
2016,1,10,8,30,507.0,50.0,1.9,10.0,141.0,527.19,435.92
2016,1,10,8,45,573.0,55.0,2.0,10.5,182.0,602.08,497.11
2016,1,10,9,0,639.0,60.0,2.1,11.0,223.0,677.7,556.35
2016,1,10,9,15,676.5,64.0,2.1,11.0,261.0,726.68,593.65
2016,1,10,9,30,714.0,68.0,2.1,11.0,299.0,767.27,623.58
2016,1,10,9,45,750.0,68.5,2.15,11.5,334.5,807.6,651.73
2016,1,10,10,0,786.0,69.0,2.2,12.0,370.0,845.16,677.15
2016,1,10,10,15,719.5,85.0,2.1,12.0,376.0,810.8,650.0
2016,1,10,10,30,653.0,101.0,2.0,12.0,382.0,766.85,616.48
2016,1,10,10,45,646.0,109.0,1.95,12.5,399.0,764.46,612.82
2016,1,10,11,0,639.0,117.0,1.9,13.0,416.0,759.1,606.68
2016,1,10,11,15,365.0,167.5,1.8,13.0,339.5,552.08,447.69
2016,1,10,11,30,91.0,218.0,1.7,13.0,263.0,305.53,248.74
2016,1,10,11,45,142.0,222.5,1.6,13.5,294.0,366.97,299.16
2016,1,10,12,0,193.0,227.0,1.5,14.0,325.0,407.7,330.84
2016,1,10,12,15,139.5,225.5,1.45,14.0,296.5,353.71,286.59
2016,1,10,12,30,86.0,224.0,1.4,14.0,268.0,287.79,233.16
2016,1,10,12,45,83.5,220.5,1.35,14.5,262.5,276.71,223.99
2016,1,10,13,0,81.0,217.0,1.3,15.0,257.0,265.84,214.73
2016,1,10,13,15,76.5,209.5,1.25,15.0,246.5,249.55,201.53
2016,1,10,13,30,72.0,202.0,1.2,15.0,236.0,233.78,188.72
2016,1,10,13,45,198.0,186.5,1.15,15.0,274.0,294.0,238.09
2016,1,10,14,0,324.0,171.0,1.1,15.0,312.0,340.22,273.76
2016,1,10,14,15,221.5,167.5,1.05,14.5,261.0,268.66,215.71
2016,1,10,14,30,119.0,164.0,1.0,14.0,210.0,201.0,161.29
2016,1,10,14,45,114.0,150.0,1.0,14.0,191.0,176.97,141.16
2016,1,10,15,0,109.0,136.0,1.0,14.0,172.0,153.7,121.23
2016,1,10,15,15,103.0,120.0,0.9,13.5,150.5,129.25,100.38
2016,1,10,15,30,97.0,104.0,0.8,13.0,129.0,105.82,80.39
2016,1,10,15,45,86.5,86.5,0.75,12.5,106.0,81.73,60.38
2016,1,10,16,0,76.0,69.0,0.7,12.0,83.0,59.4,42.6
2016,1,10,16,15,58.0,52.0,0.75,11.5,61.0,40.16,29.71
2016,1,10,16,30,40.0,35.0,0.8,11.0,39.0,27.59,17.51
2016,1,10,16,45,20.0,17.5,0.9,11.0,19.5,14.33,0.0
2016,1,10,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,9.5,1.05,9.5,9.5,7.81,0.0
2016,1,11,8,0,0.0,19.0,1.1,10.0,19.0,15.66,6.82
2016,1,11,8,15,0.0,31.5,1.25,10.0,31.5,26.03,16.42
2016,1,11,8,30,0.0,44.0,1.4,10.0,44.0,37.54,26.69
2016,1,11,8,45,0.0,56.0,1.55,10.5,56.0,48.94,36.73
2016,1,11,9,0,0.0,68.0,1.7,11.0,68.0,60.23,46.55
2016,1,11,9,15,0.0,80.0,1.7,11.0,80.0,71.46,56.29
2016,1,11,9,30,0.0,92.0,1.7,11.0,92.0,82.67,65.89
2016,1,11,9,45,0.0,102.5,1.7,11.5,102.5,92.19,73.81
2016,1,11,10,0,0.0,113.0,1.7,12.0,113.0,101.75,81.67
2016,1,11,10,15,125.5,147.0,1.65,12.5,201.5,288.17,240.88
2016,1,11,10,30,251.0,181.0,1.6,13.0,290.0,465.16,382.51
2016,1,11,10,45,261.5,189.5,1.55,13.5,308.0,480.07,391.37
2016,1,11,11,0,272.0,198.0,1.5,14.0,326.0,493.7,400.3
2016,1,11,11,15,299.0,200.5,1.45,14.0,345.5,513.25,414.94
2016,1,11,11,30,326.0,203.0,1.4,14.0,365.0,530.91,427.94
2016,1,11,11,45,199.0,212.5,1.4,14.5,311.5,404.0,326.66
2016,1,11,12,0,72.0,222.0,1.4,15.0,258.0,283.96,228.87
2016,1,11,12,15,64.0,219.0,1.4,15.0,251.5,269.32,217.44
2016,1,11,12,30,56.0,216.0,1.4,15.0,245.0,255.33,206.02
2016,1,11,12,45,95.5,220.0,1.4,15.5,268.0,284.99,230.25
2016,1,11,13,0,135.0,224.0,1.4,16.0,291.0,324.32,261.26
2016,1,11,13,15,200.0,212.5,1.4,16.0,308.5,346.22,279.21
2016,1,11,13,30,265.0,201.0,1.4,16.0,326.0,373.65,300.79
2016,1,11,13,45,263.0,191.5,1.4,16.0,311.0,346.39,278.58
2016,1,11,14,0,261.0,182.0,1.4,16.0,296.0,318.97,256.18
2016,1,11,14,15,374.5,151.5,1.3,16.0,303.5,333.44,266.01
2016,1,11,14,30,488.0,121.0,1.2,16.0,311.0,327.2,257.39
2016,1,11,14,45,473.0,113.0,1.1,16.0,283.5,283.11,218.84
2016,1,11,15,0,458.0,105.0,1.0,16.0,256.0,240.15,180.86
2016,1,11,15,15,438.5,94.0,0.95,15.5,224.5,194.77,141.23
2016,1,11,15,30,419.0,83.0,0.9,15.0,193.0,151.51,103.82
