Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,30,918.0,70.0,4.8,10.0,520.0,984.48,797.72
2016,2,1,10,45,924.5,72.0,4.7,10.5,544.5,988.13,796.68
2016,2,1,11,0,931.0,74.0,4.6,11.0,569.0,987.86,792.97
2016,2,1,11,15,936.5,75.0,4.5,11.0,586.0,981.38,786.45
2016,2,1,11,30,942.0,76.0,4.4,11.0,603.0,970.96,777.3
2016,2,1,11,45,939.5,78.5,4.35,11.5,611.5,951.21,760.6
2016,2,1,12,0,937.0,81.0,4.3,12.0,620.0,927.81,741.55
2016,2,1,12,15,937.0,81.0,4.2,12.0,621.5,900.06,720.48
2016,2,1,12,30,937.0,81.0,4.1,12.0,623.0,868.87,697.29
2016,2,1,12,45,930.5,82.0,4.0,12.0,616.0,830.41,668.81
2016,2,1,13,0,924.0,83.0,3.9,12.0,609.0,789.22,638.28
2016,2,1,13,15,918.5,82.0,3.75,12.0,594.5,744.01,604.42
2016,2,1,13,30,913.0,81.0,3.6,12.0,580.0,696.49,566.6
2016,2,1,13,45,902.5,80.5,3.45,12.0,558.0,644.33,524.07
2016,2,1,14,0,892.0,80.0,3.3,12.0,536.0,593.6,481.61
2016,2,1,14,15,877.5,78.0,3.15,12.0,506.5,534.49,431.61
2016,2,1,14,30,863.0,76.0,3.0,12.0,477.0,475.0,380.01
2016,2,1,14,45,849.5,72.0,2.85,12.0,442.5,413.85,325.67
2016,2,1,15,0,836.0,68.0,2.7,12.0,408.0,352.86,270.1
2016,2,1,15,15,808.5,65.0,2.35,11.5,367.5,289.37,212.24
2016,2,1,15,30,781.0,62.0,2.0,11.0,327.0,228.25,156.61
2016,2,1,15,45,743.0,58.0,1.65,10.5,283.0,167.26,103.99
2016,2,1,16,0,705.0,54.0,1.3,10.0,239.0,110.56,61.2
2016,2,1,16,15,645.0,48.5,1.2,9.5,193.0,56.52,33.5
2016,2,1,16,30,585.0,43.0,1.1,9.0,147.0,38.19,28.76
2016,2,1,16,45,490.5,34.5,1.05,8.5,104.0,28.34,19.45
2016,2,1,17,0,396.0,26.0,1.0,8.0,61.0,21.56,11.62
2016,2,1,17,15,198.0,13.0,1.0,7.5,30.5,10.56,0.0
2016,2,1,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,6.0,1.4,7.0,6.0,5.12,0.0
2016,2,2,7,30,0.0,12.0,1.5,7.0,12.0,9.89,0.0
2016,2,2,7,45,0.0,29.5,1.6,7.5,29.5,28.83,17.14
2016,2,2,8,0,0.0,47.0,1.7,8.0,47.0,47.84,35.08
2016,2,2,8,15,11.0,65.5,1.75,8.0,68.0,75.87,60.37
2016,2,2,8,30,22.0,84.0,1.8,8.0,89.0,115.96,95.87
2016,2,2,8,45,30.5,102.0,1.85,8.5,110.5,142.94,119.45
2016,2,2,9,0,39.0,120.0,1.9,9.0,132.0,170.03,142.67
2016,2,2,9,15,45.0,136.5,1.9,9.0,152.5,192.71,161.9
2016,2,2,9,30,51.0,153.0,1.9,9.0,173.0,215.48,180.89
2016,2,2,9,45,65.5,171.0,1.9,9.0,198.5,248.36,208.36
2016,2,2,10,0,80.0,189.0,1.9,9.0,224.0,281.18,235.35
2016,2,2,10,15,434.5,142.5,1.8,9.0,355.0,621.04,514.73
2016,2,2,10,30,789.0,96.0,1.7,9.0,486.0,905.76,720.3
2016,2,2,10,45,798.5,99.0,1.65,9.5,510.5,913.64,719.2
2016,2,2,11,0,808.0,102.0,1.6,10.0,535.0,917.87,719.09
2016,2,2,11,15,596.0,164.5,1.45,10.0,489.5,784.61,622.07
2016,2,2,11,30,384.0,227.0,1.3,10.0,444.0,619.83,496.82
2016,2,2,11,45,616.5,164.0,1.2,10.0,519.0,774.54,614.54
2016,2,2,12,0,849.0,101.0,1.1,10.0,594.0,884.8,688.37
2016,2,2,12,15,568.5,179.5,1.0,10.0,510.0,702.97,555.63
2016,2,2,12,30,288.0,258.0,0.9,10.0,426.0,518.93,414.49
2016,2,2,12,45,290.0,256.0,0.85,10.5,424.0,503.4,403.27
2016,2,2,13,0,292.0,254.0,0.8,11.0,422.0,486.77,389.48
2016,2,2,13,15,578.0,172.0,0.85,11.0,493.5,600.95,479.88
2016,2,2,13,30,864.0,90.0,0.9,11.0,565.0,679.83,539.24
2016,2,2,13,45,858.5,87.5,0.95,11.5,544.5,629.86,499.22
2016,2,2,14,0,853.0,85.0,1.0,12.0,524.0,578.17,458.32
2016,2,2,14,15,839.0,83.0,1.1,12.0,496.0,521.19,413.16
2016,2,2,14,30,825.0,81.0,1.2,12.0,468.0,463.85,365.89
2016,2,2,14,45,809.5,77.5,1.3,12.0,434.0,404.4,315.12
2016,2,2,15,0,794.0,74.0,1.4,12.0,400.0,345.38,262.92
2016,2,2,15,15,766.5,71.0,1.3,11.5,360.5,284.2,208.15
2016,2,2,15,30,739.0,68.0,1.2,11.0,321.0,225.43,155.39
2016,2,2,15,45,690.5,65.0,1.1,10.5,276.5,163.51,102.96
2016,2,2,16,0,642.0,62.0,1.0,10.0,232.0,109.35,62.56
2016,2,2,16,15,581.0,55.5,1.0,9.5,187.5,57.79,35.3
2016,2,2,16,30,520.0,49.0,1.0,9.0,143.0,39.64,30.1
2016,2,2,16,45,417.0,40.0,1.0,9.0,101.0,32.68,23.31
2016,2,2,17,0,314.0,31.0,1.0,9.0,59.0,25.71,15.29
2016,2,2,17,15,157.0,15.5,1.05,8.5,29.5,12.64,0.0
2016,2,2,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,14.0,1.85,5.5,14.0,11.95,0.0
2016,2,3,7,30,0.0,28.0,1.9,6.0,28.0,39.27,0.0
2016,2,3,7,45,218.5,34.5,1.95,6.5,65.5,251.0,197.59
2016,2,3,8,0,437.0,41.0,2.0,7.0,103.0,436.18,363.59
2016,2,3,8,15,511.0,48.5,2.05,7.5,146.5,520.71,436.2
2016,2,3,8,30,585.0,56.0,2.1,8.0,190.0,608.43,507.99
2016,2,3,8,45,635.0,61.0,2.15,8.5,234.0,674.09,559.44
2016,2,3,9,0,685.0,66.0,2.2,9.0,278.0,739.9,608.86
2016,2,3,9,15,717.5,69.5,2.15,9.5,319.0,780.79,637.03
2016,2,3,9,30,750.0,73.0,2.1,10.0,360.0,826.79,668.05
2016,2,3,9,45,476.0,132.5,2.1,10.5,321.0,647.99,531.76
2016,2,3,10,0,202.0,192.0,2.1,11.0,282.0,421.28,348.54
2016,2,3,10,15,265.5,197.5,2.0,11.5,324.5,506.1,416.24
2016,2,3,10,30,329.0,203.0,1.9,12.0,367.0,569.86,464.18
2016,2,3,10,45,587.0,145.5,1.85,12.5,455.5,773.78,617.84
2016,2,3,11,0,845.0,88.0,1.8,13.0,544.0,937.4,728.84
2016,2,3,11,15,853.0,89.5,1.7,13.0,562.0,934.47,722.7
2016,2,3,11,30,861.0,91.0,1.6,13.0,580.0,927.72,716.09
2016,2,3,11,45,633.5,161.5,1.55,13.5,525.0,788.33,616.67
2016,2,3,12,0,406.0,232.0,1.5,14.0,470.0,619.98,490.41
2016,2,3,12,15,292.5,252.5,1.45,14.0,424.5,530.62,422.14
2016,2,3,12,30,179.0,273.0,1.4,14.0,379.0,429.81,343.24
2016,2,3,12,45,266.5,257.0,1.4,14.0,412.5,486.13,388.59
2016,2,3,13,0,354.0,241.0,1.4,14.0,446.0,519.58,414.82
2016,2,3,13,15,194.5,233.0,1.35,14.0,345.5,366.61,294.54
2016,2,3,13,30,35.0,225.0,1.3,14.0,245.0,229.99,184.25
2016,2,3,13,45,33.5,217.0,1.3,14.0,235.5,217.6,174.92
2016,2,3,14,0,32.0,209.0,1.3,14.0,226.0,205.48,165.25
2016,2,3,14,15,16.0,177.5,1.2,14.0,186.0,158.81,127.23
2016,2,3,14,30,0.0,146.0,1.1,14.0,146.0,122.62,97.65
2016,2,3,14,45,147.5,155.5,1.05,14.0,216.5,197.39,157.83
2016,2,3,15,0,295.0,165.0,1.0,14.0,287.0,248.21,194.36
2016,2,3,15,15,275.5,152.5,0.85,13.5,258.0,210.11,161.51
2016,2,3,15,30,256.0,140.0,0.7,13.0,229.0,174.29,131.08
2016,2,3,15,45,238.0,123.5,0.6,12.5,197.5,137.98,100.92
2016,2,3,16,0,220.0,107.0,0.5,12.0,166.0,104.16,74.54
2016,2,3,16,15,195.5,88.5,0.55,11.5,134.0,71.35,52.51
2016,2,3,16,30,171.0,70.0,0.6,11.0,102.0,52.61,41.41
2016,2,3,16,45,131.0,52.0,0.7,11.0,72.5,39.66,29.29
2016,2,3,17,0,91.0,34.0,0.8,11.0,43.0,26.4,16.06
2016,2,3,17,15,45.5,17.0,0.8,10.5,21.5,13.52,0.0
2016,2,3,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,15.0,1.15,6.5,15.0,12.8,0.0
2016,2,4,7,30,0.0,30.0,1.3,7.0,30.0,43.43,0.0
2016,2,4,7,45,233.5,35.0,1.5,7.5,68.5,262.26,207.72
2016,2,4,8,0,467.0,40.0,1.7,8.0,107.0,458.67,379.89
2016,2,4,8,15,540.0,47.0,1.75,8.0,151.5,542.7,451.68
2016,2,4,8,30,613.0,54.0,1.8,8.0,196.0,629.88,522.99
2016,2,4,8,45,657.0,59.5,1.85,8.5,240.0,691.81,570.89
2016,2,4,9,0,701.0,65.0,1.9,9.0,284.0,746.96,611.7
2016,2,4,9,15,733.0,68.5,1.9,9.5,325.5,794.8,645.11
2016,2,4,9,30,765.0,72.0,1.9,10.0,367.0,840.63,675.95
2016,2,4,9,45,779.0,77.0,1.95,10.5,402.5,868.93,693.9
2016,2,4,10,0,793.0,82.0,2.0,11.0,438.0,894.12,709.49
2016,2,4,10,15,809.5,84.0,1.95,11.0,469.5,914.63,721.82
2016,2,4,10,30,826.0,86.0,1.9,11.0,501.0,931.67,731.68
2016,2,4,10,45,836.0,88.0,1.9,11.5,525.0,938.81,733.96
2016,2,4,11,0,846.0,90.0,1.9,12.0,549.0,942.2,733.88
2016,2,4,11,15,853.5,91.0,1.85,12.0,566.5,938.16,729.58
2016,2,4,11,30,861.0,92.0,1.8,12.0,584.0,930.32,722.9
2016,2,4,11,45,866.0,92.0,1.75,12.5,594.0,915.18,710.08
2016,2,4,12,0,871.0,92.0,1.7,13.0,604.0,896.34,694.98
2016,2,4,12,15,483.5,181.5,1.65,13.0,466.0,634.17,504.46
2016,2,4,12,30,96.0,271.0,1.6,13.0,328.0,343.28,275.35
2016,2,4,12,45,485.5,180.0,1.6,13.5,463.0,593.27,476.86
2016,2,4,13,0,875.0,89.0,1.6,14.0,598.0,769.7,606.32
2016,2,4,13,15,869.5,88.0,1.6,14.0,584.5,725.47,573.01
2016,2,4,13,30,864.0,87.0,1.6,14.0,571.0,679.03,538.02
2016,2,4,13,45,673.0,134.5,1.65,14.0,503.0,567.47,452.14
2016,2,4,14,0,482.0,182.0,1.7,14.0,435.0,460.95,368.85
2016,2,4,14,15,496.5,168.0,1.7,14.0,416.0,424.76,339.68
2016,2,4,14,30,511.0,154.0,1.7,14.0,397.0,386.29,307.19
2016,2,4,14,45,397.0,161.0,1.75,14.0,342.0,312.9,247.43
2016,2,4,15,0,283.0,168.0,1.8,14.0,287.0,246.86,193.95
2016,2,4,15,15,269.0,154.5,1.6,13.5,259.0,210.1,162.44
2016,2,4,15,30,255.0,141.0,1.4,13.0,231.0,175.01,132.24
2016,2,4,15,45,244.0,123.5,1.25,13.0,200.5,139.05,101.66
2016,2,4,16,0,233.0,106.0,1.1,13.0,170.0,104.78,74.39
2016,2,4,16,15,210.5,88.5,1.05,12.0,138.0,71.96,52.67
2016,2,4,16,30,188.0,71.0,1.0,11.0,106.0,53.42,42.17
2016,2,4,16,45,153.5,53.0,1.0,10.5,76.0,40.49,30.14
2016,2,4,17,0,119.0,35.0,1.0,10.0,46.0,27.23,17.11
2016,2,4,17,15,59.5,17.5,1.0,9.5,23.0,13.95,0.0
2016,2,4,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,5,7,15,96.5,10.5,1.05,6.5,15.5,72.04,0.0
2016,2,5,7,30,193.0,21.0,1.1,7.0,31.0,192.16,31.19
2016,2,5,7,45,311.5,33.0,1.2,8.0,70.0,317.81,252.44
2016,2,5,8,0,430.0,45.0,1.3,9.0,109.0,435.99,359.48
2016,2,5,8,15,506.0,53.0,1.35,9.5,154.0,523.26,432.63
2016,2,5,8,30,582.0,61.0,1.4,10.0,199.0,613.65,504.55
2016,2,5,8,45,633.0,66.5,1.45,10.5,244.0,681.24,555.91
2016,2,5,9,0,684.0,72.0,1.5,11.0,289.0,748.94,605.23
2016,2,5,9,15,717.5,76.0,1.6,11.5,331.0,797.97,639.68
2016,2,5,9,30,751.0,80.0,1.7,12.0,373.0,838.48,667.22
2016,2,5,9,45,783.0,81.0,1.85,13.0,412.0,878.9,693.44
2016,2,5,10,0,815.0,82.0,2.0,14.0,451.0,916.45,717.08
2016,2,5,10,15,831.0,84.5,1.95,14.0,483.0,937.26,729.18
2016,2,5,10,30,847.0,87.0,1.9,14.0,515.0,954.5,738.93
2016,2,5,10,45,858.5,88.5,1.9,14.5,540.5,962.4,741.59
2016,2,5,11,0,870.0,90.0,1.9,15.0,566.0,966.45,741.86
2016,2,5,11,15,877.0,91.0,1.85,15.0,583.5,961.67,737.07
2016,2,5,11,30,884.0,92.0,1.8,15.0,601.0,953.0,729.91
2016,2,5,11,45,886.0,93.0,1.8,15.5,610.5,935.89,716.52
2016,2,5,12,0,888.0,94.0,1.8,16.0,620.0,915.09,700.89
2016,2,5,12,15,888.0,94.5,1.65,16.0,622.0,888.39,680.88
2016,2,5,12,30,888.0,95.0,1.5,16.0,624.0,858.31,658.69
2016,2,5,12,45,882.0,95.5,1.4,16.5,617.0,820.23,630.5
2016,2,5,13,0,876.0,96.0,1.3,17.0,610.0,779.5,600.6
2016,2,5,13,15,869.5,95.0,1.1,17.0,595.5,734.33,567.34
2016,2,5,13,30,863.0,94.0,0.9,17.0,581.0,687.03,530.56
2016,2,5,13,45,856.0,92.0,0.7,17.0,559.5,636.47,490.83
2016,2,5,14,0,849.0,90.0,0.5,17.0,538.0,584.32,449.15
2016,2,5,14,15,835.5,87.5,0.65,17.0,509.5,526.98,406.25
2016,2,5,14,30,822.0,85.0,0.8,17.0,481.0,469.26,360.94
2016,2,5,14,45,810.5,80.5,0.95,17.0,447.5,410.32,312.49
2016,2,5,15,0,799.0,76.0,1.1,17.0,414.0,351.37,261.97
2016,2,5,15,15,774.0,72.5,1.0,16.5,374.5,289.81,208.12
2016,2,5,15,30,749.0,69.0,0.9,16.0,335.0,230.39,155.88
2016,2,5,15,45,713.0,64.5,0.85,15.5,292.0,170.76,105.84
2016,2,5,16,0,677.0,60.0,0.8,15.0,249.0,112.13,61.96
2016,2,5,16,15,621.0,54.5,0.9,14.0,203.5,59.06,34.42
2016,2,5,16,30,565.0,49.0,1.0,13.0,158.0,39.6,29.66
2016,2,5,16,45,465.0,41.0,1.1,12.5,114.0,33.44,23.8
2016,2,5,17,0,365.0,33.0,1.2,12.0,70.0,27.32,17.26
2016,2,5,17,15,182.5,16.5,1.15,11.5,35.0,13.37,0.0
2016,2,5,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,7,15,121.0,10.5,1.1,6.5,17.5,88.14,0.0
2016,2,6,7,30,242.0,21.0,1.3,7.0,35.0,228.37,68.47
2016,2,6,7,45,358.0,31.5,1.55,8.0,74.5,350.95,281.12
2016,2,6,8,0,474.0,42.0,1.8,9.0,114.0,467.39,386.37
2016,2,6,8,15,544.5,49.0,1.75,9.5,158.5,550.04,455.65
2016,2,6,8,30,615.0,56.0,1.7,10.0,203.0,635.58,523.32
2016,2,6,8,45,665.0,60.0,1.7,10.5,248.0,700.92,572.6
2016,2,6,9,0,715.0,64.0,1.7,11.0,293.0,760.26,615.26
2016,2,6,9,15,745.5,67.5,1.75,11.5,334.5,807.08,647.64
2016,2,6,9,30,776.0,71.0,1.8,12.0,376.0,851.84,677.65
2016,2,6,9,45,797.0,73.5,1.85,13.0,413.0,883.81,696.59
2016,2,6,10,0,818.0,76.0,1.9,14.0,450.0,912.79,713.14
2016,2,6,10,15,832.5,78.0,1.8,14.0,481.0,931.56,723.25
2016,2,6,10,30,847.0,80.0,1.7,14.0,512.0,946.8,730.91
2016,2,6,10,45,857.5,81.0,1.65,14.5,536.5,953.16,731.85
2016,2,6,11,0,868.0,82.0,1.6,15.0,561.0,945.13,723.27
2016,2,6,11,15,874.5,83.0,1.65,15.5,578.0,940.3,718.61
2016,2,6,11,30,881.0,84.0,1.7,16.0,595.0,931.7,711.5
2016,2,6,11,45,886.0,83.5,1.8,16.5,605.0,916.14,700.46
2016,2,6,12,0,891.0,83.0,1.9,17.0,615.0,896.91,687.02
2016,2,6,12,15,606.5,171.5,1.95,17.0,534.5,737.74,575.4
2016,2,6,12,30,322.0,260.0,2.0,17.0,454.0,549.54,433.09
2016,2,6,12,45,604.0,171.5,2.15,17.0,530.0,686.27,541.46
2016,2,6,13,0,886.0,83.0,2.3,17.0,606.0,767.5,602.29
2016,2,6,13,15,686.5,143.0,2.3,17.0,543.0,658.52,519.99
2016,2,6,13,30,487.0,203.0,2.3,17.0,480.0,543.13,430.89
2016,2,6,13,45,429.0,208.0,2.35,17.0,445.0,483.24,384.68
2016,2,6,14,0,371.0,213.0,2.4,17.0,410.0,418.52,333.79
2016,2,6,14,15,517.0,163.5,2.35,17.0,423.0,432.0,343.37
2016,2,6,14,30,663.0,114.0,2.3,17.0,436.0,424.73,334.26
2016,2,6,14,45,528.5,134.5,2.3,17.0,379.5,342.68,267.28
2016,2,6,15,0,394.0,155.0,2.3,17.0,323.0,278.59,215.22
2016,2,6,15,15,439.5,131.5,2.05,16.5,302.5,242.66,182.07
2016,2,6,15,30,485.0,108.0,1.8,16.0,282.0,201.3,143.46
2016,2,6,15,45,461.0,97.5,1.55,15.5,246.0,154.14,103.65
2016,2,6,16,0,437.0,87.0,1.3,15.0,210.0,109.91,69.84
2016,2,6,16,15,400.5,75.0,1.2,14.0,172.0,67.22,44.92
2016,2,6,16,30,364.0,63.0,1.1,13.0,134.0,47.69,36.85
2016,2,6,16,45,311.0,48.5,1.05,12.5,98.0,37.16,27.11
2016,2,6,17,0,258.0,34.0,1.0,12.0,62.0,26.37,16.67
2016,2,6,17,15,129.0,17.0,1.0,11.5,31.0,13.25,0.0
2016,2,6,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,7,7,15,161.0,10.0,1.1,8.5,19.5,113.99,0.0
2016,2,7,7,30,322.0,20.0,1.3,9.0,39.0,276.73,112.36
2016,2,7,7,45,440.5,28.0,1.5,10.0,81.0,398.71,317.51
2016,2,7,8,0,559.0,36.0,1.7,11.0,123.0,518.17,422.94
2016,2,7,8,15,625.0,41.5,1.75,11.5,169.0,598.97,489.9
2016,2,7,8,30,691.0,47.0,1.8,12.0,215.0,681.81,554.84
2016,2,7,8,45,735.0,50.5,1.85,12.5,260.5,743.99,601.21
2016,2,7,9,0,779.0,54.0,1.9,13.0,306.0,805.6,645.19
2016,2,7,9,15,807.0,56.5,1.95,13.5,348.5,849.89,675.08
2016,2,7,9,30,835.0,59.0,2.0,14.0,391.0,881.69,695.35
2016,2,7,9,45,849.5,63.0,2.05,14.5,428.0,910.18,712.93
2016,2,7,10,0,864.0,67.0,2.1,15.0,465.0,935.43,728.0
2016,2,7,10,15,878.5,68.5,2.1,15.5,497.0,953.81,737.64
2016,2,7,10,30,893.0,70.0,2.1,16.0,529.0,968.61,744.88
2016,2,7,10,45,902.0,71.5,2.1,16.5,554.0,974.33,746.02
2016,2,7,11,0,911.0,73.0,2.1,17.0,579.0,976.16,744.77
2016,2,7,11,15,917.5,74.0,2.1,17.0,597.0,971.02,740.4
2016,2,7,11,30,924.0,75.0,2.1,17.0,615.0,961.94,733.62
2016,2,7,11,45,927.5,75.5,2.15,17.5,625.0,945.54,721.27
2016,2,7,12,0,931.0,76.0,2.2,18.0,635.0,925.33,706.52
2016,2,7,12,15,931.5,76.0,2.2,18.0,637.0,898.19,687.96
2016,2,7,12,30,932.0,76.0,2.2,18.0,639.0,867.56,667.08
2016,2,7,12,45,931.5,75.0,2.25,18.5,633.5,831.62,641.7
2016,2,7,13,0,931.0,74.0,2.3,19.0,628.0,792.56,614.05
2016,2,7,13,15,926.0,73.5,2.3,19.0,614.0,747.88,583.03
2016,2,7,13,30,921.0,73.0,2.3,19.0,600.0,700.77,548.77
2016,2,7,13,45,912.5,72.0,2.3,19.0,578.0,648.74,508.93
2016,2,7,14,0,904.0,71.0,2.3,19.0,556.0,595.09,466.76
2016,2,7,14,15,892.0,69.5,2.15,19.0,527.5,537.75,419.95
2016,2,7,14,30,880.0,68.0,2.0,19.0,499.0,479.68,371.28
2016,2,7,14,45,862.5,66.5,1.95,19.0,464.0,418.93,319.48
2016,2,7,15,0,845.0,65.0,1.9,19.0,429.0,358.62,266.6
2016,2,7,15,15,821.0,62.5,1.65,18.5,389.0,294.93,210.38
2016,2,7,15,30,797.0,60.0,1.4,18.0,349.0,233.79,156.22
2016,2,7,15,45,762.0,56.5,1.15,17.5,305.0,172.19,104.24
2016,2,7,16,0,727.0,53.0,0.9,17.0,261.0,114.46,61.29
2016,2,7,16,15,674.5,48.5,0.95,16.5,215.0,59.49,33.17
2016,2,7,16,30,622.0,44.0,1.0,16.0,169.0,38.83,28.66
2016,2,7,16,45,534.5,37.0,1.05,15.5,124.0,32.9,23.11
2016,2,7,17,0,447.0,30.0,1.1,15.0,79.0,26.99,17.1
2016,2,7,17,15,223.5,15.0,1.1,14.5,39.5,12.06,0.0
2016,2,7,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,11.5,1.3,10.5,19.5,90.79,0.0
2016,2,8,7,30,247.0,23.0,1.4,11.0,39.0,237.82,115.59
2016,2,8,7,45,364.5,33.5,1.55,12.0,79.5,358.53,286.44
2016,2,8,8,0,482.0,44.0,1.7,13.0,120.0,476.98,389.02
2016,2,8,8,15,554.0,51.0,1.75,13.5,166.0,561.52,458.49
2016,2,8,8,30,626.0,58.0,1.8,14.0,212.0,648.96,526.72
2016,2,8,8,45,670.0,63.0,1.9,15.0,257.5,711.06,572.23
2016,2,8,9,0,714.0,68.0,2.0,16.0,303.0,766.23,610.76
2016,2,8,9,15,745.5,71.5,2.0,16.5,345.5,814.22,642.98
2016,2,8,9,30,777.0,75.0,2.0,17.0,388.0,860.14,672.72
2016,2,8,9,45,810.0,75.0,2.0,17.5,427.5,900.52,697.81
2016,2,8,10,0,843.0,75.0,2.0,18.0,467.0,938.0,720.41
2016,2,8,10,15,858.0,77.0,2.0,18.5,499.0,957.46,730.46
2016,2,8,10,30,873.0,79.0,2.0,19.0,531.0,962.4,730.88
2016,2,8,10,45,883.0,80.0,2.0,19.5,556.0,968.33,732.26
2016,2,8,11,0,893.0,81.0,2.0,20.0,581.0,970.47,731.21
2016,2,8,11,15,899.5,82.0,1.95,20.0,598.5,965.39,726.35
2016,2,8,11,30,906.0,83.0,1.9,20.0,616.0,956.42,719.14
2016,2,8,11,45,909.0,83.5,1.85,20.5,626.0,939.76,705.66
2016,2,8,12,0,912.0,84.0,1.8,21.0,636.0,919.37,689.97
2016,2,8,12,15,912.5,84.0,1.75,21.0,638.0,892.58,671.48
2016,2,8,12,30,913.0,84.0,1.7,21.0,640.0,862.36,650.82
2016,2,8,12,45,916.0,81.5,1.65,21.5,635.0,828.01,626.18
2016,2,8,13,0,919.0,79.0,1.6,22.0,630.0,790.36,599.37
2016,2,8,13,15,913.5,78.5,1.5,22.0,616.0,745.67,568.32
2016,2,8,13,30,908.0,78.0,1.4,22.0,602.0,698.63,534.19
2016,2,8,13,45,899.0,77.5,1.35,22.0,580.0,647.28,495.77
2016,2,8,14,0,890.0,77.0,1.3,22.0,558.0,594.36,455.21
2016,2,8,14,15,877.5,75.5,1.2,22.0,529.5,537.3,410.14
2016,2,8,14,30,865.0,74.0,1.1,22.0,501.0,479.59,363.27
2016,2,8,14,45,847.5,72.0,1.0,22.5,466.0,419.16,312.4
2016,2,8,15,0,830.0,70.0,0.9,23.0,431.0,358.31,260.08
2016,2,8,15,15,805.5,67.0,0.85,22.5,391.0,295.35,206.5
2016,2,8,15,30,781.0,64.0,0.8,22.0,351.0,234.41,154.2
2016,2,8,15,45,746.0,60.5,0.8,21.5,307.0,173.64,104.23
2016,2,8,16,0,711.0,57.0,0.8,21.0,263.0,116.78,62.73
2016,2,8,16,15,657.5,52.0,0.85,20.5,217.0,62.24,35.01
2016,2,8,16,30,604.0,47.0,0.9,20.0,171.0,41.32,30.34
2016,2,8,16,45,517.0,39.5,1.0,19.5,126.0,32.16,22.09
2016,2,8,17,0,430.0,32.0,1.1,19.0,81.0,26.36,16.38
2016,2,8,17,15,271.0,21.0,1.15,18.5,46.5,17.29,3.75
2016,2,8,17,30,112.0,10.0,1.2,18.0,12.0,8.54,0.0
2016,2,8,17,45,56.0,5.0,1.25,17.5,6.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,9,7,15,147.0,11.5,1.3,11.5,21.5,106.32,0.0
2016,2,9,7,30,294.0,23.0,1.4,12.0,43.0,273.03,151.14
2016,2,9,7,45,408.5,32.5,1.5,13.0,85.0,390.28,311.09
2016,2,9,8,0,523.0,42.0,1.6,14.0,127.0,506.98,410.63
2016,2,9,8,15,592.0,48.5,1.7,14.5,174.0,589.7,478.06
2016,2,9,8,30,661.0,55.0,1.8,15.0,221.0,667.97,538.91
2016,2,9,8,45,705.0,59.5,1.9,15.5,267.0,731.31,585.95
2016,2,9,9,0,749.0,64.0,2.0,16.0,313.0,793.98,630.63
2016,2,9,9,15,779.0,67.5,2.0,16.5,356.0,841.23,661.85
2016,2,9,9,30,809.0,71.0,2.0,17.0,399.0,886.3,690.64
2016,2,9,9,45,756.5,84.5,2.05,17.5,413.5,862.47,671.32
2016,2,9,10,0,704.0,98.0,2.1,18.0,428.0,840.62,654.08
2016,2,9,10,15,795.5,88.0,2.05,18.5,485.0,912.17,700.97
2016,2,9,10,30,887.0,78.0,2.0,19.0,542.0,975.99,740.32
2016,2,9,10,45,897.5,79.0,1.95,19.5,567.5,982.41,740.67
2016,2,9,11,0,908.0,80.0,1.9,20.0,593.0,984.96,739.23
2016,2,9,11,15,914.0,81.0,1.85,20.5,610.5,979.25,732.52
2016,2,9,11,30,920.0,82.0,1.8,21.0,628.0,969.61,723.5
2016,2,9,11,45,921.5,83.0,1.75,21.5,637.5,951.9,709.4
2016,2,9,12,0,923.0,84.0,1.7,22.0,647.0,930.46,693.12
2016,2,9,12,15,923.0,84.0,1.6,22.0,648.5,902.91,673.67
2016,2,9,12,30,923.0,84.0,1.5,22.0,650.0,871.91,652.08
2016,2,9,12,45,921.0,83.5,1.4,22.5,643.5,835.45,625.68
2016,2,9,13,0,919.0,83.0,1.3,23.0,637.0,795.97,597.37
2016,2,9,13,15,913.0,82.5,1.15,23.0,623.0,750.79,565.74
2016,2,9,13,30,907.0,82.0,1.0,23.0,609.0,703.3,531.06
2016,2,9,13,45,631.0,152.5,0.9,23.0,513.0,562.44,427.16
2016,2,9,14,0,355.0,223.0,0.8,23.0,417.0,419.37,320.56
2016,2,9,14,15,364.0,208.5,0.8,22.5,398.5,387.0,297.1
2016,2,9,14,30,373.0,194.0,0.8,22.0,380.0,353.29,270.89
2016,2,9,14,45,334.0,186.0,0.8,22.0,343.5,304.58,232.31
2016,2,9,15,0,295.0,178.0,0.8,22.0,307.0,259.93,196.59
2016,2,9,15,15,283.5,163.5,0.8,21.0,278.5,222.02,165.93
2016,2,9,15,30,272.0,149.0,0.8,20.0,250.0,185.53,136.02
2016,2,9,15,45,259.5,131.5,0.8,19.5,218.5,148.07,105.53
2016,2,9,16,0,247.0,114.0,0.8,19.0,187.0,112.49,78.25
2016,2,9,16,15,226.0,96.5,0.85,18.5,154.5,78.58,56.31
2016,2,9,16,30,205.0,79.0,0.9,18.0,122.0,59.07,46.07
2016,2,9,16,45,171.5,60.5,1.0,17.5,90.0,45.94,34.24
2016,2,9,17,0,138.0,42.0,1.1,17.0,58.0,32.46,21.79
2016,2,9,17,15,69.0,25.5,1.1,16.5,33.5,19.98,6.63
2016,2,9,17,30,0.0,9.0,1.1,16.0,9.0,7.68,0.0
2016,2,9,17,45,0.0,4.5,1.1,16.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,12.5,0.5,12.0,19.5,73.11,0.0
2016,2,10,7,30,190.0,25.0,0.5,12.0,39.0,202.35,121.76
2016,2,10,7,45,270.5,39.5,0.55,12.5,75.5,294.02,235.22
2016,2,10,8,0,351.0,54.0,0.6,13.0,112.0,384.42,313.72
2016,2,10,8,15,401.0,66.0,0.65,13.5,152.5,451.28,368.72
2016,2,10,8,30,451.0,78.0,0.7,14.0,193.0,520.52,423.0
2016,2,10,8,45,498.0,83.5,0.8,14.5,232.5,587.0,473.24
2016,2,10,9,0,545.0,89.0,0.9,15.0,272.0,648.79,518.2
2016,2,10,9,15,659.5,83.5,0.95,15.5,333.5,758.8,595.56
2016,2,10,9,30,774.0,78.0,1.0,16.0,395.0,863.32,665.27
2016,2,10,9,45,695.0,100.5,1.1,16.5,405.0,831.82,641.16
2016,2,10,10,0,616.0,123.0,1.2,17.0,415.0,787.38,609.62
2016,2,10,10,15,734.0,105.0,1.25,17.0,475.0,881.14,674.24
2016,2,10,10,30,852.0,87.0,1.3,17.0,535.0,965.78,729.39
2016,2,10,10,45,860.5,89.0,1.4,17.5,560.0,971.49,731.11
2016,2,10,11,0,869.0,91.0,1.5,18.0,585.0,973.34,731.42
2016,2,10,11,15,875.5,92.0,1.5,18.0,602.5,968.12,727.09
2016,2,10,11,30,882.0,93.0,1.5,18.0,620.0,959.0,720.44
2016,2,10,11,45,886.0,93.5,1.55,18.5,630.5,933.16,702.25
2016,2,10,12,0,890.0,94.0,1.6,19.0,641.0,913.98,688.77
2016,2,10,12,15,891.0,94.0,1.6,19.0,643.0,887.99,671.34
2016,2,10,12,30,892.0,94.0,1.6,19.0,645.0,858.61,651.72
2016,2,10,12,45,892.0,93.0,1.6,19.5,639.5,824.05,627.36
2016,2,10,13,0,892.0,92.0,1.6,20.0,634.0,786.45,600.92
2016,2,10,13,15,887.0,91.0,1.6,20.0,620.0,742.35,570.97
2016,2,10,13,30,882.0,90.0,1.6,20.0,606.0,695.95,537.46
2016,2,10,13,45,875.5,88.0,1.6,20.0,585.0,649.27,502.32
2016,2,10,14,0,869.0,86.0,1.6,20.0,564.0,596.18,461.58
2016,2,10,14,15,710.5,119.5,1.55,20.0,497.5,497.74,385.52
2016,2,10,14,30,552.0,153.0,1.5,20.0,431.0,406.56,314.39
2016,2,10,14,45,520.5,148.5,1.5,20.0,396.0,353.23,270.98
2016,2,10,15,0,489.0,144.0,1.5,20.0,361.0,302.7,228.73
2016,2,10,15,15,341.0,149.5,1.3,19.5,294.5,226.88,169.55
2016,2,10,15,30,193.0,155.0,1.1,19.0,228.0,170.88,127.99
2016,2,10,15,45,179.0,138.5,0.95,18.5,199.5,139.76,102.8
2016,2,10,16,0,165.0,122.0,0.8,18.0,171.0,110.58,80.3
2016,2,10,16,15,150.0,102.5,0.85,17.0,141.5,81.43,60.36
2016,2,10,16,30,135.0,83.0,0.9,16.0,112.0,62.54,49.52
2016,2,10,16,45,112.5,63.5,0.95,15.5,83.0,48.6,36.91
2016,2,10,17,0,90.0,44.0,1.0,15.0,54.0,34.36,23.74
2016,2,10,17,15,45.0,26.5,1.0,15.0,31.5,21.1,8.5
2016,2,10,17,30,0.0,9.0,1.0,15.0,9.0,7.68,0.0
2016,2,10,17,45,0.0,4.5,1.0,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,12.5,1.1,12.5,22.0,90.64,0.0
2016,2,11,7,30,243.0,25.0,1.2,13.0,44.0,243.86,157.88
2016,2,11,7,45,328.0,38.0,1.35,14.0,82.5,337.18,270.9
2016,2,11,8,0,413.0,51.0,1.5,15.0,121.0,432.33,352.57
2016,2,11,8,15,467.5,60.5,1.45,15.0,163.0,504.05,411.71
2016,2,11,8,30,522.0,70.0,1.4,15.0,205.0,577.64,469.45
2016,2,11,8,45,564.5,75.0,1.35,15.5,246.0,636.28,512.37
2016,2,11,9,0,607.0,80.0,1.3,16.0,287.0,694.64,553.15
2016,2,11,9,15,435.0,124.0,1.15,16.5,282.0,593.48,474.93
2016,2,11,9,30,263.0,168.0,1.0,17.0,277.0,471.0,377.29
2016,2,11,9,45,346.0,170.0,0.9,18.0,327.0,552.15,437.96
2016,2,11,10,0,429.0,172.0,0.8,19.0,377.0,656.71,510.08
2016,2,11,10,15,500.5,165.0,0.75,19.0,419.5,717.34,551.19
2016,2,11,10,30,572.0,158.0,0.7,19.0,462.0,775.98,589.25
2016,2,11,10,45,522.5,183.5,0.65,19.5,471.0,753.15,569.54
2016,2,11,11,0,473.0,209.0,0.6,20.0,480.0,727.08,547.87
2016,2,11,11,15,665.0,154.5,0.55,20.0,548.0,848.2,630.08
2016,2,11,11,30,857.0,100.0,0.5,20.0,616.0,945.26,689.33
2016,2,11,11,45,856.0,102.5,0.5,20.0,625.0,927.47,675.96
2016,2,11,12,0,855.0,105.0,0.5,20.0,634.0,906.15,662.29
2016,2,11,12,15,533.0,198.0,0.5,20.0,528.5,698.67,523.28
2016,2,11,12,30,211.0,291.0,0.5,20.0,423.0,474.38,361.25
2016,2,11,12,45,246.0,283.0,0.55,20.0,435.5,482.0,370.05
2016,2,11,13,0,281.0,275.0,0.6,20.0,448.0,500.63,384.05
2016,2,11,13,15,312.0,262.5,0.6,20.0,450.0,493.07,378.7
2016,2,11,13,30,343.0,250.0,0.6,20.0,452.0,482.28,370.98
2016,2,11,13,45,358.0,237.0,0.6,20.0,441.5,457.54,352.6
2016,2,11,14,0,373.0,224.0,0.6,20.0,431.0,430.78,332.33
2016,2,11,14,15,451.0,193.0,0.6,19.5,430.5,426.39,328.78
2016,2,11,14,30,529.0,162.0,0.6,19.0,430.0,404.32,310.56
2016,2,11,14,45,582.0,135.5,0.6,19.0,412.0,371.16,281.92
2016,2,11,15,0,635.0,109.0,0.6,19.0,394.0,326.78,243.01
2016,2,11,15,15,485.5,125.0,0.6,18.5,331.5,251.18,183.97
2016,2,11,15,30,336.0,141.0,0.6,18.0,269.0,193.53,140.69
2016,2,11,15,45,439.5,114.0,0.65,18.0,260.0,164.53,111.56
2016,2,11,16,0,543.0,87.0,0.7,18.0,251.0,123.22,75.39
2016,2,11,16,15,486.0,78.5,0.75,17.5,206.5,75.47,49.24
2016,2,11,16,30,429.0,70.0,0.8,17.0,162.0,52.95,40.99
2016,2,11,16,45,348.0,57.0,0.85,16.5,120.0,43.46,32.36
2016,2,11,17,0,267.0,44.0,0.9,16.0,78.0,33.81,23.28
2016,2,11,17,15,157.5,27.5,0.9,15.5,45.0,21.28,9.44
2016,2,11,17,30,48.0,11.0,0.9,15.0,12.0,9.39,0.0
2016,2,11,17,45,24.0,5.5,0.95,15.0,6.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
