Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,12,7,15,123.0,14.5,0.75,12.0,24.0,93.45,0.0
2016,2,12,7,30,246.0,29.0,0.8,12.0,48.0,251.64,171.77
2016,2,12,7,45,351.0,40.5,0.85,12.5,89.5,357.21,287.82
2016,2,12,8,0,456.0,52.0,0.9,13.0,131.0,467.83,380.46
2016,2,12,8,15,523.0,59.5,0.9,13.5,176.5,549.19,445.12
2016,2,12,8,30,590.0,67.0,0.9,14.0,222.0,632.86,508.2
2016,2,12,8,45,635.0,72.5,0.9,14.5,267.0,696.17,553.28
2016,2,12,9,0,680.0,78.0,0.9,15.0,312.0,759.23,596.31
2016,2,12,9,15,638.0,93.5,0.9,15.0,335.0,753.37,590.44
2016,2,12,9,30,596.0,109.0,0.9,15.0,358.0,742.39,581.59
2016,2,12,9,45,631.5,110.5,0.95,15.5,395.5,785.06,610.1
2016,2,12,10,0,667.0,112.0,1.0,16.0,433.0,825.44,635.81
2016,2,12,10,15,625.0,134.0,1.1,16.5,450.5,812.02,625.03
2016,2,12,10,30,583.0,156.0,1.2,17.0,468.0,793.78,611.62
2016,2,12,10,45,706.0,129.5,1.3,17.5,525.0,879.29,669.63
2016,2,12,11,0,829.0,103.0,1.4,18.0,582.0,951.8,716.37
2016,2,12,11,15,836.0,104.5,1.5,18.0,599.5,947.99,713.55
2016,2,12,11,30,843.0,106.0,1.6,18.0,617.0,940.37,709.26
2016,2,12,11,45,843.5,107.5,1.7,18.0,626.0,922.94,698.49
2016,2,12,12,0,844.0,109.0,1.8,18.0,635.0,901.98,685.41
2016,2,12,12,15,844.5,109.5,1.8,18.0,637.0,876.46,668.1
2016,2,12,12,30,845.0,110.0,1.8,18.0,639.0,847.64,648.59
2016,2,12,12,45,840.0,110.5,1.8,18.0,632.5,811.23,623.82
2016,2,12,13,0,835.0,111.0,1.8,18.0,626.0,772.18,597.13
2016,2,12,13,15,829.0,110.0,1.8,17.5,612.0,728.42,567.47
2016,2,12,13,30,823.0,109.0,1.8,17.0,598.0,682.57,534.43
2016,2,12,13,45,680.0,145.0,1.8,17.0,539.5,587.46,461.86
2016,2,12,14,0,537.0,181.0,1.8,17.0,481.0,494.4,390.0
2016,2,12,14,15,551.5,166.5,1.7,16.5,461.5,454.75,358.86
2016,2,12,14,30,566.0,152.0,1.6,16.0,442.0,412.7,324.32
2016,2,12,14,45,555.5,143.5,1.5,16.0,412.0,363.47,282.6
2016,2,12,15,0,545.0,135.0,1.4,16.0,382.0,314.72,240.34
2016,2,12,15,15,561.0,118.0,1.25,15.5,352.0,270.53,200.57
2016,2,12,15,30,577.0,101.0,1.1,15.0,322.0,220.13,155.21
2016,2,12,15,45,527.5,98.5,0.95,15.0,282.0,169.27,113.03
2016,2,12,16,0,478.0,96.0,0.8,15.0,242.0,121.42,77.44
2016,2,12,16,15,432.5,84.5,0.8,14.5,200.5,75.73,50.99
2016,2,12,16,30,387.0,73.0,0.8,14.0,159.0,54.79,43.17
2016,2,12,16,45,318.0,59.5,0.8,14.0,118.5,45.1,34.2
2016,2,12,17,0,249.0,46.0,0.8,14.0,78.0,35.21,24.8
2016,2,12,17,15,124.5,30.5,0.8,13.5,46.5,23.82,12.13
2016,2,12,17,30,0.0,15.0,0.8,13.0,15.0,12.8,0.0
2016,2,12,17,45,0.0,7.5,0.8,13.0,7.5,0.0,0.0
2016,2,12,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,13.5,1.3,10.5,27.5,124.08,0.0
2016,2,13,7,30,341.0,27.0,1.4,11.0,55.0,320.08,228.98
2016,2,13,7,45,447.0,36.0,1.55,11.5,99.0,424.61,344.35
2016,2,13,8,0,553.0,45.0,1.7,12.0,143.0,536.52,438.91
2016,2,13,8,15,616.5,51.0,1.7,12.5,190.5,615.7,502.48
2016,2,13,8,30,680.0,57.0,1.7,13.0,238.0,690.32,559.3
2016,2,13,8,45,340.0,71.5,1.75,13.5,162.0,422.5,351.78
2016,2,13,9,0,0.0,86.0,1.8,14.0,86.0,74.64,57.85
2016,2,13,9,15,0.0,105.5,1.85,14.5,105.5,93.53,74.0
2016,2,13,9,30,0.0,125.0,1.9,15.0,125.0,112.41,89.45
2016,2,13,9,45,6.0,150.0,2.0,15.5,153.0,143.07,114.72
2016,2,13,10,0,12.0,175.0,2.1,16.0,181.0,173.85,139.67
2016,2,13,10,15,42.5,205.5,2.15,16.5,228.5,254.9,205.68
2016,2,13,10,30,73.0,236.0,2.2,17.0,276.0,318.49,256.03
2016,2,13,10,45,140.0,251.5,2.25,17.5,332.0,418.98,335.03
2016,2,13,11,0,207.0,267.0,2.3,18.0,388.0,496.99,394.63
2016,2,13,11,15,575.5,171.0,2.3,18.0,520.5,782.15,611.88
2016,2,13,11,30,944.0,75.0,2.3,18.0,653.0,988.75,751.86
2016,2,13,11,45,950.5,74.5,2.35,18.5,664.0,973.4,737.88
2016,2,13,12,0,957.0,74.0,2.4,19.0,675.0,954.02,723.72
2016,2,13,12,15,958.0,74.0,2.4,19.0,677.5,926.44,705.01
2016,2,13,12,30,959.0,74.0,2.4,19.0,680.0,895.22,683.89
2016,2,13,12,45,951.0,77.0,2.45,19.0,672.5,856.66,658.09
2016,2,13,13,0,943.0,80.0,2.5,19.0,665.0,815.25,630.13
2016,2,13,13,15,938.5,79.0,2.55,19.0,651.0,769.42,598.76
2016,2,13,13,30,934.0,78.0,2.6,19.0,637.0,721.08,564.2
2016,2,13,13,45,926.5,77.0,2.65,19.0,615.0,668.55,524.31
2016,2,13,14,0,919.0,76.0,2.7,19.0,593.0,614.24,481.89
2016,2,13,14,15,906.5,74.5,2.75,18.5,564.0,555.29,435.42
2016,2,13,14,30,894.0,73.0,2.8,18.0,535.0,495.63,386.62
2016,2,13,14,45,877.0,71.5,2.9,18.0,499.0,433.68,333.7
2016,2,13,15,0,860.0,70.0,3.0,18.0,463.0,371.3,278.82
2016,2,13,15,15,836.5,67.5,2.7,17.5,421.5,306.85,221.4
2016,2,13,15,30,813.0,65.0,2.4,17.0,380.0,244.25,165.44
2016,2,13,15,45,779.0,61.5,2.1,16.5,334.5,181.18,111.62
2016,2,13,16,0,745.0,58.0,1.8,16.0,289.0,121.9,66.85
2016,2,13,16,15,695.0,53.5,1.65,15.0,241.5,65.3,37.29
2016,2,13,16,30,645.0,49.0,1.5,14.0,194.0,42.95,32.7
2016,2,13,16,45,560.0,42.5,1.35,13.5,146.5,34.5,24.97
2016,2,13,17,0,475.0,36.0,1.2,13.0,99.0,29.57,20.1
2016,2,13,17,15,237.5,29.0,1.2,12.5,60.5,23.9,12.83
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,18.78,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,9.39,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,191.5,12.5,1.4,11.5,29.0,137.28,0.0
2016,2,14,7,30,383.0,25.0,1.6,12.0,58.0,348.54,256.16
2016,2,14,7,45,479.5,33.0,1.85,12.5,101.5,437.0,354.42
2016,2,14,8,0,576.0,41.0,2.1,13.0,145.0,542.28,443.86
2016,2,14,8,15,578.0,52.5,2.15,13.5,182.5,586.63,481.07
2016,2,14,8,30,580.0,64.0,2.2,14.0,220.0,621.73,509.03
2016,2,14,8,45,611.0,70.5,2.3,14.5,262.0,673.66,548.27
2016,2,14,9,0,642.0,77.0,2.4,15.0,304.0,724.8,585.27
2016,2,14,9,15,622.0,93.5,2.6,15.5,335.5,740.08,595.32
2016,2,14,9,30,602.0,110.0,2.8,16.0,367.0,750.96,602.05
2016,2,14,9,45,374.0,164.0,3.0,17.0,328.5,593.83,479.35
2016,2,14,10,0,146.0,218.0,3.2,18.0,290.0,397.01,320.11
2016,2,14,10,15,207.0,228.0,3.35,18.0,337.0,465.04,375.19
2016,2,14,10,30,268.0,238.0,3.5,18.0,384.0,554.17,443.88
2016,2,14,10,45,263.5,250.5,3.7,18.5,399.5,559.42,445.89
2016,2,14,11,0,259.0,263.0,3.9,19.0,415.0,563.26,447.31
2016,2,14,11,15,577.0,171.5,3.95,19.0,523.0,784.88,619.18
2016,2,14,11,30,895.0,80.0,4.0,19.0,631.0,949.98,735.23
2016,2,14,11,45,897.0,81.0,4.05,19.5,641.0,933.17,720.57
2016,2,14,12,0,899.0,82.0,4.1,20.0,651.0,912.67,704.88
2016,2,14,12,15,673.0,165.0,4.1,20.0,591.5,795.02,621.03
2016,2,14,12,30,447.0,248.0,4.1,20.0,532.0,657.93,516.37
2016,2,14,12,45,675.0,164.5,4.1,20.5,589.0,741.76,582.14
2016,2,14,13,0,903.0,81.0,4.1,21.0,646.0,786.81,614.27
2016,2,14,13,15,900.0,80.5,4.05,21.0,633.5,744.21,583.3
2016,2,14,13,30,897.0,80.0,4.0,21.0,621.0,699.06,549.73
2016,2,14,13,45,888.0,80.0,3.95,21.0,600.0,648.31,510.1
2016,2,14,14,0,879.0,80.0,3.9,21.0,579.0,595.99,468.33
2016,2,14,14,15,868.0,78.5,3.8,20.5,551.0,539.81,423.22
2016,2,14,14,30,857.0,77.0,3.7,20.0,523.0,482.83,376.02
2016,2,14,14,45,836.0,76.5,3.6,20.0,487.5,422.21,323.91
2016,2,14,15,0,815.0,76.0,3.5,20.0,452.0,361.66,270.63
2016,2,14,15,15,717.0,85.0,3.3,19.5,394.5,286.59,207.56
2016,2,14,15,30,619.0,94.0,3.1,19.0,337.0,223.69,155.3
2016,2,14,15,45,578.0,90.5,2.9,19.0,296.0,170.67,110.9
2016,2,14,16,0,537.0,87.0,2.7,19.0,255.0,122.55,75.06
2016,2,14,16,15,495.5,77.5,2.55,18.0,213.0,74.67,48.28
2016,2,14,16,30,454.0,68.0,2.4,17.0,171.0,53.66,41.69
2016,2,14,16,45,389.0,56.0,2.25,16.5,129.5,44.87,33.7
2016,2,14,17,0,324.0,44.0,2.1,16.0,88.0,35.85,25.26
2016,2,14,17,15,162.0,32.0,2.05,15.5,54.0,24.66,13.67
2016,2,14,17,30,0.0,20.0,2.0,15.0,20.0,15.85,0.0
2016,2,14,17,45,0.0,10.0,2.0,15.0,10.0,8.54,0.0
2016,2,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,1.6,13.5,32.5,180.27,0.0
2016,2,15,7,30,432.0,26.0,1.8,14.0,65.0,374.39,279.18
2016,2,15,7,45,530.5,33.0,2.05,14.5,111.0,476.03,383.25
2016,2,15,8,0,629.0,40.0,2.3,15.0,157.0,583.82,473.39
2016,2,15,8,15,685.5,45.0,2.35,15.5,205.0,659.53,533.72
2016,2,15,8,30,742.0,50.0,2.4,16.0,253.0,736.52,591.87
2016,2,15,8,45,779.0,53.0,2.45,16.5,300.5,793.98,633.0
2016,2,15,9,0,816.0,56.0,2.5,17.0,348.0,850.35,671.74
2016,2,15,9,15,841.0,58.5,2.45,17.0,391.5,882.98,692.85
2016,2,15,9,30,866.0,61.0,2.4,17.0,435.0,923.06,718.76
2016,2,15,9,45,884.0,63.0,2.4,17.5,473.5,952.9,736.09
2016,2,15,10,0,902.0,65.0,2.4,18.0,512.0,979.5,751.01
2016,2,15,10,15,914.5,66.0,2.4,18.5,544.0,995.8,758.85
2016,2,15,10,30,927.0,67.0,2.4,19.0,576.0,1008.33,764.28
2016,2,15,10,45,935.5,68.0,2.45,19.5,601.5,1012.98,765.12
2016,2,15,11,0,944.0,69.0,2.5,20.0,627.0,1013.59,763.5
2016,2,15,11,15,949.0,69.5,2.5,20.0,644.5,1006.06,757.59
2016,2,15,11,30,954.0,70.0,2.5,20.0,662.0,994.48,749.22
2016,2,15,11,45,956.5,70.5,2.55,20.5,672.0,976.51,735.86
2016,2,15,12,0,959.0,71.0,2.6,21.0,682.0,954.62,720.03
2016,2,15,12,15,959.0,71.5,2.65,21.0,684.0,926.68,701.59
2016,2,15,12,30,959.0,72.0,2.7,21.0,686.0,895.12,680.69
2016,2,15,12,45,951.5,74.5,2.75,21.0,679.0,856.32,654.71
2016,2,15,13,0,944.0,77.0,2.8,21.0,672.0,814.65,626.57
2016,2,15,13,15,939.5,76.0,2.8,21.0,657.5,768.7,594.84
2016,2,15,13,30,935.0,75.0,2.8,21.0,643.0,720.24,560.23
2016,2,15,13,45,926.0,74.5,2.8,21.0,621.0,667.17,519.86
2016,2,15,14,0,917.0,74.0,2.8,21.0,599.0,612.44,477.17
2016,2,15,14,15,906.0,73.0,2.65,21.0,570.0,554.78,430.5
2016,2,15,14,30,895.0,72.0,2.5,21.0,541.0,496.21,381.82
2016,2,15,14,45,878.0,70.5,2.45,21.0,505.5,434.08,329.28
2016,2,15,15,0,861.0,69.0,2.4,21.0,470.0,372.3,275.55
2016,2,15,15,15,839.0,66.5,2.1,20.5,429.0,307.18,218.43
2016,2,15,15,30,817.0,64.0,1.8,20.0,388.0,244.63,163.27
2016,2,15,15,45,783.5,61.0,1.55,19.5,342.5,181.71,110.31
2016,2,15,16,0,750.0,58.0,1.3,19.0,297.0,122.48,66.19
2016,2,15,16,15,703.0,54.0,1.25,18.0,249.5,65.94,37.15
2016,2,15,16,30,656.0,50.0,1.2,17.0,202.0,43.74,33.03
2016,2,15,16,45,580.0,43.5,1.15,16.5,154.5,38.42,28.13
2016,2,15,17,0,504.0,37.0,1.1,16.0,107.0,30.38,20.65
2016,2,15,17,15,369.5,26.5,1.1,16.0,67.0,21.83,11.79
2016,2,15,17,30,235.0,16.0,1.1,16.0,27.0,13.21,0.0
2016,2,15,17,45,117.5,8.0,1.1,16.0,13.5,6.83,0.0
2016,2,15,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,1.0,12.5,33.0,179.36,0.0
2016,2,16,7,30,408.0,28.0,1.1,13.0,66.0,370.27,280.93
2016,2,16,7,45,503.0,36.0,1.2,14.0,111.5,467.65,375.36
2016,2,16,8,0,598.0,44.0,1.3,15.0,157.0,564.66,454.41
2016,2,16,8,15,655.5,49.5,1.3,15.5,205.0,641.26,513.77
2016,2,16,8,30,713.0,55.0,1.3,16.0,253.0,719.1,570.75
2016,2,16,8,45,749.5,59.0,1.3,16.5,300.0,776.94,610.56
2016,2,16,9,0,786.0,63.0,1.3,17.0,347.0,833.67,647.96
2016,2,16,9,15,811.5,65.5,1.35,17.5,390.0,876.47,675.1
2016,2,16,9,30,837.0,68.0,1.4,18.0,433.0,916.84,700.01
2016,2,16,9,45,859.5,69.0,1.45,18.5,472.0,938.66,712.02
2016,2,16,10,0,882.0,70.0,1.5,19.0,511.0,967.97,729.12
2016,2,16,10,15,738.0,115.0,1.5,19.5,499.5,903.66,683.02
2016,2,16,10,30,594.0,160.0,1.5,20.0,488.0,812.3,619.21
2016,2,16,10,45,757.5,118.0,1.5,20.5,556.5,919.33,690.43
2016,2,16,11,0,921.0,76.0,1.5,21.0,625.0,1001.39,740.67
2016,2,16,11,15,926.5,77.0,1.5,21.5,642.5,995.09,733.27
2016,2,16,11,30,932.0,78.0,1.5,22.0,660.0,984.77,724.61
2016,2,16,11,45,933.0,79.0,1.5,22.5,669.5,966.26,710.88
2016,2,16,12,0,934.0,80.0,1.5,23.0,679.0,943.96,694.94
2016,2,16,12,15,934.5,80.0,1.5,23.0,681.0,916.35,677.0
2016,2,16,12,30,935.0,80.0,1.5,23.0,683.0,885.19,656.79
2016,2,16,12,45,934.5,78.5,1.55,23.0,677.0,848.12,633.2
2016,2,16,13,0,934.0,77.0,1.6,23.0,671.0,807.89,607.29
2016,2,16,13,15,929.5,76.5,1.65,23.0,657.0,762.85,577.78
2016,2,16,13,30,925.0,76.0,1.7,23.0,643.0,715.3,545.34
2016,2,16,13,45,917.0,75.5,1.75,23.0,621.0,663.25,507.27
2016,2,16,14,0,909.0,75.0,1.8,23.0,599.0,609.47,466.72
2016,2,16,14,15,898.0,73.5,1.75,23.0,570.0,551.63,421.34
2016,2,16,14,30,887.0,72.0,1.7,23.0,541.0,492.94,373.88
2016,2,16,14,45,873.0,70.0,1.7,23.0,506.0,431.94,323.32
2016,2,16,15,0,859.0,68.0,1.7,23.0,471.0,370.99,271.18
2016,2,16,15,15,837.5,65.5,1.5,22.5,430.0,307.72,216.37
2016,2,16,15,30,816.0,63.0,1.3,22.0,389.0,243.62,160.76
2016,2,16,15,45,785.5,59.5,1.1,22.0,344.5,180.76,108.12
2016,2,16,16,0,755.0,56.0,0.9,22.0,300.0,121.23,64.06
2016,2,16,16,15,709.5,52.0,0.95,21.0,252.5,64.38,35.26
2016,2,16,16,30,664.0,48.0,1.0,20.0,205.0,41.99,31.1
2016,2,16,16,45,589.5,42.0,1.05,19.5,157.5,37.05,26.61
2016,2,16,17,0,515.0,36.0,1.1,19.0,110.0,32.14,21.92
2016,2,16,17,15,257.5,32.5,1.1,18.5,69.5,26.76,15.83
2016,2,16,17,30,0.0,29.0,1.1,18.0,29.0,21.93,0.0
2016,2,16,17,45,0.0,14.5,1.15,18.0,14.5,12.38,0.0
2016,2,16,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,9.5,3.45,16.0,9.5,7.81,0.0
2016,2,17,7,30,0.0,19.0,3.6,16.0,19.0,15.66,6.62
2016,2,17,7,45,0.0,31.5,3.8,16.0,31.5,26.02,16.0
2016,2,17,8,0,0.0,44.0,4.0,16.0,44.0,36.54,25.23
2016,2,17,8,15,0.0,58.5,4.1,16.0,58.5,50.32,37.15
2016,2,17,8,30,0.0,73.0,4.2,16.0,73.0,63.94,48.82
2016,2,17,8,45,0.0,86.5,4.35,16.5,86.5,76.36,59.21
2016,2,17,9,0,0.0,100.0,4.5,17.0,100.0,88.74,69.41
2016,2,17,9,15,230.5,124.0,4.65,17.5,225.5,379.64,316.29
2016,2,17,9,30,461.0,148.0,4.8,18.0,351.0,655.9,535.36
2016,2,17,9,45,379.0,180.0,4.95,18.5,356.5,597.26,485.38
2016,2,17,10,0,297.0,212.0,5.1,19.0,362.0,557.14,450.42
2016,2,17,10,15,315.5,223.5,5.25,19.0,391.5,586.79,473.07
2016,2,17,10,30,334.0,235.0,5.4,19.0,421.0,615.01,494.25
2016,2,17,10,45,434.5,217.5,5.55,19.0,471.0,708.83,567.1
2016,2,17,11,0,535.0,200.0,5.7,19.0,521.0,780.02,622.08
2016,2,17,11,15,278.5,220.0,5.8,19.0,387.5,523.44,421.2
2016,2,17,11,30,22.0,240.0,5.9,19.0,254.0,237.57,188.31
2016,2,17,11,45,11.0,134.0,6.0,19.0,141.0,124.12,96.8
2016,2,17,12,0,0.0,28.0,6.1,19.0,28.0,23.21,13.57
2016,2,17,12,15,0.0,46.5,6.1,18.5,46.5,38.59,26.35
2016,2,17,12,30,0.0,65.0,6.1,18.0,65.0,54.01,39.17
2016,2,17,12,45,182.0,169.5,6.15,18.0,286.0,325.97,265.49
2016,2,17,13,0,364.0,274.0,6.2,18.0,507.0,562.5,452.68
2016,2,17,13,15,344.0,272.0,6.1,18.0,488.5,525.26,422.09
2016,2,17,13,30,324.0,270.0,6.0,18.0,470.0,488.65,392.65
2016,2,17,13,45,348.5,254.5,5.95,18.0,463.0,468.13,376.35
2016,2,17,14,0,373.0,239.0,5.9,18.0,456.0,444.74,357.24
2016,2,17,14,15,233.0,238.5,5.75,17.5,372.0,338.21,271.51
2016,2,17,14,30,93.0,238.0,5.6,17.0,288.0,249.09,199.55
2016,2,17,14,45,236.0,209.5,5.5,17.0,324.5,284.43,226.5
2016,2,17,15,0,379.0,181.0,5.4,17.0,361.0,291.49,227.66
2016,2,17,15,15,243.0,176.5,5.25,16.5,288.5,220.45,170.91
2016,2,17,15,30,107.0,172.0,5.1,16.0,216.0,164.22,128.25
2016,2,17,15,45,98.5,154.0,4.95,16.0,191.0,138.01,106.5
2016,2,17,16,0,90.0,136.0,4.8,16.0,166.0,113.78,87.04
2016,2,17,16,15,78.5,115.5,4.7,15.5,138.5,89.53,69.04
2016,2,17,16,30,67.0,95.0,4.6,15.0,111.0,71.81,58.14
2016,2,17,16,45,50.0,74.0,4.6,15.0,84.5,56.78,44.48
2016,2,17,17,0,33.0,53.0,4.6,15.0,58.0,41.46,30.41
2016,2,17,17,15,16.5,34.0,4.75,15.0,36.5,27.17,16.67
2016,2,17,17,30,0.0,15.0,4.9,15.0,15.0,12.38,0.0
2016,2,17,17,45,0.0,7.5,5.1,15.0,7.5,6.4,0.0
2016,2,17,18,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,18,7,15,87.5,21.5,2.9,11.0,30.5,102.05,9.63
2016,2,18,7,30,175.0,43.0,3.0,11.0,61.0,225.17,177.59
2016,2,18,7,45,281.0,56.5,3.1,11.5,104.0,325.98,271.1
2016,2,18,8,0,387.0,70.0,3.2,12.0,147.0,436.16,366.25
2016,2,18,8,15,455.0,79.5,3.3,12.0,193.5,516.39,433.74
2016,2,18,8,30,523.0,89.0,3.4,12.0,240.0,604.71,505.02
2016,2,18,8,45,575.5,94.5,3.55,12.5,286.5,674.54,558.6
2016,2,18,9,0,628.0,100.0,3.7,13.0,333.0,744.16,610.35
2016,2,18,9,15,314.0,105.5,3.75,13.0,222.0,457.04,382.79
2016,2,18,9,30,0.0,111.0,3.8,13.0,111.0,96.61,76.45
2016,2,18,9,45,375.5,112.5,3.85,13.5,303.5,530.71,443.47
2016,2,18,10,0,751.0,114.0,3.9,14.0,496.0,915.6,731.55
2016,2,18,10,15,767.5,116.5,3.9,14.0,528.0,936.5,742.07
2016,2,18,10,30,784.0,119.0,3.9,14.0,560.0,953.97,753.05
2016,2,18,10,45,798.0,119.5,3.9,14.5,586.0,955.75,751.57
2016,2,18,11,0,812.0,120.0,3.9,15.0,612.0,961.45,753.16
2016,2,18,11,15,819.5,121.5,3.85,15.0,629.5,958.06,749.53
2016,2,18,11,30,827.0,123.0,3.8,15.0,647.0,950.83,743.45
2016,2,18,11,45,828.0,124.5,3.8,15.0,656.5,933.7,730.87
2016,2,18,12,0,829.0,126.0,3.8,15.0,666.0,913.03,715.97
2016,2,18,12,15,414.5,141.0,3.75,15.0,411.0,534.74,433.33
2016,2,18,12,30,0.0,156.0,3.7,15.0,156.0,133.03,104.39
2016,2,18,12,45,431.0,133.0,3.65,15.0,410.5,513.64,419.94
2016,2,18,13,0,862.0,110.0,3.6,15.0,665.0,796.4,634.11
2016,2,18,13,15,856.5,109.0,3.55,15.0,650.5,751.5,599.13
2016,2,18,13,30,851.0,108.0,3.5,15.0,636.0,704.37,562.68
2016,2,18,13,45,840.5,107.0,3.45,15.0,614.0,652.07,521.55
2016,2,18,14,0,830.0,106.0,3.4,15.0,592.0,598.51,478.47
2016,2,18,14,15,817.0,104.0,3.3,15.0,563.0,541.68,431.62
2016,2,18,14,30,804.0,102.0,3.2,15.0,534.0,484.43,383.16
2016,2,18,14,45,783.0,100.0,3.15,15.0,498.5,423.75,330.84
2016,2,18,15,0,762.0,98.0,3.1,15.0,463.0,362.33,276.69
2016,2,18,15,15,736.0,94.5,2.85,14.5,422.0,300.81,221.95
2016,2,18,15,30,710.0,91.0,2.6,14.0,381.0,241.62,169.12
2016,2,18,15,45,683.0,84.5,2.35,14.0,337.5,182.38,117.89
2016,2,18,16,0,656.0,78.0,2.1,14.0,294.0,126.27,74.64
2016,2,18,16,15,604.5,72.0,1.85,13.0,247.5,73.08,45.93
2016,2,18,16,30,553.0,66.0,1.6,12.0,201.0,52.08,41.25
2016,2,18,16,45,482.5,56.5,1.35,11.5,155.0,45.25,34.94
2016,2,18,17,0,412.0,47.0,1.1,11.0,109.0,38.32,28.3
2016,2,18,17,15,285.5,34.5,1.1,10.5,69.5,28.39,18.35
2016,2,18,17,30,159.0,22.0,1.1,10.0,30.0,17.15,0.0
2016,2,18,17,45,79.5,11.0,1.1,10.0,15.0,9.39,0.0
2016,2,18,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,177.0,17.0,2.75,10.5,36.0,171.13,50.6
2016,2,19,7,30,354.0,34.0,3.0,11.0,72.0,339.27,271.91
2016,2,19,7,45,443.0,43.5,3.25,11.5,116.0,433.33,359.88
2016,2,19,8,0,532.0,53.0,3.5,12.0,160.0,533.65,445.18
2016,2,19,8,15,590.0,59.0,3.6,12.5,207.5,608.57,506.43
2016,2,19,8,30,648.0,65.0,3.7,13.0,255.0,685.2,566.29
2016,2,19,8,45,395.0,111.0,3.85,13.5,232.5,527.9,441.19
2016,2,19,9,0,142.0,157.0,4.0,14.0,210.0,323.37,269.51
2016,2,19,9,15,457.5,120.0,4.0,14.0,320.0,612.01,508.04
2016,2,19,9,30,773.0,83.0,4.0,14.0,430.0,878.4,707.22
2016,2,19,9,45,675.5,116.0,4.05,14.5,437.5,840.43,674.65
2016,2,19,10,0,578.0,149.0,4.1,15.0,445.0,787.04,632.93
2016,2,19,10,15,458.5,193.5,4.1,15.0,437.5,713.53,575.14
2016,2,19,10,30,339.0,238.0,4.1,15.0,430.0,623.45,503.13
2016,2,19,10,45,332.0,251.0,4.15,15.5,446.0,626.58,503.85
2016,2,19,11,0,325.0,264.0,4.2,16.0,462.0,627.97,502.84
2016,2,19,11,15,404.5,250.0,4.15,16.0,504.0,679.87,543.23
2016,2,19,11,30,484.0,236.0,4.1,16.0,546.0,749.05,594.94
2016,2,19,11,45,412.0,261.5,4.05,16.0,528.0,676.18,538.11
2016,2,19,12,0,340.0,287.0,4.0,16.0,510.0,624.39,496.97
2016,2,19,12,15,261.0,301.0,3.85,15.5,472.5,555.41,443.13
2016,2,19,12,30,182.0,315.0,3.7,15.0,435.0,473.26,378.79
2016,2,19,12,45,94.0,258.5,3.55,15.0,320.5,317.53,255.45
2016,2,19,13,0,6.0,202.0,3.4,15.0,206.0,178.43,141.79
2016,2,19,13,15,211.0,226.5,3.2,14.5,358.5,383.03,310.97
2016,2,19,13,30,416.0,251.0,3.0,14.0,511.0,532.46,428.63
2016,2,19,13,45,346.5,256.5,2.9,14.0,468.0,468.45,376.49
2016,2,19,14,0,277.0,262.0,2.8,14.0,425.0,410.03,329.52
2016,2,19,14,15,138.5,157.0,2.8,14.0,238.5,214.95,173.45
2016,2,19,14,30,0.0,52.0,2.8,14.0,52.0,43.09,30.88
2016,2,19,14,45,0.0,40.5,2.8,14.0,40.5,33.52,22.92
2016,2,19,15,0,0.0,29.0,2.8,14.0,29.0,23.96,14.84
2016,2,19,15,15,5.5,89.0,2.55,13.5,91.5,75.37,58.56
2016,2,19,15,30,11.0,149.0,2.3,13.0,154.0,123.38,99.02
2016,2,19,15,45,6.5,133.0,2.1,13.0,136.0,108.02,86.33
2016,2,19,16,0,2.0,117.0,1.9,13.0,118.0,93.39,74.31
2016,2,19,16,15,1.0,98.5,1.65,12.5,99.0,77.89,61.35
2016,2,19,16,30,0.0,80.0,1.4,12.0,80.0,63.42,51.39
2016,2,19,16,45,0.0,61.5,1.15,12.0,61.5,49.29,38.49
2016,2,19,17,0,0.0,43.0,0.9,12.0,43.0,34.98,25.3
2016,2,19,17,15,0.0,27.5,0.85,11.5,27.5,22.69,13.64
2016,2,19,17,30,0.0,12.0,0.8,11.0,12.0,9.88,0.0
2016,2,19,17,45,0.0,6.0,0.8,11.0,6.0,5.12,0.0
2016,2,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,20,7,15,113.0,20.0,1.25,6.5,32.5,130.06,55.28
2016,2,20,7,30,226.0,40.0,1.3,7.0,65.0,254.89,207.28
2016,2,20,7,45,290.0,56.0,1.4,7.5,105.0,331.31,278.35
2016,2,20,8,0,354.0,72.0,1.5,8.0,145.0,412.6,348.82
2016,2,20,8,15,396.5,85.0,1.45,8.5,186.5,475.55,400.95
2016,2,20,8,30,439.0,98.0,1.4,9.0,228.0,540.18,451.67
2016,2,20,8,45,489.5,101.5,1.4,9.5,269.0,600.25,496.79
2016,2,20,9,0,540.0,105.0,1.4,10.0,310.0,670.35,547.79
2016,2,20,9,15,510.0,127.0,1.3,10.5,338.5,671.11,544.57
2016,2,20,9,30,480.0,149.0,1.2,11.0,367.0,676.52,545.28
2016,2,20,9,45,449.5,171.0,1.2,11.5,389.0,677.51,542.54
2016,2,20,10,0,419.0,193.0,1.2,12.0,411.0,674.93,537.28
2016,2,20,10,15,632.5,147.5,1.15,12.0,498.5,841.45,657.11
2016,2,20,10,30,846.0,102.0,1.1,12.0,586.0,990.02,753.87
2016,2,20,10,45,675.5,159.0,1.05,12.5,556.0,890.19,681.24
2016,2,20,11,0,505.0,216.0,1.0,13.0,526.0,770.05,595.12
2016,2,20,11,15,482.0,232.0,0.95,13.0,535.0,755.34,584.08
2016,2,20,11,30,459.0,248.0,0.9,13.0,544.0,738.39,570.22
2016,2,20,11,45,380.5,273.0,0.9,13.5,521.0,659.74,511.68
2016,2,20,12,0,302.0,298.0,0.9,14.0,498.0,601.88,467.57
2016,2,20,12,15,343.5,289.0,0.95,14.0,516.5,614.63,478.56
2016,2,20,12,30,385.0,280.0,1.0,14.0,535.0,623.86,486.13
2016,2,20,12,45,385.0,277.0,1.1,14.5,530.5,601.75,469.71
2016,2,20,13,0,385.0,274.0,1.2,15.0,526.0,578.31,452.4
2016,2,20,13,15,639.0,184.5,1.2,15.0,592.0,672.66,524.86
2016,2,20,13,30,893.0,95.0,1.2,15.0,658.0,715.7,557.39
2016,2,20,13,45,884.5,94.0,1.3,15.0,636.0,663.7,518.5
2016,2,20,14,0,876.0,93.0,1.4,15.0,614.0,612.96,480.05
2016,2,20,14,15,865.0,91.0,1.4,15.0,585.0,554.81,434.03
2016,2,20,14,30,854.0,89.0,1.4,15.0,556.0,495.92,385.9
2016,2,20,14,45,842.0,85.5,1.45,15.0,521.0,434.74,334.52
2016,2,20,15,0,830.0,82.0,1.5,15.0,486.0,373.54,281.33
2016,2,20,15,15,661.5,106.0,1.4,14.5,411.0,289.1,212.93
2016,2,20,15,30,493.0,130.0,1.3,14.0,336.0,221.57,160.06
2016,2,20,15,45,613.5,98.5,1.25,14.0,325.5,182.37,120.47
2016,2,20,16,0,734.0,67.0,1.2,14.0,315.0,128.14,72.86
2016,2,20,16,15,688.5,62.0,1.15,13.0,267.0,71.47,43.13
2016,2,20,16,30,643.0,57.0,1.1,12.0,219.0,45.28,35.2
2016,2,20,16,45,572.5,50.0,1.05,11.5,170.5,40.18,30.48
2016,2,20,17,0,502.0,43.0,1.0,11.0,122.0,35.06,25.53
2016,2,20,17,15,381.0,32.0,1.0,10.5,79.5,26.27,16.9
2016,2,20,17,30,260.0,21.0,1.0,10.0,37.0,17.37,2.08
2016,2,20,17,45,130.0,10.5,1.05,10.0,18.5,8.96,0.0
2016,2,20,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,21,7,15,212.0,17.0,1.2,8.5,41.5,198.01,105.62
2016,2,21,7,30,424.0,34.0,1.4,9.0,83.0,390.26,316.07
2016,2,21,7,45,516.0,42.5,1.6,10.0,131.0,488.44,402.6
2016,2,21,8,0,608.0,51.0,1.8,11.0,179.0,592.97,487.89
2016,2,21,8,15,663.5,56.5,1.85,11.5,228.5,660.83,541.1
2016,2,21,8,30,719.0,62.0,1.9,12.0,278.0,737.9,598.62
2016,2,21,8,45,759.0,65.5,2.0,12.5,327.0,798.92,642.23
2016,2,21,9,0,799.0,69.0,2.1,13.0,376.0,858.86,683.65
2016,2,21,9,15,824.5,71.5,2.1,13.0,420.0,902.21,712.42
2016,2,21,9,30,850.0,74.0,2.1,13.0,464.0,943.01,738.93
2016,2,21,9,45,870.0,76.0,2.1,13.5,504.0,974.85,757.44
2016,2,21,10,0,890.0,78.0,2.1,14.0,544.0,992.18,765.86
2016,2,21,10,15,903.0,79.5,2.1,14.0,577.0,1009.38,775.81
2016,2,21,10,30,916.0,81.0,2.1,14.0,610.0,1022.8,783.27
2016,2,21,10,45,925.5,82.0,2.1,14.5,636.0,1028.15,784.0
2016,2,21,11,0,935.0,83.0,2.1,15.0,662.0,1029.43,782.27
2016,2,21,11,15,940.5,84.0,2.1,15.0,680.5,1022.68,776.85
2016,2,21,11,30,946.0,85.0,2.1,15.0,699.0,1011.82,768.95
2016,2,21,11,45,949.0,85.5,2.15,15.5,709.0,993.94,755.73
2016,2,21,12,0,952.0,86.0,2.2,16.0,719.0,972.1,740.04
2016,2,21,12,15,952.5,86.0,2.2,16.0,721.0,943.6,720.76
2016,2,21,12,30,953.0,86.0,2.2,16.0,723.0,911.47,699.06
2016,2,21,12,45,951.5,85.5,2.25,16.5,716.5,873.66,672.62
2016,2,21,13,0,950.0,85.0,2.3,17.0,710.0,832.65,643.86
2016,2,21,13,15,945.0,84.5,2.35,17.0,695.5,786.06,612.13
2016,2,21,13,30,940.0,84.0,2.4,17.0,681.0,736.95,577.35
2016,2,21,13,45,929.5,84.5,2.5,17.0,658.0,683.06,536.85
2016,2,21,14,0,919.0,85.0,2.6,17.0,635.0,627.61,493.87
2016,2,21,14,15,907.5,83.5,2.6,16.5,605.0,568.4,447.08
2016,2,21,14,30,896.0,82.0,2.6,16.0,575.0,508.36,397.92
2016,2,21,14,45,877.5,81.0,2.6,16.0,538.0,445.17,343.89
2016,2,21,15,0,859.0,80.0,2.6,16.0,501.0,381.89,288.24
2016,2,21,15,15,617.0,117.0,2.4,15.5,406.5,285.51,211.67
2016,2,21,15,30,375.0,154.0,2.2,15.0,312.0,213.52,158.0
2016,2,21,15,45,356.5,140.0,2.0,14.5,277.0,169.54,121.28
2016,2,21,16,0,338.0,126.0,1.8,14.0,242.0,129.59,90.45
2016,2,21,16,15,319.0,109.0,1.65,13.5,205.5,90.07,65.62
2016,2,21,16,30,300.0,92.0,1.5,13.0,169.0,67.13,54.5
2016,2,21,16,45,265.5,75.0,1.4,12.5,132.0,55.61,44.08
2016,2,21,17,0,231.0,58.0,1.3,12.0,95.0,43.7,33.07
2016,2,21,17,15,168.0,40.5,1.3,11.5,62.5,30.91,20.91
2016,2,21,17,30,105.0,23.0,1.3,11.0,30.0,17.78,3.87
2016,2,21,17,45,52.5,11.5,1.3,10.5,15.0,9.82,0.0
2016,2,21,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
