Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,7.0,1.0,8.5,7.0,0.0,0.0
2016,2,22,7,0,0.0,14.0,1.0,9.0,14.0,11.95,0.0
2016,2,22,7,15,232.5,23.5,1.25,9.5,51.5,223.35,135.11
2016,2,22,7,30,465.0,33.0,1.5,10.0,89.0,418.81,338.99
2016,2,22,7,45,549.5,40.5,1.75,11.0,137.0,503.82,414.18
2016,2,22,8,0,634.0,48.0,2.0,12.0,185.0,603.26,495.31
2016,2,22,8,15,686.5,53.0,2.1,12.5,234.5,676.87,552.91
2016,2,22,8,30,739.0,58.0,2.2,13.0,284.0,751.27,608.45
2016,2,22,8,45,773.5,62.0,2.35,13.5,332.0,808.4,649.44
2016,2,22,9,0,808.0,66.0,2.5,14.0,380.0,864.24,688.26
2016,2,22,9,15,832.5,68.5,2.6,14.0,424.5,906.8,717.51
2016,2,22,9,30,857.0,71.0,2.7,14.0,469.0,946.78,744.57
2016,2,22,9,45,874.0,73.5,2.85,14.5,508.0,965.48,755.51
2016,2,22,10,0,891.0,76.0,3.0,15.0,547.0,991.6,771.76
2016,2,22,10,15,904.0,77.5,3.0,15.5,580.0,1008.86,780.43
2016,2,22,10,30,917.0,79.0,3.0,16.0,613.0,1022.3,786.61
2016,2,22,10,45,924.0,81.0,3.05,16.5,638.5,1026.45,787.04
2016,2,22,11,0,931.0,83.0,3.1,17.0,664.0,1026.52,784.94
2016,2,22,11,15,937.0,84.0,3.15,17.0,682.5,1020.27,780.24
2016,2,22,11,30,943.0,85.0,3.2,17.0,701.0,1009.91,772.95
2016,2,22,11,45,944.5,86.0,3.25,17.5,711.0,991.22,758.7
2016,2,22,12,0,946.0,87.0,3.3,18.0,721.0,968.64,741.99
2016,2,22,12,15,947.0,87.0,3.35,18.0,723.0,940.68,723.06
2016,2,22,12,30,948.0,87.0,3.4,18.0,725.0,909.07,701.6
2016,2,22,12,45,941.0,89.0,3.45,18.0,717.5,869.61,674.57
2016,2,22,13,0,934.0,91.0,3.5,18.0,710.0,827.3,645.35
2016,2,22,13,15,930.0,90.5,3.5,18.0,696.0,781.94,613.45
2016,2,22,13,30,926.0,90.0,3.5,18.0,682.0,734.0,578.33
2016,2,22,13,45,921.0,88.0,3.5,18.0,660.5,681.57,537.86
2016,2,22,14,0,916.0,86.0,3.5,18.0,639.0,627.14,494.78
2016,2,22,14,15,906.0,84.5,3.4,18.0,609.5,568.79,447.15
2016,2,22,14,30,896.0,83.0,3.3,18.0,580.0,509.45,397.36
2016,2,22,14,45,882.0,81.0,3.2,18.0,544.5,447.26,343.89
2016,2,22,15,0,868.0,79.0,3.1,18.0,509.0,384.09,288.21
2016,2,22,15,15,848.0,76.5,2.8,17.5,467.5,319.29,230.57
2016,2,22,15,30,828.0,74.0,2.5,17.0,426.0,255.93,173.99
2016,2,22,15,45,798.5,70.5,2.2,16.5,379.5,191.86,119.29
2016,2,22,16,0,769.0,67.0,1.9,16.0,333.0,131.05,73.42
2016,2,22,16,15,725.5,62.5,1.75,15.0,283.5,72.49,43.23
2016,2,22,16,30,682.0,58.0,1.6,14.0,234.0,50.32,39.4
2016,2,22,16,45,612.0,51.5,1.45,13.5,184.5,41.48,31.41
2016,2,22,17,0,542.0,45.0,1.3,13.0,135.0,36.76,26.89
2016,2,22,17,15,422.0,34.5,1.3,12.5,90.0,28.41,18.8
2016,2,22,17,30,302.0,24.0,1.3,12.0,45.0,19.98,6.42
2016,2,22,17,45,151.0,12.0,1.35,11.5,22.5,10.24,0.0
2016,2,22,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,8.0,0.6,10.0,8.0,0.0,0.0
2016,2,23,7,0,0.0,16.0,0.6,10.0,16.0,13.66,0.0
2016,2,23,7,15,228.0,26.5,0.6,10.0,55.0,225.83,148.03
2016,2,23,7,30,456.0,37.0,0.6,10.0,94.0,417.56,336.01
2016,2,23,7,45,543.5,45.0,0.6,10.5,143.5,513.69,416.36
2016,2,23,8,0,631.0,53.0,0.6,11.0,193.0,615.43,495.68
2016,2,23,8,15,685.5,59.0,0.65,11.5,243.5,684.11,546.93
2016,2,23,8,30,740.0,65.0,0.7,12.0,294.0,761.85,602.27
2016,2,23,8,45,778.5,68.5,0.75,12.5,343.5,822.34,642.94
2016,2,23,9,0,817.0,72.0,0.8,13.0,393.0,881.54,681.41
2016,2,23,9,15,842.0,75.0,0.9,13.5,438.5,925.56,709.44
2016,2,23,9,30,867.0,78.0,1.0,14.0,484.0,966.9,735.34
2016,2,23,9,45,887.0,79.5,1.1,14.5,524.0,998.34,754.37
2016,2,23,10,0,907.0,81.0,1.2,15.0,564.0,1015.04,763.71
2016,2,23,10,15,919.5,82.5,1.2,15.5,597.5,1031.77,771.41
2016,2,23,10,30,932.0,84.0,1.2,16.0,631.0,1044.62,776.63
2016,2,23,10,45,941.0,85.0,1.3,17.0,657.0,1049.31,777.26
2016,2,23,11,0,950.0,86.0,1.4,18.0,683.0,1049.87,775.42
2016,2,23,11,15,955.0,87.0,1.35,18.0,701.0,1042.32,768.79
2016,2,23,11,30,960.0,88.0,1.3,18.0,719.0,1030.6,759.78
2016,2,23,11,45,961.0,89.0,1.3,18.5,729.0,1010.98,745.41
2016,2,23,12,0,962.0,90.0,1.3,19.0,739.0,987.42,728.75
2016,2,23,12,15,962.0,90.0,1.2,19.0,740.5,958.0,708.14
2016,2,23,12,30,962.0,90.0,1.1,19.0,742.0,924.93,685.3
2016,2,23,12,45,957.0,90.5,1.05,19.5,734.5,884.83,657.48
2016,2,23,13,0,952.0,91.0,1.0,20.0,727.0,841.72,627.75
2016,2,23,13,15,946.5,90.5,0.9,20.0,711.5,794.42,595.56
2016,2,23,13,30,941.0,90.0,0.8,20.0,696.0,744.63,560.56
2016,2,23,13,45,931.0,89.5,0.75,20.0,672.5,689.72,520.69
2016,2,23,14,0,921.0,89.0,0.7,20.0,649.0,633.23,478.64
2016,2,23,14,15,909.5,87.5,0.65,20.0,618.5,573.68,433.13
2016,2,23,14,30,898.0,86.0,0.6,20.0,588.0,513.3,385.49
2016,2,23,14,45,881.5,84.0,0.55,20.0,551.0,449.67,333.88
2016,2,23,15,0,865.0,82.0,0.5,20.0,514.0,385.71,280.41
2016,2,23,15,15,843.0,79.0,0.5,19.5,471.5,319.94,225.04
2016,2,23,15,30,821.0,76.0,0.5,19.0,429.0,255.89,170.35
2016,2,23,15,45,788.5,73.0,0.55,19.0,381.5,192.12,117.64
2016,2,23,16,0,756.0,70.0,0.6,19.0,334.0,132.02,73.51
2016,2,23,16,15,710.5,65.0,0.7,18.0,284.5,73.76,44.09
2016,2,23,16,30,665.0,60.0,0.8,17.0,235.0,47.56,36.51
2016,2,23,16,45,587.0,53.5,0.9,16.5,184.5,42.86,32.27
2016,2,23,17,0,509.0,47.0,1.0,16.0,134.0,38.2,27.84
2016,2,23,17,15,392.0,36.0,1.0,15.5,89.5,29.52,19.59
2016,2,23,17,30,275.0,25.0,1.0,15.0,45.0,20.74,7.87
2016,2,23,17,45,137.5,12.5,1.05,15.0,22.5,10.67,0.0
2016,2,23,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,0.8,9.5,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,0.8,10.0,15.0,12.8,0.0
2016,2,24,7,15,190.0,27.0,0.9,10.5,52.0,201.35,139.75
2016,2,24,7,30,380.0,39.0,1.0,11.0,89.0,365.43,297.29
2016,2,24,7,45,468.5,48.0,1.1,12.0,136.0,460.68,377.87
2016,2,24,8,0,557.0,57.0,1.2,13.0,183.0,561.81,458.28
2016,2,24,8,15,611.0,63.5,1.1,13.5,231.5,635.45,513.11
2016,2,24,8,30,665.0,70.0,1.0,14.0,280.0,710.48,565.86
2016,2,24,8,45,706.5,73.5,0.95,14.5,327.5,770.8,605.86
2016,2,24,9,0,748.0,77.0,0.9,15.0,375.0,824.71,639.75
2016,2,24,9,15,773.5,80.5,0.9,15.5,418.5,868.46,666.32
2016,2,24,9,30,799.0,84.0,0.9,16.0,462.0,909.78,690.67
2016,2,24,9,45,820.5,85.5,0.9,17.0,501.0,941.86,707.09
2016,2,24,10,0,842.0,87.0,0.9,18.0,540.0,970.75,721.23
2016,2,24,10,15,855.0,89.0,0.85,18.5,572.0,988.34,728.27
2016,2,24,10,30,868.0,91.0,0.8,19.0,604.0,1002.17,733.04
2016,2,24,10,45,876.5,92.5,0.8,19.5,629.5,995.47,726.04
2016,2,24,11,0,885.0,94.0,0.8,20.0,655.0,996.48,724.43
2016,2,24,11,15,891.0,95.0,0.7,20.0,672.5,990.5,717.64
2016,2,24,11,30,897.0,96.0,0.6,20.0,690.0,980.59,708.63
2016,2,24,11,45,898.0,97.5,0.55,20.5,699.5,962.63,694.59
2016,2,24,12,0,899.0,99.0,0.5,21.0,709.0,940.94,678.53
2016,2,24,12,15,899.5,99.0,0.5,21.0,711.0,913.54,661.4
2016,2,24,12,30,900.0,99.0,0.5,21.0,713.0,882.69,642.15
2016,2,24,12,45,898.0,98.5,0.5,21.0,706.5,845.95,619.07
2016,2,24,13,0,896.0,98.0,0.5,21.0,700.0,806.22,593.96
2016,2,24,13,15,891.0,97.0,0.6,21.0,685.5,760.97,566.59
2016,2,24,13,30,886.0,96.0,0.7,21.0,671.0,713.38,535.73
2016,2,24,13,45,879.5,94.5,0.8,21.0,649.0,662.21,500.34
2016,2,24,14,0,873.0,93.0,0.9,21.0,627.0,609.29,462.22
2016,2,24,14,15,861.0,91.0,0.95,20.5,597.5,553.17,420.52
2016,2,24,14,30,849.0,89.0,1.0,20.0,568.0,493.77,374.62
2016,2,24,14,45,833.0,87.0,1.05,20.0,532.0,432.37,324.65
2016,2,24,15,0,817.0,85.0,1.1,20.0,496.0,371.39,273.22
2016,2,24,15,15,795.0,82.0,1.05,19.5,455.0,308.49,219.3
2016,2,24,15,30,773.0,79.0,1.0,19.0,414.0,247.36,166.41
2016,2,24,15,45,740.0,75.5,1.0,19.0,368.0,186.07,115.32
2016,2,24,16,0,707.0,72.0,1.0,19.0,322.0,124.72,69.68
2016,2,24,16,15,662.5,66.5,1.0,18.0,274.0,68.75,40.91
2016,2,24,16,30,618.0,61.0,1.0,17.0,226.0,47.89,36.81
2016,2,24,16,45,549.0,54.0,1.0,16.0,178.0,42.93,32.42
2016,2,24,17,0,480.0,47.0,1.0,15.0,130.0,37.96,27.79
2016,2,24,17,15,371.5,36.0,1.0,14.5,87.0,29.35,19.62
2016,2,24,17,30,263.0,25.0,1.0,14.0,44.0,20.61,8.73
2016,2,24,17,45,131.5,12.5,1.05,13.5,22.0,10.67,0.0
2016,2,24,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,6,45,47.5,6.5,0.4,12.5,8.5,0.0,0.0
2016,2,25,7,0,95.0,13.0,0.4,13.0,17.0,70.72,0.0
2016,2,25,7,15,221.5,28.0,0.35,13.0,53.5,226.07,161.6
2016,2,25,7,30,348.0,43.0,0.3,13.0,90.0,346.73,278.24
2016,2,25,7,45,423.5,54.0,0.25,13.5,135.0,433.6,350.25
2016,2,25,8,0,499.0,65.0,0.2,14.0,180.0,525.31,421.0
2016,2,25,8,15,554.0,72.5,0.25,14.5,227.5,599.53,475.97
2016,2,25,8,30,609.0,80.0,0.3,15.0,275.0,675.19,529.52
2016,2,25,8,45,641.5,87.0,0.35,15.5,320.5,730.68,566.68
2016,2,25,9,0,674.0,94.0,0.4,16.0,366.0,785.2,602.15
2016,2,25,9,15,701.5,98.5,0.5,16.5,408.5,830.33,631.21
2016,2,25,9,30,729.0,103.0,0.6,17.0,451.0,873.38,658.5
2016,2,25,9,45,749.5,106.0,0.7,18.0,489.0,905.15,676.74
2016,2,25,10,0,770.0,109.0,0.8,19.0,527.0,933.98,692.98
2016,2,25,10,15,784.5,111.5,0.8,19.0,558.5,946.32,699.14
2016,2,25,10,30,799.0,114.0,0.8,19.0,590.0,962.08,707.83
2016,2,25,10,45,814.0,113.5,0.85,19.5,616.0,971.13,711.96
2016,2,25,11,0,829.0,113.0,0.9,20.0,642.0,976.3,713.82
2016,2,25,11,15,631.0,190.5,0.85,20.0,599.5,863.87,639.25
2016,2,25,11,30,433.0,268.0,0.8,20.0,557.0,735.42,549.05
2016,2,25,11,45,431.5,273.5,0.8,20.5,565.5,725.63,542.29
2016,2,25,12,0,430.0,279.0,0.8,21.0,574.0,713.67,532.65
2016,2,25,12,15,641.5,197.0,0.75,21.0,637.5,805.36,598.24
2016,2,25,12,30,853.0,115.0,0.7,21.0,701.0,869.16,638.66
2016,2,25,12,45,864.0,109.0,0.65,21.5,697.5,837.6,615.23
2016,2,25,13,0,875.0,103.0,0.6,22.0,694.0,795.49,586.32
2016,2,25,13,15,870.5,102.0,0.55,22.0,680.0,751.36,557.2
2016,2,25,13,30,866.0,101.0,0.5,22.0,666.0,709.73,528.0
2016,2,25,13,45,857.0,100.0,0.45,22.0,644.0,657.3,490.28
2016,2,25,14,0,848.0,99.0,0.4,22.0,622.0,603.42,450.66
2016,2,25,14,15,837.0,97.5,0.3,22.0,593.5,546.8,407.41
2016,2,25,14,30,826.0,96.0,0.2,22.0,565.0,489.49,362.46
2016,2,25,14,45,806.0,95.0,0.15,22.0,529.0,428.51,313.96
2016,2,25,15,0,786.0,94.0,0.1,22.0,493.0,368.44,264.73
2016,2,25,15,15,763.5,90.5,0.15,21.5,452.5,306.65,213.97
2016,2,25,15,30,741.0,87.0,0.2,21.0,412.0,243.68,161.62
2016,2,25,15,45,706.5,83.5,0.3,21.0,366.5,183.5,112.97
2016,2,25,16,0,672.0,80.0,0.4,21.0,321.0,127.29,72.37
2016,2,25,16,15,627.5,74.0,0.5,20.0,273.5,73.04,44.82
2016,2,25,16,30,583.0,68.0,0.6,19.0,226.0,53.04,41.0
2016,2,25,16,45,521.0,59.0,0.75,18.5,179.0,46.73,35.41
2016,2,25,17,0,459.0,50.0,0.9,18.0,132.0,40.29,29.48
2016,2,25,17,15,354.0,38.5,0.9,17.5,89.0,31.36,21.14
2016,2,25,17,30,249.0,27.0,0.9,17.0,46.0,22.29,10.46
2016,2,25,17,45,124.5,13.5,0.95,16.5,23.0,11.52,0.0
2016,2,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.8,12.5,6.5,5.55,0.0
2016,2,26,7,0,0.0,13.0,0.8,13.0,13.0,11.1,0.0
2016,2,26,7,15,49.0,32.0,0.95,13.5,38.5,85.56,60.34
2016,2,26,7,30,98.0,51.0,1.1,14.0,64.0,145.98,117.47
2016,2,26,7,45,123.5,71.5,1.3,14.5,96.0,193.64,159.54
2016,2,26,8,0,149.0,92.0,1.5,15.0,128.0,242.08,201.15
2016,2,26,8,15,166.5,113.0,1.5,15.0,161.0,285.52,237.48
2016,2,26,8,30,184.0,134.0,1.5,15.0,194.0,329.21,272.96
2016,2,26,8,45,200.0,151.5,1.5,15.5,225.5,366.6,301.97
2016,2,26,9,0,216.0,169.0,1.5,16.0,257.0,404.16,330.33
2016,2,26,9,15,183.5,191.0,1.6,16.5,271.5,401.37,325.56
2016,2,26,9,30,151.0,213.0,1.7,17.0,286.0,396.21,319.12
2016,2,26,9,45,320.5,201.0,1.8,17.5,372.0,566.16,451.94
2016,2,26,10,0,490.0,189.0,1.9,18.0,458.0,742.33,581.0
2016,2,26,10,15,518.5,191.5,1.95,18.0,490.0,773.19,600.88
2016,2,26,10,30,547.0,194.0,2.0,18.0,522.0,801.71,620.38
2016,2,26,10,45,501.0,221.5,2.05,18.5,531.5,781.77,602.74
2016,2,26,11,0,455.0,249.0,2.1,19.0,541.0,758.64,583.45
2016,2,26,11,15,443.5,261.0,2.1,19.0,552.0,750.3,576.51
2016,2,26,11,30,432.0,273.0,2.1,19.0,563.0,739.72,567.97
2016,2,26,11,45,437.0,275.0,2.15,19.0,572.0,732.35,562.71
2016,2,26,12,0,442.0,277.0,2.2,19.0,581.0,722.61,555.76
2016,2,26,12,15,647.5,198.5,2.25,19.0,645.5,812.38,623.9
2016,2,26,12,30,853.0,120.0,2.3,19.0,710.0,874.93,667.41
2016,2,26,12,45,704.0,173.5,2.4,19.0,657.5,778.91,600.3
2016,2,26,13,0,555.0,227.0,2.5,19.0,605.0,676.65,525.16
2016,2,26,13,15,695.0,172.5,2.55,19.0,636.0,702.79,546.8
2016,2,26,13,30,835.0,118.0,2.6,19.0,667.0,705.84,550.13
2016,2,26,13,45,828.5,115.5,2.7,19.0,645.0,654.64,511.42
2016,2,26,14,0,822.0,113.0,2.8,19.0,623.0,601.86,470.73
2016,2,26,14,15,648.5,159.5,2.8,18.5,550.5,504.61,395.14
2016,2,26,14,30,475.0,206.0,2.8,18.0,478.0,416.71,326.23
2016,2,26,14,45,623.0,152.0,2.85,18.0,485.5,402.01,310.92
2016,2,26,15,0,771.0,98.0,2.9,18.0,493.0,366.49,275.85
2016,2,26,15,15,747.0,94.5,2.85,17.5,451.5,302.43,219.84
2016,2,26,15,30,723.0,91.0,2.8,17.0,410.0,242.6,167.13
2016,2,26,15,45,698.5,84.5,2.8,17.0,365.5,182.61,115.88
2016,2,26,16,0,674.0,78.0,2.8,17.0,321.0,125.45,72.53
2016,2,26,16,15,629.0,72.0,2.55,16.0,274.0,71.07,44.18
2016,2,26,16,30,584.0,66.0,2.3,15.0,227.0,51.35,40.2
2016,2,26,16,45,522.5,58.0,2.1,14.5,180.0,45.81,35.2
2016,2,26,17,0,461.0,50.0,1.9,14.0,133.0,40.18,29.92
2016,2,26,17,15,354.0,39.0,1.65,13.5,90.5,31.69,21.87
2016,2,26,17,30,247.0,28.0,1.4,13.0,48.0,23.08,11.88
2016,2,26,17,45,123.5,14.0,1.2,13.0,24.0,11.95,0.0
2016,2,26,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,0.85,10.5,12.0,10.24,0.0
2016,2,27,7,0,0.0,24.0,0.9,11.0,24.0,29.75,0.0
2016,2,27,7,15,217.5,32.5,1.0,11.5,63.5,229.84,175.38
2016,2,27,7,30,435.0,41.0,1.1,12.0,103.0,408.93,333.57
2016,2,27,7,45,519.0,48.5,1.25,12.5,151.5,501.56,410.81
2016,2,27,8,0,603.0,56.0,1.4,13.0,200.0,599.44,488.71
2016,2,27,8,15,653.0,61.0,1.4,13.5,249.0,669.37,540.91
2016,2,27,8,30,703.0,66.0,1.4,14.0,298.0,734.49,587.16
2016,2,27,8,45,741.0,69.0,1.45,14.5,346.0,792.85,627.12
2016,2,27,9,0,779.0,72.0,1.5,15.0,394.0,850.07,664.97
2016,2,27,9,15,518.0,139.0,1.5,15.0,363.0,696.64,553.11
2016,2,27,9,30,257.0,206.0,1.5,15.0,332.0,510.75,409.46
2016,2,27,9,45,558.5,144.5,1.55,15.5,445.0,764.47,602.3
2016,2,27,10,0,860.0,83.0,1.6,16.0,558.0,986.21,750.57
2016,2,27,10,15,872.5,84.5,1.6,16.5,590.5,991.22,748.11
2016,2,27,10,30,885.0,86.0,1.6,17.0,623.0,1003.94,753.7
2016,2,27,10,45,891.5,88.5,1.6,17.5,647.5,1008.01,753.61
2016,2,27,11,0,898.0,91.0,1.6,18.0,672.0,1008.1,751.2
2016,2,27,11,15,903.5,91.5,1.6,18.0,690.0,1000.81,745.6
2016,2,27,11,30,909.0,92.0,1.6,18.0,708.0,989.55,737.67
2016,2,27,11,45,908.5,94.0,1.6,18.0,717.0,970.41,724.75
2016,2,27,12,0,908.0,96.0,1.6,18.0,726.0,947.55,709.57
2016,2,27,12,15,908.0,96.5,1.65,18.0,727.5,919.87,691.93
2016,2,27,12,30,908.0,97.0,1.7,18.0,729.0,888.71,671.92
2016,2,27,12,45,897.5,100.5,1.75,18.0,720.5,848.8,645.83
2016,2,27,13,0,887.0,104.0,1.8,18.0,712.0,806.37,617.79
2016,2,27,13,15,883.0,103.0,1.8,18.0,698.0,761.93,587.58
2016,2,27,13,30,879.0,102.0,1.8,18.0,684.0,715.08,553.89
2016,2,27,13,45,877.0,98.5,1.85,18.0,663.0,664.88,516.66
2016,2,27,14,0,875.0,95.0,1.9,18.0,642.0,612.54,476.66
2016,2,27,14,15,864.5,93.0,1.9,18.0,613.0,556.81,432.43
2016,2,27,14,30,854.0,91.0,1.9,18.0,584.0,497.67,384.2
2016,2,27,14,45,841.5,88.0,1.9,18.0,548.5,436.26,332.64
2016,2,27,15,0,829.0,85.0,1.9,18.0,513.0,374.9,279.48
2016,2,27,15,15,748.0,91.5,1.7,17.5,454.0,302.38,218.42
2016,2,27,15,30,667.0,98.0,1.5,17.0,395.0,235.36,162.48
2016,2,27,15,45,701.0,84.5,1.35,16.5,367.5,182.57,115.41
2016,2,27,16,0,735.0,71.0,1.2,16.0,340.0,129.17,73.26
2016,2,27,16,15,693.0,66.0,1.1,15.5,291.0,72.27,44.38
2016,2,27,16,30,651.0,61.0,1.0,15.0,242.0,47.9,37.15
2016,2,27,16,45,593.0,53.5,0.95,14.5,193.5,42.56,32.37
2016,2,27,17,0,535.0,46.0,0.9,14.0,145.0,37.14,27.31
2016,2,27,17,15,428.0,36.5,0.9,13.5,100.0,29.73,20.27
2016,2,27,17,30,321.0,27.0,0.9,13.0,55.0,22.27,11.76
2016,2,27,17,45,160.5,13.5,0.95,12.5,27.5,11.52,0.0
2016,2,27,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.0,1.25,9.5,8.0,6.83,0.0
2016,2,28,7,0,0.0,16.0,1.3,10.0,16.0,13.44,0.0
2016,2,28,7,15,42.5,35.5,1.5,10.5,42.0,85.3,63.39
2016,2,28,7,30,85.0,55.0,1.7,11.0,68.0,141.3,115.39
2016,2,28,7,45,108.0,76.5,1.95,12.0,99.0,187.96,156.59
2016,2,28,8,0,131.0,98.0,2.2,13.0,130.0,235.15,197.14
2016,2,28,8,15,144.5,119.5,2.2,13.0,162.0,275.05,230.85
2016,2,28,8,30,158.0,141.0,2.2,13.0,194.0,315.0,263.69
2016,2,28,8,45,173.0,158.5,2.25,13.5,224.5,350.55,291.85
2016,2,28,9,0,188.0,176.0,2.3,14.0,255.0,386.34,319.53
2016,2,28,9,15,138.0,195.0,2.3,14.0,256.5,361.84,297.26
2016,2,28,9,30,88.0,214.0,2.3,14.0,258.0,314.11,256.79
2016,2,28,9,45,74.0,226.5,2.3,14.5,265.5,311.55,253.21
2016,2,28,10,0,60.0,239.0,2.3,15.0,273.0,308.61,249.18
2016,2,28,10,15,74.5,258.0,2.3,15.0,302.5,341.9,275.37
2016,2,28,10,30,89.0,277.0,2.3,15.0,332.0,374.75,300.78
2016,2,28,10,45,213.0,281.0,2.35,15.5,418.5,519.78,414.75
2016,2,28,11,0,337.0,285.0,2.4,16.0,505.0,662.48,521.34
2016,2,28,11,15,439.5,258.0,2.45,16.0,553.0,743.36,580.92
2016,2,28,11,30,542.0,231.0,2.5,16.0,601.0,800.97,623.64
2016,2,28,11,45,462.0,265.0,2.6,16.5,583.5,745.56,580.19
2016,2,28,12,0,382.0,299.0,2.7,17.0,566.0,673.8,525.83
2016,2,28,12,15,334.0,312.0,2.7,17.0,545.5,628.63,491.67
2016,2,28,12,30,286.0,325.0,2.7,17.0,525.0,584.47,457.81
2016,2,28,12,45,238.5,328.5,2.75,17.5,494.5,517.86,406.7
2016,2,28,13,0,191.0,332.0,2.8,18.0,464.0,469.94,369.06
2016,2,28,13,15,240.0,317.5,2.75,17.5,480.0,478.31,377.13
2016,2,28,13,30,289.0,303.0,2.7,17.0,496.0,492.86,389.08
2016,2,28,13,45,342.0,280.0,2.65,17.0,501.0,484.84,383.08
2016,2,28,14,0,395.0,257.0,2.6,17.0,506.0,471.33,372.34
2016,2,28,14,15,409.0,240.0,2.55,17.0,487.5,436.62,344.41
2016,2,28,14,30,423.0,223.0,2.5,17.0,469.0,405.76,318.65
2016,2,28,14,45,275.5,228.0,2.45,17.0,384.5,313.04,245.4
2016,2,28,15,0,128.0,233.0,2.4,17.0,300.0,239.61,188.26
2016,2,28,15,15,124.5,214.0,2.15,16.5,274.5,210.8,164.83
2016,2,28,15,30,121.0,195.0,1.9,16.0,249.0,182.76,141.76
2016,2,28,15,45,60.5,150.5,1.7,16.0,177.5,128.82,99.85
2016,2,28,16,0,0.0,106.0,1.5,16.0,106.0,85.63,66.88
2016,2,28,16,15,0.0,90.5,1.35,15.5,90.5,72.93,56.47
2016,2,28,16,30,0.0,75.0,1.2,15.0,75.0,60.71,48.51
2016,2,28,16,45,0.0,60.0,1.1,14.5,60.0,48.93,38.02
2016,2,28,17,0,0.0,45.0,1.0,14.0,45.0,37.04,27.24
2016,2,28,17,15,0.0,31.0,1.0,13.5,31.0,25.61,16.74
2016,2,28,17,30,0.0,17.0,1.0,13.0,17.0,14.01,5.54
2016,2,28,17,45,0.0,8.5,1.0,13.0,8.5,6.99,0.0
2016,2,28,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,29,6,45,95.0,10.0,1.0,10.5,15.0,64.15,0.0
2016,2,29,7,0,190.0,20.0,1.0,11.0,30.0,175.4,49.89
2016,2,29,7,15,318.0,31.5,1.15,11.5,71.0,298.83,237.34
2016,2,29,7,30,446.0,43.0,1.3,12.0,112.0,420.7,345.36
2016,2,29,7,45,534.0,49.5,1.45,12.5,161.5,515.9,424.2
2016,2,29,8,0,622.0,56.0,1.6,13.0,211.0,616.59,503.62
2016,2,29,8,15,311.0,78.5,1.6,13.5,156.0,394.07,328.36
2016,2,29,8,30,0.0,101.0,1.6,14.0,101.0,91.02,71.64
2016,2,29,8,45,4.5,125.5,1.65,14.5,128.0,119.43,95.88
2016,2,29,9,0,9.0,150.0,1.7,15.0,155.0,147.93,119.24
2016,2,29,9,15,35.5,180.0,1.75,15.5,198.0,222.32,180.48
2016,2,29,9,30,62.0,210.0,1.8,16.0,241.0,281.85,228.07
2016,2,29,9,45,462.0,148.0,1.85,17.0,405.5,664.13,530.07
2016,2,29,10,0,862.0,86.0,1.9,18.0,570.0,994.65,754.99
2016,2,29,10,15,873.5,88.0,1.85,18.0,602.5,999.03,751.74
2016,2,29,10,30,885.0,90.0,1.8,18.0,635.0,1011.21,757.7
2016,2,29,10,45,889.5,92.5,1.8,18.5,659.0,1013.06,756.16
2016,2,29,11,0,894.0,95.0,1.8,19.0,683.0,1010.94,752.33
2016,2,29,11,15,899.5,96.0,1.75,19.0,700.5,1004.07,746.34
2016,2,29,11,30,905.0,97.0,1.7,19.0,718.0,993.21,737.98
2016,2,29,11,45,913.0,94.5,1.7,19.5,729.0,976.76,725.49
2016,2,29,12,0,921.0,92.0,1.7,20.0,740.0,956.34,710.62
2016,2,29,12,15,922.0,92.0,1.75,20.0,742.0,928.49,692.96
2016,2,29,12,30,923.0,92.0,1.8,20.0,744.0,897.08,672.92
2016,2,29,12,45,926.0,89.5,1.85,20.5,738.5,861.18,648.5
2016,2,29,13,0,929.0,87.0,1.9,21.0,733.0,821.88,621.69
2016,2,29,13,15,925.0,86.5,1.9,21.0,718.5,776.24,591.04
2016,2,29,13,30,921.0,86.0,1.9,21.0,704.0,728.05,557.51
2016,2,29,13,45,913.0,85.5,1.9,21.0,681.5,674.97,518.2
2016,2,29,14,0,905.0,85.0,1.9,21.0,659.0,620.18,476.5
2016,2,29,14,15,687.5,149.0,1.8,21.0,573.5,514.52,395.01
2016,2,29,14,30,470.0,213.0,1.7,21.0,488.0,418.67,321.01
2016,2,29,14,45,654.5,148.0,1.6,21.0,505.5,409.96,310.07
2016,2,29,15,0,839.0,83.0,1.5,21.0,523.0,375.48,275.44
2016,2,29,15,15,818.0,80.5,1.35,20.5,481.5,311.67,220.25
2016,2,29,15,30,797.0,78.0,1.2,20.0,440.0,249.5,166.31
2016,2,29,15,45,759.0,76.5,1.05,20.0,392.5,187.35,114.84
2016,2,29,16,0,721.0,75.0,0.9,20.0,345.0,129.6,73.05
2016,2,29,16,15,679.0,70.0,0.9,19.5,296.0,68.95,41.79
2016,2,29,16,30,637.0,65.0,0.9,19.0,247.0,50.61,38.91
2016,2,29,16,45,566.5,59.0,0.9,18.5,197.5,46.52,35.31
2016,2,29,17,0,496.0,53.0,0.9,18.0,148.0,42.47,31.56
2016,2,29,17,15,394.0,42.0,0.9,17.5,103.5,34.04,23.75
2016,2,29,17,30,292.0,31.0,0.9,17.0,59.0,25.47,15.0
2016,2,29,17,45,146.0,15.5,0.95,17.0,29.5,12.59,0.0
2016,2,29,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,6,45,122.0,10.0,1.15,12.5,17.0,80.08,0.0
2016,3,1,7,0,244.0,20.0,1.1,13.0,34.0,212.18,91.89
2016,3,1,7,15,371.0,31.0,1.35,13.5,77.5,334.63,265.92
2016,3,1,7,30,498.0,42.0,1.6,14.0,121.0,457.89,373.28
2016,3,1,7,45,575.0,49.0,1.85,14.5,171.5,547.44,447.35
2016,3,1,8,0,652.0,56.0,2.1,15.0,222.0,641.62,521.67
2016,3,1,8,15,698.5,61.0,2.15,15.5,272.5,704.98,568.59
2016,3,1,8,30,745.0,66.0,2.2,16.0,323.0,775.12,618.53
2016,3,1,8,45,779.0,69.0,2.3,16.5,371.5,831.05,656.72
2016,3,1,9,0,813.0,72.0,2.4,17.0,420.0,885.52,692.88
2016,3,1,9,15,702.0,105.0,2.45,17.0,427.5,843.36,661.17
2016,3,1,9,30,591.0,138.0,2.5,17.0,435.0,784.94,618.46
2016,3,1,9,45,577.0,155.5,2.65,17.5,463.5,797.08,626.03
2016,3,1,10,0,563.0,173.0,2.8,18.0,492.0,797.5,624.61
2016,3,1,10,15,741.0,127.0,2.8,18.0,572.0,932.73,718.56
2016,3,1,10,30,919.0,81.0,2.8,18.0,652.0,1034.95,785.7
2016,3,1,10,45,927.0,82.0,2.85,18.5,677.0,1038.47,784.82
2016,3,1,11,0,935.0,83.0,2.9,19.0,702.0,1037.89,782.36
2016,3,1,11,15,940.0,83.5,2.9,19.0,720.0,1029.58,775.97
2016,3,1,11,30,945.0,84.0,2.9,19.0,738.0,1017.16,767.07
2016,3,1,11,45,948.5,84.0,2.9,19.0,748.0,998.63,754.26
2016,3,1,12,0,952.0,84.0,2.9,19.0,758.0,976.12,738.92
2016,3,1,12,15,952.5,84.5,2.85,19.0,760.0,947.56,719.17
2016,3,1,12,30,953.0,85.0,2.8,19.0,762.0,915.33,697.0
2016,3,1,12,45,951.5,84.5,2.8,19.0,755.5,876.85,670.91
2016,3,1,13,0,950.0,84.0,2.8,19.0,749.0,835.15,642.48
2016,3,1,13,15,946.5,83.5,2.8,19.0,734.0,788.95,610.67
2016,3,1,13,30,943.0,83.0,2.8,19.0,719.0,740.09,575.98
2016,3,1,13,45,937.0,81.5,2.8,19.0,697.0,686.18,535.13
2016,3,1,14,0,931.0,80.0,2.8,19.0,675.0,630.34,491.67
2016,3,1,14,15,921.0,79.0,2.8,18.5,645.0,571.17,445.17
2016,3,1,14,30,911.0,78.0,2.8,18.0,615.0,510.98,396.14
2016,3,1,14,45,897.0,76.0,2.8,18.0,578.0,447.47,342.08
2016,3,1,15,0,883.0,74.0,2.8,18.0,541.0,384.0,286.43
2016,3,1,15,15,863.5,72.0,2.65,17.5,498.5,319.26,229.02
2016,3,1,15,30,844.0,70.0,2.5,17.0,456.0,252.62,169.95
2016,3,1,15,45,818.0,66.5,2.45,17.0,409.0,187.79,114.56
2016,3,1,16,0,792.0,63.0,2.4,17.0,362.0,125.78,68.27
2016,3,1,16,15,752.5,59.5,2.1,16.0,312.0,66.46,39.55
2016,3,1,16,30,713.0,56.0,1.8,15.0,262.0,48.19,37.42
2016,3,1,16,45,652.5,50.5,1.5,14.5,211.5,43.88,33.58
2016,3,1,17,0,592.0,45.0,1.2,14.0,161.0,39.58,29.57
2016,3,1,17,15,491.5,36.5,1.15,13.5,113.5,29.72,20.45
2016,3,1,17,30,391.0,28.0,1.1,13.0,66.0,23.04,13.52
2016,3,1,17,45,195.5,14.0,1.05,12.5,33.0,11.3,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,45,24.5,11.0,0.8,12.5,12.5,23.78,0.0
2016,3,2,7,0,49.0,22.0,0.9,13.0,25.0,64.06,30.9
2016,3,2,7,15,99.0,40.5,1.05,13.5,54.0,141.35,111.64
2016,3,2,7,30,149.0,59.0,1.2,14.0,83.0,204.59,168.09
2016,3,2,7,45,170.5,79.5,1.4,14.5,116.5,252.28,209.45
2016,3,2,8,0,192.0,100.0,1.6,15.0,150.0,300.53,249.99
2016,3,2,8,15,208.5,119.0,1.6,15.5,183.5,342.86,284.04
2016,3,2,8,30,225.0,138.0,1.6,16.0,217.0,385.38,317.07
2016,3,2,8,45,441.0,117.0,1.6,16.5,299.0,579.69,470.19
2016,3,2,9,0,657.0,96.0,1.6,17.0,381.0,776.52,610.73
2016,3,2,9,15,744.5,88.0,1.6,17.5,441.5,856.91,662.19
2016,3,2,9,30,832.0,80.0,1.6,18.0,502.0,943.83,717.53
2016,3,2,9,45,847.5,82.5,1.6,18.5,540.5,971.56,731.87
2016,3,2,10,0,863.0,85.0,1.6,19.0,579.0,984.31,736.93
2016,3,2,10,15,875.0,86.5,1.65,19.0,611.0,1000.1,746.39
2016,3,2,10,30,887.0,88.0,1.7,19.0,643.0,1012.12,753.47
2016,3,2,10,45,895.0,89.5,1.8,19.5,668.5,1016.21,754.84
2016,3,2,11,0,903.0,91.0,1.9,20.0,694.0,1016.29,753.81
2016,3,2,11,15,908.5,92.0,1.95,20.0,712.0,1009.26,749.07
2016,3,2,11,30,914.0,93.0,2.0,20.0,730.0,998.21,741.92
2016,3,2,11,45,915.5,94.0,2.15,20.0,739.5,979.36,730.94
2016,3,2,12,0,917.0,95.0,2.3,20.0,749.0,956.7,717.4
2016,3,2,12,15,733.0,169.5,2.4,20.0,693.0,859.19,652.32
2016,3,2,12,30,549.0,244.0,2.5,20.0,637.0,741.28,568.31
2016,3,2,12,45,515.0,255.0,2.6,20.0,621.0,698.29,538.0
2016,3,2,13,0,481.0,266.0,2.7,20.0,605.0,655.37,506.66
2016,3,2,13,15,461.0,273.0,2.75,19.5,592.5,619.56,481.02
2016,3,2,13,30,441.0,280.0,2.8,19.0,580.0,583.56,454.74
2016,3,2,13,45,467.5,255.5,2.85,19.0,564.5,549.79,429.72
2016,3,2,14,0,494.0,231.0,2.9,19.0,549.0,512.55,401.26
2016,3,2,14,15,536.5,204.5,2.9,18.5,535.5,478.56,374.86
2016,3,2,14,30,579.0,178.0,2.9,18.0,522.0,439.26,342.94
2016,3,2,14,45,489.5,191.0,2.9,18.0,469.5,373.44,289.39
2016,3,2,15,0,400.0,204.0,2.9,18.0,417.0,316.52,243.04
2016,3,2,15,15,380.5,189.5,2.85,17.5,379.5,266.23,201.05
2016,3,2,15,30,361.0,175.0,2.8,17.0,342.0,221.36,163.3
2016,3,2,15,45,335.0,159.5,2.8,17.0,302.0,177.2,127.12
2016,3,2,16,0,309.0,144.0,2.8,17.0,262.0,136.56,96.54
2016,3,2,16,15,273.5,131.0,2.65,16.5,225.0,100.82,75.58
2016,3,2,16,30,238.0,118.0,2.5,16.0,188.0,85.28,69.92
2016,3,2,16,45,217.0,97.5,2.4,15.5,152.0,71.68,57.96
2016,3,2,17,0,196.0,77.0,2.3,15.0,116.0,57.62,45.32
2016,3,2,17,15,147.5,57.0,2.1,14.5,81.5,43.32,32.22
2016,3,2,17,30,99.0,37.0,1.9,14.0,47.0,28.65,18.27
2016,3,2,17,45,49.5,18.5,1.75,14.0,23.5,14.68,0.0
2016,3,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,0.9,12.5,10.0,8.54,0.0
2016,3,3,7,0,0.0,20.0,0.9,13.0,20.0,16.52,4.84
2016,3,3,7,15,14.0,40.0,0.95,13.5,42.0,55.15,40.26
2016,3,3,7,30,28.0,60.0,1.0,14.0,64.0,88.85,70.07
