Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,45,41.0,80.5,1.05,14.5,90.0,122.45,99.32
2016,3,3,8,0,54.0,101.0,1.1,15.0,116.0,156.3,128.2
2016,3,3,8,15,62.0,122.0,1.0,15.0,142.0,187.03,153.8
2016,3,3,8,30,70.0,143.0,0.9,15.0,168.0,217.81,178.8
2016,3,3,8,45,52.5,157.5,0.8,15.5,178.0,216.35,175.92
2016,3,3,9,0,35.0,172.0,0.7,16.0,188.0,214.06,172.41
2016,3,3,9,15,88.5,200.5,0.6,16.0,245.0,297.57,239.76
2016,3,3,9,30,142.0,229.0,0.5,16.0,302.0,403.25,320.51
2016,3,3,9,45,71.0,194.5,0.45,16.5,231.0,266.18,211.36
2016,3,3,10,0,0.0,160.0,0.4,17.0,160.0,140.59,109.39
2016,3,3,10,15,23.5,214.0,0.5,17.0,229.0,217.37,171.8
2016,3,3,10,30,47.0,268.0,0.6,17.0,298.0,318.28,249.95
2016,3,3,10,45,88.0,294.0,0.7,17.5,352.5,385.48,300.73
2016,3,3,11,0,129.0,320.0,0.8,18.0,407.0,472.56,364.86
2016,3,3,11,15,96.0,318.0,1.05,18.0,383.5,410.63,318.49
2016,3,3,11,30,63.0,316.0,1.3,18.0,360.0,370.98,288.63
2016,3,3,11,45,65.0,318.5,1.55,18.0,364.5,370.57,289.06
2016,3,3,12,0,67.0,321.0,1.8,18.0,369.0,369.89,288.96
2016,3,3,12,15,47.5,303.0,1.9,18.0,337.0,328.49,256.89
2016,3,3,12,30,28.0,285.0,2.0,18.0,305.0,289.07,226.2
2016,3,3,12,45,66.5,311.0,2.1,18.0,358.5,342.61,268.82
2016,3,3,13,0,105.0,337.0,2.2,18.0,412.0,392.21,307.4
2016,3,3,13,15,107.5,328.5,2.05,18.0,404.0,377.48,295.7
2016,3,3,13,30,110.0,320.0,1.9,18.0,396.0,362.45,284.04
2016,3,3,13,45,82.5,301.0,1.8,18.0,356.5,318.33,249.63
2016,3,3,14,0,55.0,282.0,1.7,18.0,317.0,277.49,217.73
2016,3,3,14,15,28.5,230.5,1.6,18.0,249.0,212.59,166.87
2016,3,3,14,30,2.0,179.0,1.5,18.0,181.0,149.75,117.06
2016,3,3,14,45,12.5,191.5,1.45,18.0,199.0,163.33,128.27
2016,3,3,15,0,23.0,204.0,1.4,18.0,217.0,174.94,137.51
2016,3,3,15,15,65.5,203.0,1.3,17.5,234.5,182.96,143.02
2016,3,3,15,30,108.0,202.0,1.2,17.0,252.0,183.79,142.01
2016,3,3,15,45,90.0,180.0,1.1,17.0,219.0,153.89,118.31
2016,3,3,16,0,72.0,158.0,1.0,17.0,186.0,126.92,97.69
2016,3,3,16,15,64.0,137.5,0.9,16.5,160.0,104.05,81.16
2016,3,3,16,30,56.0,117.0,0.8,16.0,134.0,87.72,71.94
2016,3,3,16,45,45.5,96.0,0.7,16.0,108.0,72.91,58.89
2016,3,3,17,0,35.0,75.0,0.6,16.0,82.0,57.82,45.34
2016,3,3,17,15,17.5,54.5,0.6,15.5,58.0,42.72,31.66
2016,3,3,17,30,0.0,34.0,0.6,15.0,34.0,27.44,17.39
2016,3,3,17,45,0.0,17.0,0.65,15.0,17.0,14.04,0.0
2016,3,3,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,9.5,1.2,13.5,9.5,8.11,0.0
2016,3,4,7,0,0.0,19.0,1.3,14.0,19.0,15.68,5.09
2016,3,4,7,15,0.0,38.0,1.35,14.0,38.0,35.12,23.44
2016,3,4,7,30,0.0,57.0,1.4,14.0,57.0,54.38,40.4
2016,3,4,7,45,5.5,77.0,1.5,14.5,78.5,78.42,61.31
2016,3,4,8,0,11.0,97.0,1.6,15.0,100.0,102.39,81.85
2016,3,4,8,15,17.5,116.0,1.75,15.5,122.0,126.05,101.8
2016,3,4,8,30,24.0,135.0,1.9,16.0,144.0,150.0,121.61
2016,3,4,8,45,22.0,150.5,2.05,16.5,159.5,162.26,131.09
2016,3,4,9,0,20.0,166.0,2.2,17.0,175.0,174.47,140.38
2016,3,4,9,15,10.0,164.0,2.35,17.0,168.5,159.55,127.4
2016,3,4,9,30,0.0,162.0,2.5,17.0,162.0,145.37,115.07
2016,3,4,9,45,5.0,180.5,2.65,17.5,183.5,167.61,132.89
2016,3,4,10,0,10.0,199.0,2.8,18.0,205.0,189.87,150.45
2016,3,4,10,15,5.0,183.5,2.8,18.0,186.5,167.54,131.93
2016,3,4,10,30,0.0,168.0,2.8,18.0,168.0,146.38,114.45
2016,3,4,10,45,1.5,178.5,2.85,18.0,180.0,157.18,123.08
2016,3,4,11,0,3.0,189.0,2.9,18.0,192.0,167.92,131.58
2016,3,4,11,15,1.5,137.5,2.8,18.0,139.0,118.3,91.41
2016,3,4,11,30,0.0,86.0,2.7,18.0,86.0,71.64,53.39
2016,3,4,11,45,0.0,81.5,2.65,18.0,81.5,67.89,50.33
2016,3,4,12,0,0.0,77.0,2.6,18.0,77.0,64.13,47.23
2016,3,4,12,15,0.0,67.5,2.65,18.0,67.5,56.19,40.72
2016,3,4,12,30,0.0,58.0,2.7,18.0,58.0,48.25,34.21
2016,3,4,12,45,0.5,113.0,2.75,18.0,113.5,95.05,72.5
2016,3,4,13,0,1.0,168.0,2.8,18.0,169.0,142.97,111.24
2016,3,4,13,15,0.5,165.0,2.8,17.5,165.5,139.61,108.73
2016,3,4,13,30,0.0,162.0,2.8,17.0,162.0,136.32,106.37
2016,3,4,13,45,0.0,116.0,2.85,17.0,116.0,96.86,74.41
2016,3,4,14,0,0.0,70.0,2.9,17.0,70.0,58.19,42.75
2016,3,4,14,15,0.0,83.0,2.7,16.5,83.0,69.04,51.93
2016,3,4,14,30,0.0,96.0,2.5,16.0,96.0,79.87,61.12
2016,3,4,14,45,9.5,148.5,2.35,16.0,154.0,126.91,99.95
2016,3,4,15,0,19.0,201.0,2.2,16.0,212.0,171.08,135.87
2016,3,4,15,15,9.5,121.0,1.95,16.0,126.5,102.46,79.89
2016,3,4,15,30,0.0,41.0,1.7,16.0,41.0,33.91,23.11
2016,3,4,15,45,11.0,93.5,1.45,16.0,98.0,78.79,60.56
2016,3,4,16,0,22.0,146.0,1.2,16.0,155.0,116.81,91.94
2016,3,4,16,15,16.5,127.0,1.1,15.5,133.5,99.24,78.21
2016,3,4,16,30,11.0,108.0,1.0,15.0,112.0,84.28,69.24
2016,3,4,16,45,5.5,88.0,0.95,15.0,90.0,69.23,55.92
2016,3,4,17,0,0.0,68.0,0.9,15.0,68.0,54.03,42.24
2016,3,4,17,15,0.0,48.5,0.95,15.0,48.5,39.06,28.59
2016,3,4,17,30,0.0,29.0,1.0,15.0,29.0,23.87,14.52
2016,3,4,17,45,0.0,14.5,1.1,15.0,14.5,11.95,0.0
2016,3,4,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,4.5,2.8,14.5,4.5,3.84,0.0
2016,3,5,7,0,0.0,9.0,3.1,15.0,9.0,7.39,0.0
2016,3,5,7,15,0.0,17.5,3.2,15.0,17.5,14.4,6.28
2016,3,5,7,30,0.0,26.0,3.3,15.0,26.0,21.43,12.5
2016,3,5,7,45,0.0,36.0,3.45,15.5,36.0,29.72,19.7
2016,3,5,8,0,0.0,46.0,3.6,16.0,46.0,38.03,26.83
2016,3,5,8,15,0.0,55.5,3.6,16.0,55.5,45.94,33.57
2016,3,5,8,30,0.0,65.0,3.6,16.0,65.0,53.86,40.23
2016,3,5,8,45,0.0,59.5,3.65,16.0,59.5,49.28,36.25
2016,3,5,9,0,0.0,54.0,3.7,16.0,54.0,44.71,32.29
2016,3,5,9,15,0.0,103.5,3.75,16.0,103.5,87.95,68.45
2016,3,5,9,30,0.0,153.0,3.8,16.0,153.0,135.82,107.88
2016,3,5,9,45,0.0,94.5,3.9,16.5,94.5,78.89,60.36
2016,3,5,10,0,0.0,36.0,4.0,17.0,36.0,29.82,19.34
2016,3,5,10,15,0.0,59.0,4.25,17.5,59.0,48.98,35.18
2016,3,5,10,30,0.0,82.0,4.5,18.0,82.0,68.22,50.9
2016,3,5,10,45,3.5,146.0,4.75,18.5,148.5,128.58,100.13
2016,3,5,11,0,7.0,210.0,5.0,19.0,215.0,191.88,150.81
2016,3,5,11,15,3.5,178.0,5.1,19.0,180.5,157.28,122.71
2016,3,5,11,30,0.0,146.0,5.2,19.0,146.0,124.22,95.86
2016,3,5,11,45,0.0,147.5,5.3,19.5,147.5,125.35,96.55
2016,3,5,12,0,0.0,149.0,5.4,20.0,149.0,126.47,97.23
2016,3,5,12,15,39.0,244.5,5.35,19.5,273.0,261.04,206.11
2016,3,5,12,30,78.0,340.0,5.3,19.0,397.0,386.56,305.16
2016,3,5,12,45,74.5,335.0,5.3,19.0,389.0,372.09,293.47
2016,3,5,13,0,71.0,330.0,5.3,19.0,381.0,357.81,282.3
2016,3,5,13,15,73.5,321.5,5.35,18.5,373.5,344.81,272.85
2016,3,5,13,30,76.0,313.0,5.4,18.0,366.0,331.6,263.15
2016,3,5,13,45,38.0,241.5,5.5,17.5,268.0,235.47,186.95
2016,3,5,14,0,0.0,170.0,5.6,17.0,170.0,142.33,111.72
2016,3,5,14,15,0.0,108.5,5.85,17.0,108.5,90.36,69.39
2016,3,5,14,30,0.0,47.0,6.1,17.0,47.0,38.98,26.93
2016,3,5,14,45,0.0,41.0,6.35,17.0,41.0,33.97,22.82
2016,3,5,15,0,0.0,35.0,6.6,17.0,35.0,28.97,18.69
2016,3,5,15,15,0.0,21.5,6.75,16.5,21.5,17.76,9.35
2016,3,5,15,30,0.0,8.0,6.9,16.0,8.0,6.6,0.0
2016,3,5,15,45,0.0,8.0,7.05,16.0,8.0,6.59,0.0
2016,3,5,16,0,0.0,8.0,7.2,16.0,8.0,6.59,0.0
2016,3,5,16,15,0.0,6.5,7.25,15.5,6.5,5.35,0.0
2016,3,5,16,30,0.0,5.0,7.3,15.0,5.0,4.11,0.0
2016,3,5,16,45,0.0,4.0,7.35,15.0,4.0,3.28,0.0
2016,3,5,17,0,0.0,3.0,7.4,15.0,3.0,2.46,0.0
2016,3,5,17,15,0.0,2.0,7.3,15.0,2.0,1.64,0.0
2016,3,5,17,30,0.0,1.0,7.2,15.0,1.0,0.82,0.0
2016,3,5,17,45,0.0,0.5,7.1,15.0,0.5,0.41,0.0
2016,3,5,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,6,45,68.0,17.5,1.5,11.5,23.0,55.2,0.0
2016,3,6,7,0,136.0,35.0,1.6,12.0,46.0,159.14,115.86
2016,3,6,7,15,248.5,50.5,1.8,12.0,89.0,273.78,224.42
2016,3,6,7,30,361.0,66.0,2.0,12.0,132.0,385.93,321.91
2016,3,6,7,45,443.5,75.5,2.25,12.5,181.5,475.71,397.77
2016,3,6,8,0,526.0,85.0,2.5,13.0,231.0,576.9,478.61
2016,3,6,8,15,577.0,92.0,2.6,13.0,281.0,649.3,534.51
2016,3,6,8,30,628.0,99.0,2.7,13.0,331.0,722.47,589.3
2016,3,6,8,45,667.0,103.5,2.85,13.5,379.0,781.89,631.46
2016,3,6,9,0,706.0,108.0,3.0,14.0,427.0,840.32,671.94
2016,3,6,9,15,731.0,112.0,3.05,14.0,470.5,883.15,700.96
2016,3,6,9,30,756.0,116.0,3.1,14.0,514.0,923.59,728.03
2016,3,6,9,45,776.0,118.0,3.2,14.5,553.0,953.78,746.64
2016,3,6,10,0,796.0,120.0,3.3,15.0,592.0,973.59,757.98
2016,3,6,10,15,809.0,122.5,3.3,15.0,624.0,991.05,768.47
2016,3,6,10,30,822.0,125.0,3.3,15.0,656.0,1004.77,776.48
2016,3,6,10,45,831.0,126.5,3.35,15.0,680.5,1009.43,778.81
2016,3,6,11,0,840.0,128.0,3.4,15.0,705.0,1010.15,778.67
2016,3,6,11,15,846.0,129.0,3.4,15.0,722.5,1003.34,773.16
2016,3,6,11,30,852.0,130.0,3.4,15.0,740.0,992.59,765.17
2016,3,6,11,45,683.5,197.0,3.45,15.0,690.5,890.3,693.55
2016,3,6,12,0,515.0,264.0,3.5,15.0,641.0,774.84,607.8
2016,3,6,12,15,496.0,272.5,3.55,15.0,636.0,745.5,586.48
2016,3,6,12,30,477.0,281.0,3.6,15.0,631.0,714.84,563.45
2016,3,6,12,45,343.0,315.0,3.7,15.0,566.0,600.4,475.74
2016,3,6,13,0,209.0,349.0,3.8,15.0,501.0,496.12,394.13
2016,3,6,13,15,208.0,342.5,3.85,15.0,490.5,474.54,377.92
2016,3,6,13,30,207.0,336.0,3.9,15.0,480.0,452.51,360.84
2016,3,6,13,45,193.5,324.5,3.95,15.0,456.0,417.61,333.44
2016,3,6,14,0,180.0,313.0,4.0,15.0,432.0,383.87,306.73
2016,3,6,14,15,159.5,298.5,4.05,15.0,400.5,345.15,275.82
2016,3,6,14,30,139.0,284.0,4.1,15.0,369.0,308.76,246.57
2016,3,6,14,45,114.0,263.5,4.15,15.0,331.0,265.08,211.39
2016,3,6,15,0,89.0,243.0,4.2,15.0,293.0,229.13,182.38
2016,3,6,15,15,61.0,215.5,4.1,14.5,248.5,190.59,151.68
2016,3,6,15,30,33.0,188.0,4.0,14.0,204.0,156.42,124.73
2016,3,6,15,45,16.5,158.5,3.95,14.0,166.5,128.89,102.75
2016,3,6,16,0,0.0,129.0,3.9,14.0,129.0,102.83,81.91
2016,3,6,16,15,0.0,111.0,3.75,13.5,111.0,88.06,69.76
2016,3,6,16,30,0.0,93.0,3.6,13.0,93.0,74.16,60.91
2016,3,6,16,45,0.0,74.5,3.45,13.0,74.5,60.0,48.22
2016,3,6,17,0,0.0,56.0,3.3,13.0,56.0,45.66,35.19
2016,3,6,17,15,0.0,40.0,3.3,12.5,40.0,32.99,23.59
2016,3,6,17,30,0.0,24.0,3.3,12.0,24.0,19.8,11.4
2016,3,6,17,45,0.0,12.0,3.3,12.0,12.0,9.87,0.0
2016,3,6,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,7,6,45,86.5,15.0,1.7,9.0,22.5,88.5,0.0
2016,3,7,7,0,173.0,30.0,1.8,9.0,45.0,186.53,142.08
2016,3,7,7,15,238.5,47.0,1.95,9.0,83.0,260.74,216.98
2016,3,7,7,30,304.0,64.0,2.1,9.0,121.0,340.57,288.36
2016,3,7,7,45,343.0,79.5,2.3,9.5,162.5,402.4,341.85
2016,3,7,8,0,382.0,95.0,2.5,10.0,204.0,466.34,395.04
2016,3,7,8,15,414.5,107.0,2.6,10.0,245.5,521.64,439.98
2016,3,7,8,30,447.0,119.0,2.7,10.0,287.0,577.65,484.16
2016,3,7,8,45,424.0,142.5,2.85,10.0,318.5,596.96,497.43
2016,3,7,9,0,401.0,166.0,3.0,10.0,350.0,612.44,507.62
2016,3,7,9,15,200.5,96.5,3.0,10.0,188.5,313.64,265.5
2016,3,7,9,30,0.0,27.0,3.0,10.0,27.0,22.33,13.57
2016,3,7,9,45,18.0,134.5,3.0,10.5,145.5,145.19,118.64
2016,3,7,10,0,36.0,242.0,3.0,11.0,264.0,281.84,230.64
2016,3,7,10,15,31.0,247.5,3.0,11.0,267.0,279.55,227.65
2016,3,7,10,30,26.0,253.0,3.0,11.0,270.0,256.67,208.56
2016,3,7,10,45,19.0,242.0,3.05,11.5,255.0,236.36,191.23
2016,3,7,11,0,12.0,231.0,3.1,12.0,240.0,216.86,174.61
2016,3,7,11,15,6.0,178.5,3.15,12.0,183.0,160.02,127.96
2016,3,7,11,30,0.0,126.0,3.2,12.0,126.0,106.34,83.47
2016,3,7,11,45,122.5,240.0,3.3,12.0,330.0,358.52,292.39
2016,3,7,12,0,245.0,354.0,3.4,12.0,534.0,584.22,468.2
2016,3,7,12,15,135.5,321.5,3.45,12.0,421.5,440.68,354.06
2016,3,7,12,30,26.0,289.0,3.5,12.0,309.0,274.99,220.72
2016,3,7,12,45,43.5,308.5,3.6,12.0,340.5,319.45,257.17
2016,3,7,13,0,61.0,328.0,3.7,12.0,372.0,347.06,279.41
2016,3,7,13,15,67.0,324.5,3.7,12.0,372.5,341.92,275.43
2016,3,7,13,30,73.0,321.0,3.7,12.0,373.0,336.04,270.93
2016,3,7,13,45,199.0,307.5,3.7,12.0,441.5,405.29,327.78
2016,3,7,14,0,325.0,294.0,3.7,12.0,510.0,458.64,369.93
2016,3,7,14,15,295.0,285.0,3.7,12.0,474.5,410.68,330.73
2016,3,7,14,30,265.0,276.0,3.7,12.0,439.0,365.62,293.88
2016,3,7,14,45,220.5,263.5,3.7,12.0,393.5,311.63,249.75
2016,3,7,15,0,176.0,251.0,3.7,12.0,348.0,267.33,213.44
2016,3,7,15,15,146.0,230.5,3.5,12.0,307.0,226.7,179.95
2016,3,7,15,30,116.0,210.0,3.3,12.0,266.0,190.26,150.26
2016,3,7,15,45,371.0,158.5,3.15,12.0,311.5,179.23,129.55
2016,3,7,16,0,626.0,107.0,3.0,12.0,357.0,136.92,86.26
2016,3,7,16,15,581.0,100.0,2.55,11.5,308.5,84.62,60.32
2016,3,7,16,30,536.0,93.0,2.1,11.0,260.0,70.92,58.47
2016,3,7,16,45,483.5,81.5,1.7,11.0,212.0,63.37,51.65
2016,3,7,17,0,431.0,70.0,1.3,11.0,164.0,52.92,42.04
2016,3,7,17,15,335.0,57.0,1.25,10.5,118.0,43.39,33.13
2016,3,7,17,30,239.0,44.0,1.2,10.0,72.0,33.74,23.73
2016,3,7,17,45,119.5,22.0,1.15,9.5,36.0,17.02,5.18
2016,3,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,8,6,45,152.0,16.0,1.2,8.0,30.0,134.0,0.0
2016,3,8,7,0,304.0,32.0,1.2,9.0,60.0,276.03,215.06
2016,3,8,7,15,411.5,42.5,1.3,9.5,106.5,378.47,312.89
2016,3,8,7,30,519.0,53.0,1.4,10.0,153.0,490.49,407.5
2016,3,8,7,45,579.5,60.5,1.5,10.5,203.0,569.88,471.56
2016,3,8,8,0,640.0,68.0,1.6,11.0,253.0,652.19,534.92
2016,3,8,8,15,682.0,73.5,1.6,11.5,303.5,718.09,582.39
2016,3,8,8,30,724.0,79.0,1.6,12.0,354.0,784.22,628.09
2016,3,8,8,45,738.0,87.5,1.6,12.5,399.5,828.19,656.27
2016,3,8,9,0,752.0,96.0,1.6,13.0,445.0,869.74,682.15
2016,3,8,9,15,773.5,99.5,1.6,13.0,488.0,902.97,702.96
2016,3,8,9,30,795.0,103.0,1.6,13.0,531.0,940.23,726.38
2016,3,8,9,45,618.5,165.5,1.65,13.5,512.5,852.47,662.89
2016,3,8,10,0,442.0,228.0,1.7,14.0,494.0,740.36,579.34
2016,3,8,10,15,487.0,224.5,1.75,14.0,532.0,780.89,609.66
2016,3,8,10,30,532.0,221.0,1.8,14.0,570.0,819.12,636.53
2016,3,8,10,45,437.5,264.0,1.9,14.0,558.0,764.96,594.87
2016,3,8,11,0,343.0,307.0,2.0,14.0,546.0,689.71,538.78
2016,3,8,11,15,318.0,321.5,2.0,14.0,547.5,671.63,524.81
2016,3,8,11,30,293.0,336.0,2.0,14.0,549.0,652.33,509.51
2016,3,8,11,45,271.0,345.5,2.0,14.0,544.0,629.61,491.95
2016,3,8,12,0,249.0,355.0,2.0,14.0,539.0,588.32,461.1
2016,3,8,12,15,132.0,306.0,1.95,14.0,403.5,421.12,333.27
2016,3,8,12,30,15.0,257.0,1.9,14.0,268.0,235.7,186.44
2016,3,8,12,45,25.0,279.5,1.85,14.0,298.0,262.83,208.81
2016,3,8,13,0,35.0,302.0,1.8,14.0,328.0,301.3,239.07
2016,3,8,13,15,18.0,235.5,1.85,13.5,249.0,213.87,170.05
2016,3,8,13,30,1.0,169.0,1.9,13.0,170.0,142.86,112.96
2016,3,8,13,45,25.5,228.5,2.0,13.0,246.0,215.18,172.38
2016,3,8,14,0,50.0,288.0,2.1,13.0,322.0,278.04,222.74
2016,3,8,14,15,31.5,252.0,2.15,13.0,273.0,231.34,185.24
2016,3,8,14,30,13.0,216.0,2.2,13.0,224.0,185.17,148.22
2016,3,8,14,45,6.5,147.5,2.3,13.0,151.5,124.76,99.05
2016,3,8,15,0,0.0,79.0,2.4,13.0,79.0,65.63,50.04
2016,3,8,15,15,0.0,79.0,2.2,12.5,79.0,65.61,50.31
2016,3,8,15,30,0.0,79.0,2.0,12.0,79.0,65.59,50.54
2016,3,8,15,45,0.0,51.0,1.8,12.0,51.0,42.21,30.72
2016,3,8,16,0,0.0,23.0,1.6,12.0,23.0,18.97,10.79
2016,3,8,16,15,0.0,19.5,1.35,11.5,19.5,16.07,8.34
2016,3,8,16,30,0.0,16.0,1.1,11.0,16.0,13.17,6.36
2016,3,8,16,45,0.0,13.0,0.85,11.0,13.0,10.69,4.1
2016,3,8,17,0,0.0,10.0,0.6,11.0,10.0,8.21,1.81
2016,3,8,17,15,0.0,7.0,0.55,10.5,7.0,5.74,0.0
2016,3,8,17,30,0.0,4.0,0.5,10.0,4.0,3.28,0.0
2016,3,8,17,45,0.0,2.0,0.5,10.0,2.0,1.64,0.0
2016,3,8,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,4.0,1.75,10.5,4.0,3.28,0.0
2016,3,9,7,0,0.0,8.0,1.9,11.0,8.0,6.56,0.0
2016,3,9,7,15,0.0,14.5,1.95,11.0,14.5,11.92,4.5
2016,3,9,7,30,0.0,21.0,2.0,11.0,21.0,17.29,9.3
2016,3,9,7,45,0.0,28.0,2.15,11.5,28.0,23.08,14.4
2016,3,9,8,0,0.0,35.0,2.3,12.0,35.0,28.89,19.43
2016,3,9,8,15,0.0,42.0,2.35,12.5,42.0,34.7,24.39
2016,3,9,8,30,0.0,49.0,2.4,13.0,49.0,40.53,29.29
2016,3,9,8,45,0.0,100.5,2.5,13.5,100.5,86.29,68.02
2016,3,9,9,0,0.0,152.0,2.6,14.0,152.0,137.7,110.62
2016,3,9,9,15,94.5,197.5,2.6,14.0,249.0,295.25,242.94
2016,3,9,9,30,189.0,243.0,2.6,14.0,346.0,463.09,376.86
2016,3,9,9,45,228.5,257.0,2.6,14.5,389.5,517.31,417.04
2016,3,9,10,0,268.0,271.0,2.6,15.0,433.0,593.64,473.16
2016,3,9,10,15,377.5,256.0,2.6,15.0,497.5,683.54,541.51
2016,3,9,10,30,487.0,241.0,2.6,15.0,562.0,795.73,623.31
2016,3,9,10,45,441.5,268.0,2.6,15.5,568.0,773.08,602.43
2016,3,9,11,0,396.0,295.0,2.6,16.0,574.0,728.67,567.7
2016,3,9,11,15,454.0,279.5,2.6,16.5,606.0,778.87,603.31
2016,3,9,11,30,512.0,264.0,2.6,17.0,638.0,805.99,621.77
2016,3,9,11,45,408.0,305.0,2.6,17.5,605.5,732.75,565.04
2016,3,9,12,0,304.0,346.0,2.6,18.0,573.0,646.84,499.71
2016,3,9,12,15,263.5,354.5,2.6,18.0,551.5,604.23,467.94
2016,3,9,12,30,223.0,363.0,2.6,18.0,530.0,547.22,425.27
2016,3,9,12,45,127.0,330.0,2.65,18.0,425.0,422.18,330.12
2016,3,9,13,0,31.0,297.0,2.7,18.0,320.0,293.0,229.29
2016,3,9,13,15,36.5,299.0,2.65,18.0,325.5,294.61,231.13
2016,3,9,13,30,42.0,301.0,2.6,18.0,331.0,295.43,231.91
2016,3,9,13,45,24.0,251.0,2.6,18.5,268.0,227.29,178.11
2016,3,9,14,0,6.0,201.0,2.6,19.0,205.0,171.85,133.97
2016,3,9,14,15,28.0,233.0,2.55,18.5,250.5,213.07,167.47
2016,3,9,14,30,50.0,265.0,2.5,18.0,296.0,245.75,193.56
2016,3,9,14,45,79.5,258.5,2.45,18.0,305.0,245.98,193.31
2016,3,9,15,0,109.0,252.0,2.4,18.0,314.0,242.26,189.45
2016,3,9,15,15,63.0,216.0,2.2,18.0,251.5,191.0,149.21
2016,3,9,15,30,17.0,180.0,2.0,18.0,189.0,148.12,116.24
2016,3,9,15,45,8.5,157.5,1.85,18.0,162.0,126.95,99.63
2016,3,9,16,0,0.0,135.0,1.7,18.0,135.0,107.28,84.11
2016,3,9,16,15,0.0,117.0,1.5,17.5,117.0,92.46,72.19
2016,3,9,16,30,0.0,99.0,1.3,17.0,99.0,78.62,63.79
2016,3,9,16,45,0.0,81.0,1.1,16.5,81.0,64.85,51.82
2016,3,9,17,0,0.0,63.0,0.9,16.0,63.0,50.94,39.49
2016,3,9,17,15,0.0,46.0,0.9,15.5,46.0,37.61,27.47
2016,3,9,17,30,0.0,29.0,0.9,15.0,29.0,23.96,15.01
2016,3,9,17,45,0.0,16.5,0.9,14.5,16.5,13.6,3.97
2016,3,9,18,0,0.0,4.0,0.9,14.0,4.0,3.41,0.0
2016,3,9,18,15,0.0,2.0,0.9,13.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,18.0,17.5,2.5,12.5,19.5,27.9,1.66
2016,3,10,7,0,36.0,35.0,2.7,13.0,39.0,74.16,55.09
2016,3,10,7,15,59.5,56.0,2.8,13.5,66.5,118.16,94.99
2016,3,10,7,30,83.0,77.0,2.9,14.0,94.0,162.48,134.07
2016,3,10,7,45,97.0,99.0,3.0,14.5,124.5,201.88,167.97
2016,3,10,8,0,111.0,121.0,3.1,15.0,155.0,241.53,201.19
2016,3,10,8,15,121.5,142.0,3.3,15.5,185.0,277.02,230.09
2016,3,10,8,30,132.0,163.0,3.5,16.0,215.0,312.58,258.36
2016,3,10,8,45,66.0,154.5,3.7,16.5,180.5,219.81,179.94
2016,3,10,9,0,0.0,146.0,3.9,17.0,146.0,130.98,103.72
2016,3,10,9,15,82.0,196.5,4.0,17.0,241.5,281.23,229.22
2016,3,10,9,30,164.0,247.0,4.1,17.0,337.0,442.68,358.21
2016,3,10,9,45,217.5,260.0,4.2,17.5,388.0,509.34,409.24
2016,3,10,10,0,271.0,273.0,4.3,18.0,439.0,598.53,476.23
2016,3,10,10,15,154.5,274.0,4.3,18.0,369.5,455.67,363.12
2016,3,10,10,30,38.0,275.0,4.3,18.0,300.0,312.81,247.78
2016,3,10,10,45,47.5,294.0,4.3,18.0,327.0,340.09,269.4
2016,3,10,11,0,57.0,313.0,4.3,18.0,354.0,366.73,289.92
2016,3,10,11,15,130.5,335.0,4.2,18.0,430.5,479.66,378.34
2016,3,10,11,30,204.0,357.0,4.1,18.0,507.0,567.8,445.72
2016,3,10,11,45,205.5,359.5,4.1,18.5,512.0,562.25,439.94
2016,3,10,12,0,207.0,362.0,4.1,19.0,517.0,555.69,433.93
2016,3,10,12,15,112.0,315.5,4.05,19.0,399.5,411.95,323.11
2016,3,10,12,30,17.0,269.0,4.0,19.0,282.0,248.06,193.84
2016,3,10,12,45,116.5,314.0,3.95,19.0,400.5,397.33,312.75
2016,3,10,13,0,216.0,359.0,3.9,19.0,519.0,508.65,398.34
2016,3,10,13,15,110.5,278.0,3.75,19.0,359.5,340.09,267.55
2016,3,10,13,30,5.0,197.0,3.6,19.0,200.0,169.59,131.88
2016,3,10,13,45,2.5,118.5,3.45,19.0,120.0,100.54,76.72
2016,3,10,14,0,0.0,40.0,3.3,19.0,40.0,33.2,21.79
2016,3,10,14,15,0.0,88.0,3.1,18.5,88.0,73.25,54.89
2016,3,10,14,30,0.0,136.0,2.9,18.0,136.0,113.0,87.61
2016,3,10,14,45,0.0,74.0,2.75,18.0,74.0,61.48,45.47
2016,3,10,15,0,0.0,12.0,2.6,18.0,12.0,9.92,2.66
2016,3,10,15,15,0.0,40.5,2.35,17.5,40.5,33.53,22.54
2016,3,10,15,30,0.0,69.0,2.1,17.0,69.0,57.23,42.55
2016,3,10,15,45,0.0,69.0,1.9,17.0,69.0,57.22,42.65
2016,3,10,16,0,0.0,69.0,1.7,17.0,69.0,57.21,42.77
2016,3,10,16,15,0.0,60.0,1.5,16.5,60.0,49.69,36.63
2016,3,10,16,30,0.0,51.0,1.3,16.0,51.0,42.19,31.97
2016,3,10,16,45,0.0,41.5,1.15,16.0,41.5,34.28,24.95
2016,3,10,17,0,0.0,32.0,1.0,16.0,32.0,26.4,17.85
2016,3,10,17,15,0.0,23.5,1.05,15.5,23.5,19.36,11.46
2016,3,10,17,30,0.0,15.0,1.1,15.0,15.0,12.33,5.02
2016,3,10,17,45,0.0,8.5,1.2,15.0,8.5,6.98,0.0
2016,3,10,18,0,0.0,2.0,1.3,15.0,2.0,1.71,0.0
2016,3,10,18,15,0.0,1.0,1.4,14.5,1.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,6.0,4.8,13.0,6.0,4.92,0.0
2016,3,11,7,0,0.0,12.0,5.0,13.0,12.0,9.86,2.4
2016,3,11,7,15,0.0,20.5,4.9,13.0,20.5,16.88,8.65
2016,3,11,7,30,0.0,29.0,4.8,13.0,29.0,23.91,14.87
2016,3,11,7,45,0.0,38.5,4.7,13.0,38.5,31.79,21.78
2016,3,11,8,0,0.0,48.0,4.6,13.0,48.0,39.69,28.62
2016,3,11,8,15,0.0,57.0,4.55,13.0,57.0,47.19,35.03
2016,3,11,8,30,0.0,66.0,4.5,13.0,66.0,54.7,41.37
2016,3,11,8,45,0.0,75.0,4.45,13.0,75.0,62.23,47.66
2016,3,11,9,0,0.0,84.0,4.4,13.0,84.0,69.77,53.91
2016,3,11,9,15,11.0,146.0,4.45,13.0,152.5,139.57,112.95
2016,3,11,9,30,22.0,208.0,4.5,13.0,221.0,213.25,173.95
2016,3,11,9,45,11.0,188.0,4.6,13.5,194.5,179.26,144.72
2016,3,11,10,0,0.0,168.0,4.7,14.0,168.0,147.03,117.16
2016,3,11,10,15,244.5,206.5,4.9,14.0,370.5,489.61,401.91
2016,3,11,10,30,489.0,245.0,5.1,14.0,573.0,801.85,643.82
2016,3,11,10,45,244.5,204.0,5.3,14.5,368.5,479.38,390.46
2016,3,11,11,0,0.0,163.0,5.5,15.0,164.0,139.93,109.96
2016,3,11,11,15,19.5,237.5,5.55,14.5,252.5,228.36,183.15
2016,3,11,11,30,39.0,312.0,5.6,14.0,341.0,338.73,272.27
2016,3,11,11,45,107.0,342.0,5.65,14.0,422.5,430.7,346.91
2016,3,11,12,0,175.0,372.0,5.7,14.0,504.0,536.01,430.22
2016,3,11,12,15,535.5,242.5,5.6,14.0,647.0,748.38,601.78
2016,3,11,12,30,896.0,113.0,5.5,14.0,790.0,895.41,713.09
2016,3,11,12,45,549.5,238.5,5.4,14.0,652.5,706.44,566.95
2016,3,11,13,0,203.0,364.0,5.3,14.0,515.0,502.64,402.61
2016,3,11,13,15,101.5,218.5,5.4,14.0,294.0,277.58,224.45
2016,3,11,13,30,0.0,73.0,5.5,14.0,73.0,60.78,45.15
2016,3,11,13,45,23.5,182.5,5.65,14.0,198.5,172.8,138.3
2016,3,11,14,0,47.0,292.0,5.8,14.0,324.0,278.68,224.4
2016,3,11,14,15,216.0,275.5,5.7,13.5,413.0,353.06,285.47
2016,3,11,14,30,385.0,259.0,5.6,13.0,502.0,405.35,325.97
2016,3,11,14,45,192.5,207.5,5.55,13.0,329.0,255.87,205.05
2016,3,11,15,0,0.0,156.0,5.5,13.0,156.0,128.3,102.46
2016,3,11,15,15,0.0,145.5,5.25,12.5,145.5,119.17,95.38
2016,3,11,15,30,0.0,135.0,5.0,12.0,135.0,110.11,88.19
2016,3,11,15,45,0.0,74.5,4.8,12.0,74.5,61.81,47.41
2016,3,11,16,0,0.0,14.0,4.6,12.0,14.0,11.54,4.32
2016,3,11,16,15,0.0,12.0,4.35,11.5,12.0,9.88,2.93
2016,3,11,16,30,0.0,10.0,4.1,11.0,10.0,8.23,1.83
2016,3,11,16,45,0.0,8.0,3.9,11.0,8.0,6.57,0.32
2016,3,11,17,0,0.0,6.0,3.7,11.0,6.0,4.93,0.0
2016,3,11,17,15,0.0,4.5,3.55,10.5,4.5,3.69,0.0
2016,3,11,17,30,0.0,3.0,3.4,10.0,3.0,2.46,0.0
2016,3,11,17,45,0.0,1.5,3.3,10.0,1.5,1.23,0.0
2016,3,11,18,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,17.0,1.85,9.5,17.0,14.03,2.1
2016,3,12,7,0,0.0,34.0,2.1,10.0,34.0,30.65,19.85
2016,3,12,7,15,8.0,56.0,2.25,10.0,57.5,59.73,45.72
2016,3,12,7,30,16.0,78.0,2.4,10.0,81.0,88.27,71.12
2016,3,12,7,45,27.0,100.0,2.6,10.5,107.5,131.14,108.42
2016,3,12,8,0,38.0,122.0,2.8,11.0,134.0,164.39,136.91
2016,3,12,8,15,49.0,142.0,2.9,11.0,160.5,195.23,163.11
2016,3,12,8,30,60.0,162.0,3.0,11.0,187.0,226.57,189.29
2016,3,12,8,45,132.0,185.5,3.2,11.5,247.0,338.71,283.04
2016,3,12,9,0,204.0,209.0,3.4,12.0,307.0,435.7,361.64
2016,3,12,9,15,113.5,210.5,3.45,12.0,266.0,348.41,287.52
2016,3,12,9,30,23.0,212.0,3.5,12.0,225.0,218.1,177.78
2016,3,12,9,45,45.0,243.0,3.6,12.5,270.0,292.59,238.66
2016,3,12,10,0,67.0,274.0,3.7,13.0,315.0,347.75,282.36
2016,3,12,10,15,33.5,184.5,3.75,13.0,205.0,210.35,170.34
2016,3,12,10,30,0.0,95.0,3.8,13.0,95.0,79.18,60.83
2016,3,12,10,45,3.5,154.0,3.85,13.0,156.5,135.5,107.66
2016,3,12,11,0,7.0,213.0,3.9,13.0,218.0,193.53,155.01
2016,3,12,11,15,5.5,203.0,3.9,13.0,207.5,181.77,145.12
2016,3,12,11,30,4.0,193.0,3.9,13.0,197.0,170.37,135.68
2016,3,12,11,45,13.0,239.5,3.9,13.5,250.0,221.15,176.78
2016,3,12,12,0,22.0,286.0,3.9,14.0,303.0,271.65,216.88
2016,3,12,12,15,28.0,300.0,3.95,14.0,321.5,304.0,242.51
2016,3,12,12,30,34.0,314.0,4.0,14.0,340.0,319.15,254.52
2016,3,12,12,45,21.5,269.5,4.05,14.0,286.0,250.04,199.41
2016,3,12,13,0,9.0,225.0,4.1,14.0,232.0,198.73,158.08
2016,3,12,13,15,32.0,272.5,4.2,14.0,296.0,265.64,212.62
2016,3,12,13,30,55.0,320.0,4.3,14.0,360.0,320.45,256.56
2016,3,12,13,45,27.5,210.0,4.4,14.0,230.0,199.29,159.26
2016,3,12,14,0,0.0,100.0,4.5,14.0,100.0,83.33,64.04
2016,3,12,14,15,0.0,74.5,4.5,14.0,74.5,61.96,46.42
2016,3,12,14,30,0.0,49.0,4.5,14.0,49.0,40.66,28.65
2016,3,12,14,45,0.0,88.0,4.5,14.0,88.0,73.2,56.06
2016,3,12,15,0,0.0,127.0,4.5,14.0,127.0,104.96,82.73
2016,3,12,15,15,0.0,83.0,4.3,14.0,83.0,68.96,52.75
2016,3,12,15,30,0.0,39.0,4.1,14.0,39.0,32.27,21.85
2016,3,12,15,45,0.0,64.5,3.9,14.0,64.5,53.47,39.98
2016,3,12,16,0,0.0,90.0,3.7,14.0,90.0,74.03,57.56
2016,3,12,16,15,0.0,78.0,3.55,13.5,78.0,64.33,49.55
2016,3,12,16,30,0.0,66.0,3.4,13.0,66.0,54.7,43.55
2016,3,12,16,45,0.0,54.0,3.25,13.0,54.0,44.7,34.59
2016,3,12,17,0,0.0,42.0,3.1,13.0,42.0,34.71,25.53
2016,3,12,17,15,0.0,31.0,3.05,12.5,31.0,25.58,17.19
2016,3,12,17,30,0.0,20.0,3.0,12.0,20.0,16.47,8.79
2016,3,12,17,45,0.0,11.5,3.0,12.0,11.5,9.45,1.77
2016,3,12,18,0,0.0,3.0,3.0,12.0,3.0,2.56,0.0
2016,3,12,18,15,0.0,1.5,3.0,12.0,1.5,0.0,0.0
2016,3,12,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,0.5,2.7,13.5,0.5,0.41,0.0
2016,3,13,7,0,0.0,1.0,2.9,14.0,1.0,0.82,0.0
2016,3,13,7,15,0.0,1.5,2.9,14.0,1.5,1.23,0.0
2016,3,13,7,30,0.0,2.0,2.9,14.0,2.0,1.64,0.0
2016,3,13,7,45,0.0,3.0,2.95,14.0,3.0,2.46,0.0
2016,3,13,8,0,0.0,4.0,3.0,14.0,4.0,3.29,0.0
2016,3,13,8,15,0.0,5.0,3.0,14.0,5.0,4.11,0.0
2016,3,13,8,30,0.0,6.0,3.0,14.0,6.0,4.94,0.0
2016,3,13,8,45,0.0,19.0,3.05,14.0,19.0,15.68,7.79
2016,3,13,9,0,0.0,32.0,3.1,14.0,32.0,26.45,16.95
2016,3,13,9,15,0.0,36.5,3.15,14.0,36.5,30.2,20.07
2016,3,13,9,30,0.0,41.0,3.2,14.0,41.0,33.96,23.18
2016,3,13,9,45,0.0,68.0,3.3,14.0,68.0,56.47,42.07
2016,3,13,10,0,0.0,95.0,3.4,14.0,95.0,79.16,60.92
2016,3,13,10,15,0.0,71.5,3.45,14.0,71.5,59.45,44.34
2016,3,13,10,30,0.0,48.0,3.5,14.0,48.0,39.87,27.89
2016,3,13,10,45,0.0,81.5,3.6,14.5,81.5,67.87,51.11
2016,3,13,11,0,0.0,115.0,3.7,15.0,115.0,96.72,74.73
2016,3,13,11,15,0.0,133.5,3.75,15.0,133.5,113.0,87.97
2016,3,13,11,30,0.0,152.0,3.8,15.0,152.0,129.31,101.2
2016,3,13,11,45,1.0,163.5,3.9,15.0,164.5,140.28,110.1
2016,3,13,12,0,2.0,175.0,4.0,15.0,177.0,151.13,118.9
2016,3,13,12,15,6.0,204.5,4.05,15.0,209.0,180.61,142.86
2016,3,13,12,30,10.0,234.0,4.1,15.0,241.0,209.72,166.35
2016,3,13,12,45,5.0,189.5,4.2,15.0,193.0,165.05,130.23
2016,3,13,13,0,0.0,145.0,4.3,15.0,145.0,121.96,95.16
2016,3,13,13,15,8.0,201.0,4.25,15.0,207.5,175.85,139.32
2016,3,13,13,30,16.0,257.0,4.2,15.0,270.0,228.77,182.07
2016,3,13,13,45,11.5,233.0,4.2,15.0,242.0,203.36,161.62
2016,3,13,14,0,7.0,209.0,4.2,15.0,214.0,178.88,141.98
2016,3,13,14,15,13.0,222.0,4.1,15.0,231.0,191.58,152.51
2016,3,13,14,30,19.0,235.0,4.0,15.0,248.0,203.06,161.92
2016,3,13,14,45,9.5,164.0,3.9,15.0,170.5,139.29,110.19
2016,3,13,15,0,0.0,93.0,3.8,15.0,93.0,77.32,59.33
2016,3,13,15,15,8.0,138.5,3.65,15.0,142.5,115.9,91.41
2016,3,13,15,30,16.0,184.0,3.5,15.0,192.0,150.81,120.1
2016,3,13,15,45,8.0,144.0,3.4,15.0,148.0,117.0,92.63
2016,3,13,16,0,0.0,104.0,3.3,15.0,104.0,84.71,66.25
2016,3,13,16,15,0.0,90.5,3.1,14.5,90.5,73.74,57.3
2016,3,13,16,30,0.0,77.0,2.9,14.0,77.0,63.06,50.8
2016,3,13,16,45,0.0,63.5,2.75,14.0,63.5,52.33,41.26
2016,3,13,17,0,0.0,50.0,2.6,14.0,50.0,41.38,31.38
2016,3,13,17,15,0.0,37.0,2.55,14.0,37.0,30.57,21.51
