Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,30,0.0,24.0,2.5,14.0,24.0,19.79,11.61
2016,3,13,17,45,0.0,14.0,2.5,14.0,14.0,11.52,3.51
2016,3,13,18,0,0.0,4.0,2.5,14.0,4.0,3.41,0.0
2016,3,13,18,15,0.0,2.0,2.45,14.0,2.0,1.71,0.0
2016,3,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,5.0,1.45,10.0,5.0,0.0,0.0
2016,3,14,6,30,0.0,10.0,1.6,10.0,10.0,8.54,0.0
2016,3,14,6,45,77.0,29.0,1.8,10.5,38.5,103.45,66.56
2016,3,14,7,0,154.0,48.0,2.0,11.0,67.0,183.16,148.87
2016,3,14,7,15,218.5,66.5,2.1,11.0,108.0,256.8,215.16
2016,3,14,7,30,283.0,85.0,2.2,11.0,149.0,351.73,296.74
2016,3,14,7,45,322.5,102.5,2.3,11.5,192.5,415.49,349.88
2016,3,14,8,0,362.0,120.0,2.4,12.0,236.0,481.34,402.85
2016,3,14,8,15,419.5,124.0,2.45,12.0,279.5,547.78,455.88
2016,3,14,8,30,477.0,128.0,2.5,12.0,323.0,616.49,509.02
2016,3,14,8,45,427.0,157.5,2.55,12.5,348.0,618.1,506.24
2016,3,14,9,0,377.0,187.0,2.6,13.0,373.0,592.75,483.62
2016,3,14,9,15,392.0,202.5,2.6,13.0,411.0,630.88,511.5
2016,3,14,9,30,407.0,218.0,2.6,13.0,449.0,689.52,553.29
2016,3,14,9,45,398.5,237.5,2.6,13.5,476.0,684.03,546.34
2016,3,14,10,0,390.0,257.0,2.6,14.0,503.0,697.98,553.81
2016,3,14,10,15,438.5,253.5,2.6,14.0,543.5,762.81,600.52
2016,3,14,10,30,487.0,250.0,2.6,14.0,584.0,804.61,630.06
2016,3,14,10,45,516.0,248.5,2.6,14.0,613.5,826.08,644.65
2016,3,14,11,0,545.0,247.0,2.6,14.0,643.0,844.57,657.27
2016,3,14,11,15,472.0,286.0,2.6,14.0,634.5,801.57,623.47
2016,3,14,11,30,399.0,325.0,2.6,14.0,626.0,739.5,576.79
2016,3,14,11,45,386.0,332.0,2.6,14.5,626.0,720.3,561.46
2016,3,14,12,0,373.0,339.0,2.6,15.0,626.0,699.73,544.87
2016,3,14,12,15,411.0,324.0,2.6,15.0,640.5,715.63,556.89
2016,3,14,12,30,449.0,309.0,2.6,15.0,655.0,713.13,555.57
2016,3,14,12,45,639.5,230.0,2.65,15.0,717.0,775.08,604.41
2016,3,14,13,0,830.0,151.0,2.7,15.0,779.0,811.85,633.52
2016,3,14,13,15,824.5,149.5,2.75,15.0,763.0,765.41,599.28
2016,3,14,13,30,819.0,148.0,2.8,15.0,747.0,716.9,563.21
2016,3,14,13,45,814.0,144.5,2.85,15.0,724.0,665.05,523.76
2016,3,14,14,0,809.0,141.0,2.9,15.0,701.0,611.59,481.94
2016,3,14,14,15,611.5,198.0,2.9,15.0,611.0,507.84,399.98
2016,3,14,14,30,414.0,255.0,2.9,15.0,521.0,417.52,328.38
2016,3,14,14,45,582.0,192.5,2.95,15.0,542.5,404.17,314.02
2016,3,14,15,0,750.0,130.0,3.0,15.0,564.0,372.48,281.33
2016,3,14,15,15,727.0,126.0,2.95,14.5,521.5,310.6,226.94
2016,3,14,15,30,704.0,122.0,2.9,14.0,479.0,250.9,174.52
2016,3,14,15,45,673.5,116.5,2.9,14.0,432.0,191.33,124.67
2016,3,14,16,0,643.0,111.0,2.9,14.0,385.0,135.51,84.46
2016,3,14,16,15,600.5,104.0,2.65,13.5,335.0,82.32,67.81
2016,3,14,16,30,558.0,97.0,2.4,13.0,285.0,73.08,59.92
2016,3,14,16,45,496.5,88.5,2.15,12.5,234.5,65.59,53.38
2016,3,14,17,0,435.0,80.0,1.9,12.0,184.0,59.81,48.16
2016,3,14,17,15,347.0,66.5,1.8,11.5,137.0,50.16,39.25
2016,3,14,17,30,259.0,53.0,1.7,11.0,90.0,40.33,29.92
2016,3,14,17,45,129.5,35.0,1.65,10.5,53.5,27.19,16.57
2016,3,14,18,0,0.0,17.0,1.6,10.0,17.0,13.8,0.0
2016,3,14,18,15,0.0,8.5,1.6,9.5,8.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,15,6,15,23.5,5.5,1.05,7.5,6.5,0.0,0.0
2016,3,15,6,30,47.0,11.0,1.1,8.0,13.0,35.31,0.0
2016,3,15,6,45,186.0,27.0,1.15,9.0,49.0,180.65,128.05
2016,3,15,7,0,325.0,43.0,1.2,10.0,85.0,303.06,248.45
2016,3,15,7,15,416.0,53.5,1.25,10.5,132.5,396.88,330.32
2016,3,15,7,30,507.0,64.0,1.3,11.0,180.0,497.95,413.79
2016,3,15,7,45,575.0,69.5,1.4,11.5,232.5,581.0,478.8
2016,3,15,8,0,643.0,75.0,1.5,12.0,285.0,667.22,543.41
2016,3,15,8,15,682.0,80.5,1.6,12.5,335.0,730.76,588.7
2016,3,15,8,30,721.0,86.0,1.7,13.0,385.0,794.25,632.66
2016,3,15,8,45,753.5,88.5,1.8,13.5,433.5,841.55,663.87
2016,3,15,9,0,786.0,91.0,1.9,14.0,482.0,893.37,697.78
2016,3,15,9,15,805.5,94.0,1.95,14.5,525.5,931.05,720.67
2016,3,15,9,30,825.0,97.0,2.0,15.0,569.0,965.85,741.44
2016,3,15,9,45,841.5,98.5,2.15,15.5,607.5,992.59,757.83
2016,3,15,10,0,858.0,100.0,2.3,16.0,646.0,1015.85,771.91
2016,3,15,10,15,868.0,101.5,2.35,16.0,677.5,1016.46,771.18
2016,3,15,10,30,878.0,103.0,2.4,16.0,709.0,1025.48,776.53
2016,3,15,10,45,886.5,103.5,2.5,16.5,733.5,1027.9,776.61
2016,3,15,11,0,895.0,104.0,2.6,17.0,758.0,1026.32,774.22
2016,3,15,11,15,899.5,105.0,2.65,17.0,774.5,1017.28,767.96
2016,3,15,11,30,904.0,106.0,2.7,17.0,791.0,1004.26,759.24
2016,3,15,11,45,907.5,106.0,2.75,17.0,800.0,985.24,746.61
2016,3,15,12,0,911.0,106.0,2.8,17.0,809.0,962.38,731.48
2016,3,15,12,15,911.0,106.0,2.85,17.0,810.0,932.63,711.67
2016,3,15,12,30,911.0,106.0,2.9,17.0,811.0,899.41,689.47
2016,3,15,12,45,914.5,103.0,2.95,17.5,804.5,862.73,663.49
2016,3,15,13,0,918.0,100.0,3.0,18.0,798.0,822.68,635.07
2016,3,15,13,15,914.0,99.0,3.0,18.0,782.5,775.83,602.54
2016,3,15,13,30,910.0,98.0,3.0,18.0,767.0,726.51,566.47
2016,3,15,13,45,904.5,96.5,3.0,18.0,744.0,673.53,525.99
2016,3,15,14,0,899.0,95.0,3.0,18.0,721.0,618.68,482.98
2016,3,15,14,15,890.0,93.5,2.95,17.5,691.0,560.37,436.69
2016,3,15,14,30,881.0,92.0,2.9,17.0,661.0,501.08,387.97
2016,3,15,14,45,868.5,90.0,2.9,17.0,624.0,439.19,334.99
2016,3,15,15,0,856.0,88.0,2.9,17.0,587.0,375.01,278.7
2016,3,15,15,15,838.5,85.5,2.7,16.5,544.5,310.67,221.58
2016,3,15,15,30,821.0,83.0,2.5,16.0,502.0,247.56,165.62
2016,3,15,15,45,797.0,79.5,2.4,16.0,455.0,184.18,112.29
2016,3,15,16,0,773.0,76.0,2.3,16.0,408.0,123.48,69.03
2016,3,15,16,15,738.5,72.0,2.0,15.5,357.5,65.11,52.14
2016,3,15,16,30,704.0,68.0,1.7,15.0,307.0,56.95,45.19
2016,3,15,16,45,655.5,62.0,1.45,14.5,255.5,48.33,37.65
2016,3,15,17,0,607.0,56.0,1.2,14.0,204.0,44.32,34.06
2016,3,15,17,15,526.0,48.0,1.2,13.0,154.0,38.44,28.68
2016,3,15,17,30,445.0,40.0,1.2,12.0,104.0,32.52,23.02
2016,3,15,17,45,308.0,28.0,1.2,11.5,63.5,22.88,13.25
2016,3,15,18,0,171.0,16.0,1.2,11.0,23.0,13.09,0.0
2016,3,15,18,15,85.5,8.0,1.2,11.0,11.5,6.83,0.0
2016,3,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,16,6,15,51.0,6.5,0.9,9.5,8.0,0.0,0.0
2016,3,16,6,30,102.0,13.0,0.9,10.0,16.0,67.45,0.0
2016,3,16,6,45,249.5,26.5,0.95,10.5,54.5,222.55,163.83
2016,3,16,7,0,397.0,40.0,1.0,11.0,93.0,347.93,284.03
2016,3,16,7,15,485.0,49.0,1.2,11.5,142.5,440.87,364.63
2016,3,16,7,30,573.0,58.0,1.4,12.0,192.0,540.81,446.05
2016,3,16,7,45,628.5,64.0,1.6,12.5,244.0,616.87,505.43
2016,3,16,8,0,684.0,70.0,1.8,13.0,296.0,695.23,564.25
2016,3,16,8,15,722.0,75.0,1.9,13.5,347.5,753.24,605.17
2016,3,16,8,30,760.0,80.0,2.0,14.0,399.0,816.72,648.89
2016,3,16,8,45,786.5,83.0,2.1,14.5,447.5,866.08,681.33
2016,3,16,9,0,813.0,86.0,2.2,15.0,496.0,913.44,711.83
2016,3,16,9,15,832.5,89.0,2.25,15.5,540.0,951.58,734.96
2016,3,16,9,30,852.0,92.0,2.3,16.0,584.0,986.76,755.86
2016,3,16,9,45,866.0,94.0,2.35,16.5,622.5,1011.88,769.8
2016,3,16,10,0,880.0,96.0,2.4,17.0,661.0,1021.31,773.35
2016,3,16,10,15,890.0,97.5,2.4,17.0,692.5,1034.23,780.42
2016,3,16,10,30,900.0,99.0,2.4,17.0,724.0,1043.24,784.99
2016,3,16,10,45,907.5,100.5,2.45,17.5,749.0,1045.67,784.51
2016,3,16,11,0,915.0,102.0,2.5,18.0,774.0,1044.0,781.54
2016,3,16,11,15,919.0,102.5,2.5,18.0,790.5,1033.59,773.93
2016,3,16,11,30,923.0,103.0,2.5,18.0,807.0,1019.15,763.89
2016,3,16,11,45,925.5,103.0,2.55,18.5,815.5,998.75,749.15
2016,3,16,12,0,928.0,103.0,2.6,19.0,824.0,974.47,731.96
2016,3,16,12,15,928.0,103.0,2.6,19.0,824.5,944.18,711.73
2016,3,16,12,30,928.0,103.0,2.6,19.0,825.0,910.37,689.13
2016,3,16,12,45,931.0,99.5,2.6,19.5,818.0,872.12,662.17
2016,3,16,13,0,934.0,96.0,2.6,20.0,811.0,830.49,632.85
2016,3,16,13,15,929.5,95.5,2.6,20.0,795.0,783.06,600.52
2016,3,16,13,30,925.0,95.0,2.6,20.0,779.0,733.15,564.75
2016,3,16,13,45,918.5,93.5,2.6,20.0,755.0,678.78,523.89
2016,3,16,14,0,912.0,92.0,2.6,20.0,731.0,622.62,480.54
2016,3,16,14,15,902.0,90.5,2.55,20.0,700.0,563.09,433.11
2016,3,16,14,30,892.0,89.0,2.5,20.0,669.0,502.66,383.49
2016,3,16,14,45,878.5,87.0,2.5,20.0,631.0,439.76,330.54
2016,3,16,15,0,865.0,85.0,2.5,20.0,593.0,376.93,276.07
2016,3,16,15,15,847.0,82.5,2.35,19.5,550.0,309.5,217.38
2016,3,16,15,30,829.0,80.0,2.2,19.0,507.0,245.8,161.7
2016,3,16,15,45,804.5,77.0,2.05,19.0,459.0,182.3,109.0
2016,3,16,16,0,780.0,74.0,1.9,19.0,411.0,121.51,66.46
2016,3,16,16,15,746.0,70.0,1.65,18.5,360.5,62.75,49.43
2016,3,16,16,30,712.0,66.0,1.4,18.0,310.0,55.33,43.21
2016,3,16,16,45,662.0,60.5,1.2,17.5,258.5,51.37,39.85
2016,3,16,17,0,612.0,55.0,1.0,17.0,207.0,43.5,32.92
2016,3,16,17,15,533.5,47.5,1.0,16.0,157.0,38.01,27.96
2016,3,16,17,30,455.0,40.0,1.0,15.0,107.0,32.49,22.74
2016,3,16,17,45,320.0,28.0,1.0,14.5,66.0,22.84,13.21
2016,3,16,18,0,185.0,16.0,1.0,14.0,25.0,13.05,0.0
2016,3,16,18,15,92.5,8.0,1.0,13.5,12.5,6.83,0.0
2016,3,16,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,6,15,79.0,7.0,0.95,11.5,10.0,5.97,0.0
2016,3,17,6,30,158.0,14.0,1.0,12.0,20.0,124.84,0.0
2016,3,17,6,45,302.5,26.0,1.05,12.5,60.0,253.92,190.98
2016,3,17,7,0,447.0,38.0,1.1,13.0,100.0,378.78,307.5
2016,3,17,7,15,530.5,46.0,1.15,13.5,150.5,469.49,384.5
2016,3,17,7,30,614.0,54.0,1.2,14.0,201.0,566.77,461.35
2016,3,17,7,45,666.5,60.0,1.3,14.5,254.0,636.73,514.26
2016,3,17,8,0,719.0,66.0,1.4,15.0,307.0,714.47,570.65
2016,3,17,8,15,754.5,70.0,1.45,15.5,359.0,775.99,612.58
2016,3,17,8,30,790.0,74.0,1.5,16.0,411.0,836.85,652.74
2016,3,17,8,45,815.5,77.0,1.6,17.0,459.5,885.96,682.95
2016,3,17,9,0,841.0,80.0,1.7,18.0,508.0,932.98,711.1
2016,3,17,9,15,859.0,82.5,1.65,18.5,552.5,958.44,723.66
2016,3,17,9,30,877.0,85.0,1.6,19.0,597.0,991.58,741.33
2016,3,17,9,45,890.0,87.5,1.6,19.5,635.0,1016.4,753.97
2016,3,17,10,0,903.0,90.0,1.6,20.0,673.0,1037.55,764.29
2016,3,17,10,15,912.5,91.5,1.55,20.0,705.0,1050.08,769.8
2016,3,17,10,30,922.0,93.0,1.5,20.0,737.0,1058.59,772.97
2016,3,17,10,45,928.0,94.0,1.45,20.5,761.5,1058.84,769.61
2016,3,17,11,0,934.0,95.0,1.4,21.0,786.0,1054.95,763.91
2016,3,17,11,15,938.0,96.0,1.3,21.0,802.5,1044.89,755.12
2016,3,17,11,30,942.0,97.0,1.2,21.0,819.0,1030.7,743.95
2016,3,17,11,45,943.5,97.5,1.2,21.5,827.5,1009.49,729.02
2016,3,17,12,0,945.0,98.0,1.2,22.0,836.0,984.38,711.83
2016,3,17,12,15,944.5,98.0,1.2,22.0,836.0,953.15,692.22
2016,3,17,12,30,944.0,98.0,1.2,22.0,836.0,918.37,670.35
2016,3,17,12,45,941.5,97.5,1.2,22.5,828.0,878.05,643.55
2016,3,17,13,0,939.0,97.0,1.2,23.0,820.0,834.66,614.69
2016,3,17,13,15,935.0,96.5,1.2,23.0,803.5,787.3,584.14
2016,3,17,13,30,931.0,96.0,1.2,23.0,787.0,737.41,550.13
2016,3,17,13,45,923.5,95.0,1.25,23.0,763.0,682.51,511.29
2016,3,17,14,0,916.0,94.0,1.3,23.0,739.0,625.9,469.87
2016,3,17,14,15,906.5,92.5,1.3,23.0,707.5,566.34,424.43
2016,3,17,14,30,897.0,91.0,1.3,23.0,676.0,505.82,376.62
2016,3,17,14,45,883.0,89.0,1.3,23.0,638.0,442.35,324.95
2016,3,17,15,0,869.0,87.0,1.3,23.0,600.0,379.03,271.7
2016,3,17,15,15,851.0,84.5,1.25,22.5,556.5,311.29,214.38
2016,3,17,15,30,833.0,82.0,1.2,22.0,513.0,247.3,159.83
2016,3,17,15,45,808.0,79.0,1.2,22.0,465.0,183.44,108.06
2016,3,17,16,0,783.0,76.0,1.2,22.0,417.0,122.37,66.3
2016,3,17,16,15,748.5,72.0,1.1,21.0,366.0,63.41,49.46
2016,3,17,16,30,714.0,68.0,1.0,20.0,315.0,56.89,44.2
2016,3,17,16,45,664.5,62.5,0.95,19.5,263.0,48.66,37.15
2016,3,17,17,0,615.0,57.0,0.9,19.0,211.0,45.03,33.98
2016,3,17,17,15,537.0,49.0,0.95,18.5,160.5,39.18,28.69
2016,3,17,17,30,459.0,41.0,1.0,18.0,110.0,33.28,23.14
2016,3,17,17,45,326.5,29.0,1.05,17.5,68.5,23.66,13.84
2016,3,17,18,0,194.0,17.0,1.1,17.0,27.0,13.89,0.0
2016,3,17,18,15,97.0,8.5,1.1,16.5,13.5,7.26,0.0
2016,3,17,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,18,6,15,81.0,8.0,1.3,10.5,11.5,47.55,0.0
2016,3,18,6,30,162.0,16.0,1.5,11.0,23.0,131.43,0.0
2016,3,18,6,45,299.0,28.5,1.75,12.0,63.5,254.8,196.59
2016,3,18,7,0,436.0,41.0,2.0,13.0,104.0,375.45,307.75
2016,3,18,7,15,518.5,49.5,2.0,13.0,154.5,465.9,386.17
2016,3,18,7,30,601.0,58.0,2.0,13.0,205.0,562.7,464.62
2016,3,18,7,45,300.5,84.5,2.0,13.5,158.0,373.45,312.21
2016,3,18,8,0,0.0,111.0,2.0,14.0,111.0,101.56,80.6
2016,3,18,8,15,0.0,125.0,1.95,14.0,125.0,113.63,90.98
2016,3,18,8,30,0.0,139.0,1.9,14.0,139.0,125.81,100.87
2016,3,18,8,45,9.5,164.5,1.9,14.5,169.5,159.3,128.45
2016,3,18,9,0,19.0,190.0,1.9,15.0,200.0,193.16,155.77
2016,3,18,9,15,65.0,228.0,1.9,15.0,266.0,297.71,240.86
2016,3,18,9,30,111.0,266.0,1.9,15.0,332.0,385.91,310.3
2016,3,18,9,45,73.0,265.5,1.9,15.5,310.0,343.32,274.11
2016,3,18,10,0,35.0,265.0,1.9,16.0,288.0,300.59,238.41
2016,3,18,10,15,35.5,277.0,1.9,16.0,301.5,311.26,246.41
2016,3,18,10,30,36.0,289.0,1.9,16.0,315.0,321.72,254.02
2016,3,18,10,45,98.0,326.0,1.9,16.5,398.5,421.86,331.84
2016,3,18,11,0,160.0,363.0,1.9,17.0,482.0,541.15,420.33
2016,3,18,11,15,260.5,354.0,1.85,17.0,552.5,643.8,495.89
2016,3,18,11,30,361.0,345.0,1.8,17.0,623.0,721.22,551.7
2016,3,18,11,45,642.0,227.5,1.8,17.5,728.5,877.46,664.57
2016,3,18,12,0,923.0,110.0,1.8,18.0,834.0,976.23,728.01
2016,3,18,12,15,923.0,110.0,1.8,18.0,834.5,945.82,706.65
2016,3,18,12,30,923.0,110.0,1.8,18.0,835.0,911.92,684.46
2016,3,18,12,45,907.5,116.5,1.85,18.0,824.0,868.32,656.17
2016,3,18,13,0,892.0,123.0,1.9,18.0,813.0,822.47,626.08
2016,3,18,13,15,887.0,122.0,1.9,18.0,797.0,775.5,594.25
2016,3,18,13,30,882.0,121.0,1.9,18.0,781.0,726.25,558.39
2016,3,18,13,45,873.5,120.5,1.95,18.0,756.5,676.94,521.73
2016,3,18,14,0,865.0,120.0,2.0,18.0,732.0,621.26,479.36
2016,3,18,14,15,854.5,118.0,2.05,17.5,701.0,561.97,433.74
2016,3,18,14,30,844.0,116.0,2.1,17.0,670.0,502.02,385.77
2016,3,18,14,45,830.5,113.0,2.15,17.0,632.5,439.61,333.42
2016,3,18,15,0,817.0,110.0,2.2,17.0,595.0,377.48,279.67
2016,3,18,15,15,634.5,146.5,2.2,16.5,507.0,297.21,216.1
2016,3,18,15,30,452.0,183.0,2.2,16.0,419.0,237.2,171.29
2016,3,18,15,45,423.0,169.5,2.2,16.0,374.0,187.51,131.28
2016,3,18,16,0,394.0,156.0,2.2,16.0,329.0,141.73,98.54
2016,3,18,16,15,364.0,144.0,2.0,15.5,289.0,100.94,83.45
2016,3,18,16,30,334.0,132.0,1.8,15.0,249.0,95.21,78.83
2016,3,18,16,45,311.0,113.0,1.6,14.5,208.0,82.82,68.15
2016,3,18,17,0,288.0,94.0,1.4,14.0,167.0,70.01,56.85
2016,3,18,17,15,247.0,75.0,1.3,13.5,127.0,56.66,44.81
2016,3,18,17,30,206.0,56.0,1.2,13.0,87.0,42.95,32.19
2016,3,18,17,45,103.0,39.0,1.1,12.5,54.5,30.09,19.76
2016,3,18,18,0,0.0,22.0,1.0,12.0,22.0,17.64,0.0
2016,3,18,18,15,0.0,11.0,1.0,11.5,11.0,9.39,0.0
2016,3,18,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,7.5,1.05,11.0,7.5,6.4,0.0
2016,3,19,6,30,0.0,15.0,1.2,11.0,15.0,12.38,0.0
2016,3,19,6,45,30.5,34.0,1.35,11.5,39.0,57.09,40.96
2016,3,19,7,0,61.0,53.0,1.5,12.0,63.0,111.15,89.32
2016,3,19,7,15,79.5,75.0,1.55,12.5,92.5,152.82,126.08
2016,3,19,7,30,98.0,97.0,1.6,13.0,122.0,195.01,162.47
2016,3,19,7,45,112.5,118.5,1.65,13.5,153.5,234.06,195.17
2016,3,19,8,0,127.0,140.0,1.7,14.0,185.0,273.61,227.35
2016,3,19,8,15,302.5,139.0,1.75,14.5,266.0,443.26,366.58
2016,3,19,8,30,478.0,138.0,1.8,15.0,347.0,629.78,509.92
2016,3,19,8,45,632.0,112.5,1.85,15.5,420.5,765.31,605.9
2016,3,19,9,0,786.0,87.0,1.9,16.0,494.0,889.8,690.0
2016,3,19,9,15,561.0,167.0,1.9,16.5,470.5,775.8,605.54
2016,3,19,9,30,336.0,247.0,1.9,17.0,447.0,629.96,493.85
2016,3,19,9,45,398.5,247.0,1.95,17.5,498.5,693.21,540.54
2016,3,19,10,0,461.0,247.0,2.0,18.0,550.0,778.61,599.47
2016,3,19,10,15,408.0,278.0,2.0,18.0,555.0,735.71,566.06
2016,3,19,10,30,355.0,309.0,2.0,18.0,560.0,712.37,547.1
2016,3,19,10,45,610.5,209.5,2.05,18.0,659.5,885.67,674.21
2016,3,19,11,0,866.0,110.0,2.1,18.0,759.0,1003.16,751.05
2016,3,19,11,15,870.5,111.0,2.1,18.0,775.0,994.12,743.04
2016,3,19,11,30,875.0,112.0,2.1,18.0,791.0,981.21,734.06
2016,3,19,11,45,614.0,235.0,2.15,18.0,714.0,857.59,649.77
2016,3,19,12,0,353.0,358.0,2.2,18.0,637.0,696.95,531.96
2016,3,19,12,15,360.0,356.0,2.2,18.0,640.5,684.02,523.92
2016,3,19,12,30,367.0,354.0,2.2,18.0,644.0,669.15,513.26
2016,3,19,12,45,627.5,230.0,2.2,18.5,720.0,761.36,583.46
2016,3,19,13,0,888.0,106.0,2.2,19.0,796.0,802.34,613.25
2016,3,19,13,15,884.5,105.0,2.2,19.0,781.0,756.9,581.49
2016,3,19,13,30,881.0,104.0,2.2,19.0,766.0,709.05,546.63
2016,3,19,13,45,874.5,103.0,2.2,19.0,743.0,657.11,507.53
2016,3,19,14,0,868.0,102.0,2.2,19.0,720.0,603.5,466.07
2016,3,19,14,15,859.5,100.5,2.15,18.5,690.5,546.96,421.71
2016,3,19,14,30,851.0,99.0,2.1,18.0,661.0,489.46,375.01
2016,3,19,14,45,560.5,181.0,2.1,18.0,543.0,384.3,293.07
2016,3,19,15,0,270.0,263.0,2.1,18.0,425.0,303.75,232.77
2016,3,19,15,15,318.5,233.5,2.1,17.5,411.0,271.8,204.96
2016,3,19,15,30,367.0,204.0,2.1,17.0,397.0,234.3,171.6
2016,3,19,15,45,242.5,196.5,2.15,17.0,319.0,180.69,133.11
2016,3,19,16,0,118.0,189.0,2.2,17.0,241.0,146.23,111.95
2016,3,19,16,15,112.0,167.0,2.15,16.5,212.0,118.52,98.36
2016,3,19,16,30,106.0,145.0,2.1,16.0,183.0,104.06,86.23
2016,3,19,16,45,99.0,122.5,2.05,15.5,153.5,89.4,73.66
2016,3,19,17,0,92.0,100.0,2.0,15.0,124.0,74.29,60.42
2016,3,19,17,15,77.0,78.0,1.85,14.5,95.0,59.0,46.71
2016,3,19,17,30,62.0,56.0,1.7,14.0,66.0,43.3,32.39
2016,3,19,17,45,31.0,37.0,1.6,13.5,42.0,29.55,19.34
2016,3,19,18,0,0.0,18.0,1.5,13.0,18.0,14.82,0.0
2016,3,19,18,15,0.0,9.0,1.45,12.5,9.0,7.68,0.0
2016,3,19,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,6.5,1.2,11.5,6.5,5.55,0.0
2016,3,20,6,30,0.0,13.0,1.4,12.0,13.0,10.71,0.0
2016,3,20,6,45,0.0,32.0,1.65,13.0,32.0,29.03,17.91
2016,3,20,7,0,0.0,51.0,1.9,14.0,51.0,48.2,34.93
2016,3,20,7,15,9.0,71.5,2.0,14.5,74.0,74.76,58.15
2016,3,20,7,30,18.0,92.0,2.1,15.0,97.0,101.53,81.3
2016,3,20,7,45,25.0,112.5,2.25,15.5,120.5,139.35,113.2
2016,3,20,8,0,32.0,133.0,2.4,16.0,144.0,166.93,135.98
2016,3,20,8,15,64.0,159.5,2.45,16.0,186.5,224.58,184.13
2016,3,20,8,30,96.0,186.0,2.5,16.0,229.0,283.79,232.48
2016,3,20,8,45,188.5,203.0,2.65,16.5,298.0,408.21,332.74
2016,3,20,9,0,281.0,220.0,2.8,17.0,367.0,539.21,433.87
2016,3,20,9,15,381.0,216.0,2.9,17.0,433.0,634.38,506.48
2016,3,20,9,30,481.0,212.0,3.0,17.0,499.0,755.28,595.53
2016,3,20,9,45,655.0,159.5,3.15,17.5,577.0,884.28,687.22
2016,3,20,10,0,829.0,107.0,3.3,18.0,655.0,995.26,761.44
2016,3,20,10,15,584.5,211.0,3.4,18.0,606.5,862.44,667.34
2016,3,20,10,30,340.0,315.0,3.5,18.0,558.0,703.21,546.7
2016,3,20,10,45,179.5,295.0,3.65,18.5,424.0,490.25,385.41
2016,3,20,11,0,19.0,275.0,3.8,19.0,290.0,263.46,205.8
2016,3,20,11,15,9.5,209.0,3.9,19.0,216.5,190.36,148.39
2016,3,20,11,30,0.0,143.0,4.0,19.0,143.0,121.14,92.81
2016,3,20,11,45,30.0,252.0,4.1,19.0,276.0,261.73,205.46
2016,3,20,12,0,60.0,361.0,4.2,19.0,409.0,395.02,308.62
2016,3,20,12,15,30.0,222.0,4.25,19.0,246.0,227.59,178.09
2016,3,20,12,30,0.0,83.0,4.3,19.0,83.0,69.26,50.89
2016,3,20,12,45,12.5,192.5,4.35,19.0,202.5,173.39,135.14
2016,3,20,13,0,25.0,302.0,4.4,19.0,322.0,278.11,217.77
2016,3,20,13,15,31.5,309.5,4.35,18.5,334.0,296.26,232.3
2016,3,20,13,30,38.0,317.0,4.3,18.0,346.0,302.67,237.87
2016,3,20,13,45,49.5,318.5,4.3,18.0,355.0,305.79,240.58
2016,3,20,14,0,61.0,320.0,4.3,18.0,364.0,307.27,241.9
2016,3,20,14,15,30.5,214.0,4.2,17.5,236.0,196.11,154.34
2016,3,20,14,30,0.0,108.0,4.1,17.0,108.0,89.85,68.71
2016,3,20,14,45,0.0,59.5,4.05,17.0,59.5,49.41,35.54
2016,3,20,15,0,0.0,11.0,4.0,17.0,11.0,9.1,1.97
2016,3,20,15,15,0.0,51.0,3.85,16.5,51.0,42.28,29.89
2016,3,20,15,30,0.0,91.0,3.7,16.0,91.0,75.55,57.91
2016,3,20,15,45,0.0,95.5,3.55,16.0,95.5,78.88,60.85
2016,3,20,16,0,0.0,100.0,3.4,16.0,100.0,81.88,63.55
2016,3,20,16,15,0.0,88.0,3.15,16.0,88.0,72.15,58.21
2016,3,20,16,30,0.0,76.0,2.9,16.0,76.0,62.6,49.95
2016,3,20,16,45,0.0,63.5,2.7,16.0,63.5,52.6,41.18
2016,3,20,17,0,0.0,51.0,2.5,16.0,51.0,42.2,31.92
2016,3,20,17,15,0.0,39.0,2.3,15.5,39.0,32.22,22.96
2016,3,20,17,30,0.0,27.0,2.1,15.0,27.0,22.27,13.91
2016,3,20,17,45,0.0,17.0,1.95,15.0,17.0,13.99,6.2
2016,3,20,18,0,0.0,7.0,1.8,15.0,7.0,5.74,0.0
2016,3,20,18,15,0.0,3.5,1.75,14.5,3.5,2.99,0.0
2016,3,20,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,9.5,1.3,11.5,9.5,8.11,0.0
2016,3,21,6,30,0.0,19.0,1.5,12.0,19.0,16.16,1.41
2016,3,21,6,45,33.5,39.5,1.75,12.5,45.0,66.29,49.23
2016,3,21,7,0,67.0,60.0,2.0,13.0,71.0,124.5,100.62
2016,3,21,7,15,90.0,82.5,2.15,13.0,102.5,169.88,140.69
2016,3,21,7,30,113.0,105.0,2.3,13.0,134.0,216.3,180.95
2016,3,21,7,45,135.5,124.5,2.5,13.5,167.5,259.21,217.09
2016,3,21,8,0,158.0,144.0,2.7,14.0,201.0,303.5,253.44
2016,3,21,8,15,209.0,162.5,2.8,14.0,249.0,372.56,310.14
2016,3,21,8,30,260.0,181.0,2.9,14.0,297.0,463.8,382.6
2016,3,21,8,45,390.5,174.0,3.05,14.5,370.0,602.66,491.29
2016,3,21,9,0,521.0,167.0,3.2,15.0,443.0,727.73,585.62
2016,3,21,9,15,517.5,184.0,3.35,15.0,477.0,752.98,602.04
2016,3,21,9,30,514.0,201.0,3.5,15.0,511.0,775.38,617.02
2016,3,21,9,45,410.5,248.0,3.65,15.0,505.0,727.21,577.39
2016,3,21,10,0,307.0,295.0,3.8,15.0,499.0,654.35,519.88
2016,3,21,10,15,573.5,209.0,3.9,15.0,612.5,848.57,669.93
2016,3,21,10,30,840.0,123.0,4.0,15.0,726.0,1022.04,791.11
2016,3,21,10,45,420.0,110.0,4.1,15.5,411.5,578.02,464.54
2016,3,21,11,0,0.0,97.0,4.2,16.0,97.0,81.05,61.06
2016,3,21,11,15,0.0,121.5,4.35,16.0,121.5,102.35,78.78
2016,3,21,11,30,0.0,146.0,4.5,16.0,146.0,123.77,96.15
2016,3,21,11,45,2.0,165.5,4.65,16.0,167.5,142.69,111.52
2016,3,21,12,0,4.0,185.0,4.8,16.0,189.0,161.45,126.72
2016,3,21,12,15,4.0,185.0,4.9,16.0,189.0,160.94,126.28
2016,3,21,12,30,4.0,185.0,5.0,16.0,189.0,160.41,125.87
2016,3,21,12,45,5.0,195.0,5.1,16.5,199.5,169.38,132.92
2016,3,21,13,0,6.0,205.0,5.2,17.0,210.0,178.13,139.78
2016,3,21,13,15,5.5,201.0,5.1,16.5,206.0,173.48,136.34
2016,3,21,13,30,5.0,197.0,5.0,16.0,202.0,168.89,132.98
2016,3,21,13,45,74.5,271.5,4.95,16.0,326.0,280.4,223.63
2016,3,21,14,0,144.0,346.0,4.9,16.0,450.0,381.99,303.69
2016,3,21,14,15,73.5,267.0,4.8,16.0,320.0,262.18,208.34
2016,3,21,14,30,3.0,188.0,4.7,16.0,190.0,156.76,123.65
2016,3,21,14,45,1.5,107.5,4.6,16.0,108.5,89.93,69.22
2016,3,21,15,0,0.0,27.0,4.5,16.0,27.0,22.36,13.14
2016,3,21,15,15,3.5,102.0,4.35,15.5,104.0,85.52,66.05
2016,3,21,15,30,7.0,177.0,4.2,15.0,181.0,143.54,114.33
2016,3,21,15,45,25.5,178.0,4.1,15.0,190.0,144.38,114.43
2016,3,21,16,0,44.0,179.0,4.0,15.0,199.0,137.24,108.37
2016,3,21,16,15,22.0,92.0,3.75,14.5,102.0,73.5,59.71
2016,3,21,16,30,0.0,5.0,3.5,14.0,5.0,4.11,0.0
2016,3,21,16,45,0.0,4.0,3.25,13.5,4.0,3.29,0.0
2016,3,21,17,0,0.0,3.0,3.0,13.0,3.0,2.46,0.0
2016,3,21,17,15,102.0,36.5,2.75,12.5,53.0,28.75,20.18
2016,3,21,17,30,204.0,70.0,2.5,12.0,103.0,52.48,40.86
2016,3,21,17,45,142.0,47.5,2.3,12.0,66.5,36.22,25.42
2016,3,21,18,0,80.0,25.0,2.1,12.0,30.0,19.57,4.28
2016,3,21,18,15,40.0,12.5,2.0,11.5,15.0,10.67,0.0
2016,3,21,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,22,6,15,90.0,12.0,1.2,8.5,17.5,55.79,0.0
2016,3,22,6,30,180.0,24.0,1.4,9.0,35.0,157.25,82.95
2016,3,22,6,45,310.5,36.5,1.65,10.0,78.5,271.04,219.43
2016,3,22,7,0,441.0,49.0,1.9,11.0,122.0,389.22,323.42
2016,3,22,7,15,519.5,57.5,2.05,11.0,173.0,477.84,399.99
2016,3,22,7,30,598.0,66.0,2.2,11.0,224.0,572.09,476.86
2016,3,22,7,45,652.0,71.0,2.35,11.5,277.5,647.0,534.59
2016,3,22,8,0,706.0,76.0,2.5,12.0,331.0,723.83,591.61
2016,3,22,8,15,740.5,80.5,2.55,12.0,383.0,778.93,631.05
2016,3,22,8,30,775.0,85.0,2.6,12.0,435.0,839.01,673.28
2016,3,22,8,45,806.0,86.0,2.65,12.5,484.5,890.26,706.88
2016,3,22,9,0,837.0,87.0,2.7,13.0,534.0,939.57,738.47
2016,3,22,9,15,854.5,89.5,2.75,13.0,578.0,975.21,761.39
2016,3,22,9,30,872.0,92.0,2.8,13.0,622.0,996.08,774.08
2016,3,22,9,45,890.0,92.0,2.85,13.5,661.0,1022.4,789.27
2016,3,22,10,0,908.0,92.0,2.9,14.0,700.0,1045.21,801.98
2016,3,22,10,15,917.0,93.0,2.9,14.0,731.5,1056.24,807.79
2016,3,22,10,30,926.0,94.0,2.9,14.0,763.0,1063.24,811.14
2016,3,22,10,45,934.5,94.0,2.95,14.5,788.0,1064.44,809.8
2016,3,22,11,0,943.0,94.0,3.0,15.0,813.0,1061.46,805.86
2016,3,22,11,15,946.5,95.0,3.0,15.0,829.0,1050.4,797.72
2016,3,22,11,30,950.0,96.0,3.0,15.0,845.0,1035.19,787.02
2016,3,22,11,45,952.0,96.0,3.05,15.0,853.5,1013.37,772.45
2016,3,22,12,0,954.0,96.0,3.1,15.0,862.0,987.63,755.28
2016,3,22,12,15,953.5,96.0,3.15,15.0,861.5,955.81,733.96
2016,3,22,12,30,953.0,96.0,3.2,15.0,861.0,920.43,710.12
2016,3,22,12,45,948.5,97.0,3.25,15.0,852.0,879.37,682.16
2016,3,22,13,0,944.0,98.0,3.3,15.0,843.0,835.35,651.88
2016,3,22,13,15,939.5,97.0,3.35,15.0,826.0,786.66,617.93
2016,3,22,13,30,935.0,96.0,3.4,15.0,809.0,735.52,580.09
2016,3,22,13,45,928.0,95.0,3.5,15.0,784.5,680.55,537.81
2016,3,22,14,0,921.0,94.0,3.6,15.0,760.0,623.85,492.87
2016,3,22,14,15,911.5,93.0,3.6,15.0,728.5,564.35,444.03
2016,3,22,14,30,902.0,92.0,3.6,15.0,697.0,503.89,392.86
2016,3,22,14,45,890.0,90.0,3.65,15.0,659.0,440.88,338.17
2016,3,22,15,0,878.0,88.0,3.7,15.0,621.0,377.79,281.84
2016,3,22,15,15,861.0,85.5,3.6,14.5,577.5,313.08,223.75
2016,3,22,15,30,844.0,83.0,3.5,14.0,534.0,245.08,163.36
2016,3,22,15,45,819.5,80.5,3.45,14.0,485.5,181.09,109.63
2016,3,22,16,0,795.0,78.0,3.4,14.0,437.0,119.83,67.21
2016,3,22,16,15,762.0,74.0,3.15,13.5,386.0,60.73,48.62
2016,3,22,16,30,729.0,70.0,2.9,13.0,335.0,58.28,46.7
2016,3,22,16,45,681.0,65.0,2.65,13.0,282.0,50.35,39.68
2016,3,22,17,0,633.0,60.0,2.4,13.0,229.0,47.16,36.79
2016,3,22,17,15,558.5,52.5,2.15,12.5,177.5,41.79,31.86
2016,3,22,17,30,484.0,45.0,1.9,12.0,126.0,36.39,26.7
2016,3,22,17,45,357.5,34.0,1.7,11.5,82.0,27.73,18.31
2016,3,22,18,0,231.0,23.0,1.5,11.0,38.0,18.97,5.32
2016,3,22,18,15,115.5,11.5,1.5,10.5,19.0,9.82,0.0
2016,3,22,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,6,15,49.0,12.0,1.2,7.5,15.0,35.09,0.0
2016,3,23,6,30,98.0,24.0,1.4,8.0,30.0,99.38,59.04
2016,3,23,6,45,165.5,42.0,1.6,9.0,64.5,186.51,151.55
2016,3,23,7,0,233.0,60.0,1.8,10.0,99.0,261.26,218.64
2016,3,23,7,15,271.0,78.0,1.9,10.5,139.5,320.98,270.91
2016,3,23,7,30,309.0,96.0,2.0,11.0,180.0,383.38,323.47
2016,3,23,7,45,341.0,110.5,2.15,11.5,221.0,438.79,368.63
2016,3,23,8,0,373.0,125.0,2.3,12.0,262.0,495.6,413.41
2016,3,23,8,15,360.5,148.5,2.35,12.5,296.5,524.98,434.0
2016,3,23,8,30,348.0,172.0,2.4,13.0,331.0,531.42,436.86
2016,3,23,8,45,473.0,158.5,2.5,13.5,399.0,661.33,536.83
2016,3,23,9,0,598.0,145.0,2.6,14.0,467.0,785.42,626.43
2016,3,23,9,15,646.0,143.5,2.65,14.5,517.0,841.97,663.62
2016,3,23,9,30,694.0,142.0,2.7,15.0,567.0,896.86,699.48
2016,3,23,9,45,795.0,120.5,2.8,15.5,635.5,972.46,749.47
2016,3,23,10,0,896.0,99.0,2.9,16.0,704.0,1041.21,793.57
2016,3,23,10,15,905.5,100.5,2.9,16.0,735.5,1053.1,799.47
2016,3,23,10,30,915.0,102.0,2.9,16.0,767.0,1060.99,803.4
2016,3,23,10,45,779.0,166.0,2.9,16.5,744.5,1007.69,764.91
2016,3,23,11,0,643.0,230.0,2.9,17.0,722.0,927.39,708.18
2016,3,23,11,15,791.0,167.0,2.85,17.0,785.5,985.78,747.98
2016,3,23,11,30,939.0,104.0,2.8,17.0,849.0,1032.6,777.94
2016,3,23,11,45,940.0,104.5,2.75,17.5,857.0,1010.4,760.3
2016,3,23,12,0,941.0,105.0,2.7,18.0,865.0,984.35,740.94
2016,3,23,12,15,761.0,190.5,2.7,18.0,805.5,895.44,680.74
2016,3,23,12,30,581.0,276.0,2.7,18.0,746.0,787.25,602.46
2016,3,23,12,45,575.0,274.5,2.7,18.0,735.5,752.18,577.99
2016,3,23,13,0,569.0,273.0,2.7,18.0,725.0,715.46,551.42
2016,3,23,13,15,740.5,192.0,2.65,18.0,767.5,738.49,570.35
2016,3,23,13,30,912.0,111.0,2.6,18.0,810.0,732.72,567.34
2016,3,23,13,45,798.5,152.0,2.6,18.0,750.5,653.03,506.19
2016,3,23,14,0,685.0,193.0,2.6,18.0,691.0,576.85,447.3
2016,3,23,14,15,777.0,151.0,2.55,18.0,693.5,544.3,420.78
2016,3,23,14,30,869.0,109.0,2.5,18.0,696.0,501.78,384.33
2016,3,23,14,45,851.5,108.5,2.5,18.0,657.0,438.53,330.83
2016,3,23,15,0,834.0,108.0,2.5,18.0,618.0,375.95,276.51
2016,3,23,15,15,743.5,118.0,2.4,17.5,549.0,299.1,212.77
2016,3,23,15,30,653.0,128.0,2.3,17.0,480.0,235.47,160.8
2016,3,23,15,45,549.0,140.5,2.2,17.0,417.5,181.14,119.95
2016,3,23,16,0,445.0,153.0,2.1,17.0,355.0,139.99,95.41
2016,3,23,16,15,561.5,118.0,1.85,16.5,343.0,85.22,69.38
2016,3,23,16,30,678.0,83.0,1.6,16.0,331.0,62.38,49.72
2016,3,23,16,45,625.0,77.0,1.4,15.5,278.0,58.84,46.79
2016,3,23,17,0,572.0,71.0,1.2,15.0,225.0,55.28,43.7
2016,3,23,17,15,495.0,62.0,1.2,14.0,174.5,49.08,38.16
2016,3,23,17,30,418.0,53.0,1.2,13.0,124.0,42.81,32.29
2016,3,23,17,45,294.0,39.5,1.2,12.5,80.5,30.56,20.75
2016,3,23,18,0,170.0,26.0,1.2,12.0,37.0,20.19,7.08
2016,3,23,18,15,85.0,13.0,1.15,11.5,18.5,11.1,0.0
2016,3,23,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
