Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,5,45,21.5,5.0,1.0,8.5,5.0,0.0,0.0
2016,4,3,6,0,43.0,10.0,1.1,9.0,10.0,28.41,0.0
2016,4,3,6,15,174.0,26.0,1.15,9.0,45.0,148.9,97.41
2016,4,3,6,30,305.0,42.0,1.2,9.0,80.0,255.28,207.99
2016,4,3,6,45,398.0,53.5,1.3,9.5,128.0,346.16,288.55
2016,4,3,7,0,491.0,65.0,1.4,10.0,176.0,444.07,371.56
2016,4,3,7,15,245.5,67.0,1.4,10.5,122.5,283.41,239.58
2016,4,3,7,30,0.0,69.0,1.4,11.0,69.0,57.62,44.12
2016,4,3,7,45,0.0,82.0,1.4,11.5,82.0,69.21,54.15
2016,4,3,8,0,0.0,95.0,1.4,12.0,95.0,80.79,63.73
2016,4,3,8,15,0.0,118.0,1.4,12.5,118.0,102.1,81.33
2016,4,3,8,30,0.0,141.0,1.4,13.0,141.0,123.49,98.68
2016,4,3,8,45,2.5,163.0,1.4,13.5,164.5,146.24,116.99
2016,4,3,9,0,5.0,185.0,1.4,14.0,188.0,169.08,135.08
2016,4,3,9,15,55.5,245.0,1.4,14.5,281.5,298.0,239.22
2016,4,3,9,30,106.0,305.0,1.4,15.0,375.0,414.43,328.69
2016,4,3,9,45,481.5,213.0,1.45,15.5,558.0,753.6,585.66
2016,4,3,10,0,857.0,121.0,1.5,16.0,741.0,1035.34,772.54
2016,4,3,10,15,866.5,122.5,1.5,16.5,771.5,1046.06,772.91
2016,4,3,10,30,876.0,124.0,1.5,17.0,802.0,1039.45,765.97
2016,4,3,10,45,879.5,127.0,1.55,17.5,824.5,1037.71,763.41
2016,4,3,11,0,883.0,130.0,1.6,18.0,847.0,1031.98,758.35
2016,4,3,11,15,887.0,131.0,1.65,18.0,862.5,1020.74,751.35
2016,4,3,11,30,891.0,132.0,1.7,18.0,878.0,1005.6,741.98
2016,4,3,11,45,703.5,227.0,1.75,18.5,819.5,920.74,685.5
2016,4,3,12,0,516.0,322.0,1.8,19.0,761.0,811.5,607.04
2016,4,3,12,15,486.0,331.5,1.85,19.0,744.5,770.7,579.61
2016,4,3,12,30,456.0,341.0,1.9,19.0,728.0,729.39,550.76
2016,4,3,12,45,663.0,242.0,1.95,19.0,798.0,784.38,593.92
2016,4,3,13,0,870.0,143.0,2.0,19.0,868.0,813.82,617.41
2016,4,3,13,15,709.0,214.0,2.1,19.0,797.0,721.66,549.74
2016,4,3,13,30,548.0,285.0,2.2,19.0,726.0,631.77,483.33
2016,4,3,13,45,692.0,214.5,2.3,19.0,754.0,628.4,482.4
2016,4,3,14,0,836.0,144.0,2.4,19.0,782.0,606.43,465.64
2016,4,3,14,15,825.5,141.5,2.45,18.5,750.0,547.94,420.02
2016,4,3,14,30,815.0,139.0,2.5,18.0,718.0,488.98,372.53
2016,4,3,14,45,803.0,135.0,2.55,18.0,680.5,427.99,321.15
2016,4,3,15,0,791.0,131.0,2.6,18.0,643.0,367.29,268.58
2016,4,3,15,15,772.5,127.5,2.6,17.5,599.0,301.33,211.74
2016,4,3,15,30,754.0,124.0,2.6,17.0,555.0,240.67,159.66
2016,4,3,15,45,742.0,115.0,2.65,16.5,509.0,178.7,109.82
2016,4,3,16,0,730.0,106.0,2.7,16.0,463.0,118.16,70.44
2016,4,3,16,15,698.0,100.5,2.6,15.5,412.0,72.41,58.36
2016,4,3,16,30,666.0,95.0,2.5,15.0,361.0,69.9,56.48
2016,4,3,16,45,630.5,86.0,2.45,14.5,309.5,64.61,52.05
2016,4,3,17,0,595.0,77.0,2.4,14.0,258.0,59.09,47.29
2016,4,3,17,15,529.5,68.5,2.15,13.5,206.5,53.51,42.33
2016,4,3,17,30,464.0,60.0,1.9,13.0,155.0,47.83,37.06
2016,4,3,17,45,365.0,47.5,1.65,12.5,108.5,38.41,28.23
2016,4,3,18,0,266.0,35.0,1.4,12.0,62.0,27.16,17.2
2016,4,3,18,15,133.0,17.5,1.3,11.5,31.0,13.65,0.0
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,4.5,1.85,10.5,4.5,0.0,0.0
2016,4,4,6,0,0.0,9.0,2.0,11.0,9.0,7.68,0.0
2016,4,4,6,15,62.0,27.5,2.15,11.5,35.5,81.35,53.67
2016,4,4,6,30,124.0,46.0,2.3,12.0,62.0,143.06,114.77
2016,4,4,6,45,163.5,67.0,2.45,12.5,98.0,199.19,165.01
2016,4,4,7,0,203.0,88.0,2.6,13.0,134.0,258.23,216.47
2016,4,4,7,15,228.0,108.5,2.55,13.5,173.5,308.97,259.23
2016,4,4,7,30,253.0,129.0,2.5,14.0,213.0,361.1,301.65
2016,4,4,7,45,281.0,145.0,2.5,14.5,253.0,411.0,341.12
2016,4,4,8,0,309.0,161.0,2.5,15.0,293.0,462.22,380.45
2016,4,4,8,15,548.5,129.0,2.55,15.0,397.5,673.75,545.72
2016,4,4,8,30,788.0,97.0,2.6,15.0,502.0,866.41,683.59
2016,4,4,8,45,810.0,100.5,2.65,15.5,550.0,911.74,710.86
2016,4,4,9,0,832.0,104.0,2.7,16.0,598.0,954.63,737.36
2016,4,4,9,15,848.0,106.5,2.8,16.0,641.5,987.66,758.65
2016,4,4,9,30,864.0,109.0,2.9,16.0,685.0,1017.43,777.77
2016,4,4,9,45,875.0,111.5,3.0,16.5,722.0,1038.64,789.66
2016,4,4,10,0,886.0,114.0,3.1,17.0,759.0,1043.23,790.51
2016,4,4,10,15,895.0,115.5,3.05,17.0,789.5,1053.39,795.53
2016,4,4,10,30,904.0,117.0,3.0,17.0,820.0,1059.57,797.95
2016,4,4,10,45,909.0,119.0,3.0,17.5,843.0,1058.15,794.49
2016,4,4,11,0,914.0,121.0,3.0,18.0,866.0,1052.64,788.55
2016,4,4,11,15,917.5,121.5,3.0,18.0,881.5,1040.01,779.58
2016,4,4,11,30,921.0,122.0,3.0,18.0,897.0,1023.39,768.15
2016,4,4,11,45,921.5,123.0,3.0,18.5,903.5,1000.52,751.24
2016,4,4,12,0,922.0,124.0,3.0,19.0,910.0,973.92,732.0
2016,4,4,12,15,921.5,124.0,3.0,19.0,909.0,941.88,710.54
2016,4,4,12,30,921.0,124.0,3.0,19.0,908.0,906.47,686.77
2016,4,4,12,45,924.0,120.5,3.0,19.0,900.0,867.44,660.42
2016,4,4,13,0,927.0,117.0,3.0,19.0,892.0,825.15,631.64
2016,4,4,13,15,922.5,116.0,3.0,19.0,874.5,776.59,597.64
2016,4,4,13,30,918.0,115.0,3.0,19.0,857.0,725.69,559.77
2016,4,4,13,45,910.0,115.0,3.0,19.0,831.5,671.38,518.36
2016,4,4,14,0,902.0,115.0,3.0,19.0,806.0,615.51,474.59
2016,4,4,14,15,892.0,113.0,3.05,19.0,773.0,555.67,426.66
2016,4,4,14,30,882.0,111.0,3.1,19.0,740.0,495.08,376.52
2016,4,4,14,45,866.0,110.0,3.2,19.0,700.5,430.46,321.84
2016,4,4,15,0,850.0,109.0,3.3,19.0,661.0,367.37,266.89
2016,4,4,15,15,832.0,106.0,3.4,18.5,616.0,303.01,210.71
2016,4,4,15,30,814.0,103.0,3.5,18.0,571.0,240.11,156.4
2016,4,4,15,45,786.0,100.5,3.6,17.5,521.5,178.01,107.16
2016,4,4,16,0,758.0,98.0,3.7,17.0,472.0,113.33,65.63
2016,4,4,16,15,725.5,93.5,3.5,16.5,420.0,67.77,54.07
2016,4,4,16,30,693.0,89.0,3.3,16.0,368.0,65.74,52.6
2016,4,4,16,45,642.0,84.0,3.15,15.5,314.0,63.12,50.52
2016,4,4,17,0,591.0,79.0,3.0,15.0,260.0,60.52,48.37
2016,4,4,17,15,522.5,70.5,2.55,14.0,208.0,54.98,43.56
2016,4,4,17,30,454.0,62.0,2.1,13.0,156.0,49.36,38.44
2016,4,4,17,45,345.0,50.0,1.7,12.5,109.5,38.39,28.25
2016,4,4,18,0,236.0,38.0,1.3,12.0,63.0,29.31,19.17
2016,4,4,18,15,118.0,19.0,1.2,11.5,31.5,14.77,0.0
2016,4,4,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,5,5,45,56.0,6.5,1.2,9.5,8.5,0.0,0.0
2016,4,5,6,0,112.0,13.0,1.2,10.0,17.0,63.01,0.0
2016,4,5,6,15,262.5,26.0,1.3,10.5,55.5,200.33,145.2
2016,4,5,6,30,413.0,39.0,1.4,11.0,94.0,316.54,257.66
2016,4,5,6,45,494.0,48.5,1.55,12.0,144.0,401.3,331.82
2016,4,5,7,0,575.0,58.0,1.7,13.0,194.0,493.3,408.29
2016,4,5,7,15,631.5,64.5,1.75,13.5,247.5,569.96,469.01
2016,4,5,7,30,688.0,71.0,1.8,14.0,301.0,649.77,528.51
2016,4,5,7,45,729.0,75.0,1.9,14.5,355.5,711.69,572.65
2016,4,5,8,0,770.0,79.0,2.0,15.0,410.0,779.03,619.41
2016,4,5,8,15,797.5,82.5,2.0,15.5,462.0,833.69,654.82
2016,4,5,8,30,825.0,86.0,2.0,16.0,514.0,886.89,688.33
2016,4,5,8,45,847.5,88.0,2.0,16.5,562.5,931.65,715.25
2016,4,5,9,0,870.0,90.0,2.0,17.0,611.0,963.02,732.68
2016,4,5,9,15,884.5,92.5,2.1,17.5,654.0,994.85,751.61
2016,4,5,9,30,899.0,95.0,2.2,18.0,697.0,1023.37,768.21
2016,4,5,9,45,909.5,96.5,2.35,18.5,734.5,1043.1,779.63
2016,4,5,10,0,920.0,98.0,2.5,19.0,772.0,1059.01,788.66
2016,4,5,10,15,927.5,99.5,2.6,19.5,802.0,1067.89,792.64
2016,4,5,10,30,935.0,101.0,2.7,20.0,832.0,1072.66,794.13
2016,4,5,10,45,940.5,101.5,2.85,20.5,855.0,1070.13,791.53
2016,4,5,11,0,946.0,102.0,3.0,21.0,878.0,1063.43,786.36
2016,4,5,11,15,949.0,103.0,3.05,21.0,893.0,1050.61,777.87
2016,4,5,11,30,952.0,104.0,3.1,21.0,908.0,1033.69,766.84
2016,4,5,11,45,954.0,104.0,3.2,21.5,915.0,1010.77,750.9
2016,4,5,12,0,956.0,104.0,3.3,22.0,922.0,983.95,732.44
2016,4,5,12,15,955.5,103.5,3.25,22.0,920.5,950.67,709.96
2016,4,5,12,30,955.0,103.0,3.2,22.0,919.0,913.91,685.17
2016,4,5,12,45,953.0,102.5,3.2,22.0,909.5,872.62,657.53
2016,4,5,13,0,951.0,102.0,3.2,22.0,900.0,828.3,627.63
2016,4,5,13,15,947.0,101.5,3.15,22.0,882.5,779.69,594.11
2016,4,5,13,30,943.0,101.0,3.1,22.0,865.0,728.63,556.16
2016,4,5,13,45,936.5,99.5,3.05,22.5,840.0,672.9,512.93
2016,4,5,14,0,930.0,98.0,3.0,23.0,815.0,615.45,467.42
2016,4,5,14,15,921.5,96.5,2.9,23.0,782.5,555.52,419.55
2016,4,5,14,30,913.0,95.0,2.8,23.0,750.0,494.59,369.44
2016,4,5,14,45,900.5,93.5,2.7,23.0,711.0,431.39,316.14
2016,4,5,15,0,888.0,92.0,2.6,23.0,672.0,368.19,261.54
2016,4,5,15,15,872.0,89.5,2.45,22.5,627.5,303.58,205.73
2016,4,5,15,30,856.0,87.0,2.3,22.0,583.0,234.66,147.39
2016,4,5,15,45,834.0,84.5,2.2,22.0,533.5,170.89,97.31
2016,4,5,16,0,812.0,82.0,2.1,22.0,484.0,109.56,59.84
2016,4,5,16,15,782.5,78.0,1.85,21.5,432.0,63.03,48.87
2016,4,5,16,30,753.0,74.0,1.6,21.0,380.0,60.71,47.17
2016,4,5,16,45,711.0,69.5,1.4,20.5,326.0,57.81,44.89
2016,4,5,17,0,669.0,65.0,1.2,20.0,272.0,50.38,38.57
2016,4,5,17,15,607.0,58.5,1.15,19.0,219.0,45.96,34.81
2016,4,5,17,30,545.0,52.0,1.1,18.0,166.0,41.5,30.83
2016,4,5,17,45,443.5,42.5,1.1,17.0,117.5,34.3,24.22
2016,4,5,18,0,342.0,33.0,1.1,16.0,69.0,27.04,17.06
2016,4,5,18,15,171.0,16.5,1.1,15.5,34.5,13.3,0.0
2016,4,5,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,6,5,45,52.0,7.0,1.1,13.5,9.0,5.97,0.0
2016,4,6,6,0,104.0,14.0,1.1,14.0,18.0,78.08,0.0
2016,4,6,6,15,245.5,28.0,1.15,15.0,56.5,193.49,141.6
2016,4,6,6,30,387.0,42.0,1.2,16.0,95.0,304.9,244.05
2016,4,6,6,45,475.5,51.0,1.25,17.0,145.0,392.69,318.41
2016,4,6,7,0,564.0,60.0,1.3,18.0,195.0,488.33,395.36
2016,4,6,7,15,620.5,66.5,1.35,18.5,249.0,564.5,454.06
2016,4,6,7,30,677.0,73.0,1.4,19.0,303.0,643.82,511.54
2016,4,6,7,45,715.5,78.0,1.5,19.5,356.5,709.0,556.85
2016,4,6,8,0,754.0,83.0,1.6,20.0,410.0,770.13,597.93
2016,4,6,8,15,781.5,87.0,1.65,20.5,461.5,824.84,632.93
2016,4,6,8,30,809.0,91.0,1.7,21.0,513.0,878.12,666.14
2016,4,6,8,45,829.0,94.0,1.8,21.5,561.0,921.28,692.47
2016,4,6,9,0,849.0,97.0,1.9,22.0,609.0,961.88,716.85
2016,4,6,9,15,863.5,99.5,1.95,22.5,652.0,993.57,734.55
2016,4,6,9,30,878.0,102.0,2.0,23.0,695.0,1010.01,742.36
2016,4,6,9,45,887.0,105.0,2.05,23.5,731.0,1029.54,752.4
2016,4,6,10,0,896.0,108.0,2.1,24.0,767.0,1045.27,760.02
2016,4,6,10,15,903.5,109.5,2.05,24.5,797.0,1053.85,761.95
2016,4,6,10,30,911.0,111.0,2.0,25.0,827.0,1058.43,761.53
2016,4,6,10,45,913.5,114.0,1.95,25.5,849.0,1055.49,756.56
2016,4,6,11,0,916.0,117.0,1.9,26.0,871.0,1048.43,749.28
2016,4,6,11,15,919.0,117.5,1.8,26.0,885.5,1035.22,739.13
2016,4,6,11,30,922.0,118.0,1.7,26.0,900.0,1018.05,726.7
2016,4,6,11,45,920.5,119.5,1.65,26.5,905.5,993.74,709.26
2016,4,6,12,0,919.0,121.0,1.6,27.0,911.0,965.8,689.75
2016,4,6,12,15,918.0,121.0,1.55,27.0,909.0,933.4,668.88
2016,4,6,12,30,917.0,121.0,1.5,27.0,907.0,897.68,645.92
2016,4,6,12,45,907.0,124.5,1.45,27.5,895.0,854.77,617.05
2016,4,6,13,0,897.0,128.0,1.4,28.0,883.0,809.48,586.63
2016,4,6,13,15,892.0,127.0,1.3,28.0,865.0,761.74,554.04
2016,4,6,13,30,887.0,126.0,1.2,28.0,847.0,711.82,518.56
2016,4,6,13,45,878.5,125.0,1.15,28.0,821.5,657.78,479.9
2016,4,6,14,0,870.0,124.0,1.1,28.0,796.0,602.36,439.2
2016,4,6,14,15,859.5,122.0,1.05,28.0,763.5,544.48,395.52
2016,4,6,14,30,849.0,120.0,1.0,28.0,731.0,484.34,348.82
2016,4,6,14,45,716.5,157.5,0.95,28.5,654.5,405.96,288.69
2016,4,6,15,0,584.0,195.0,0.9,29.0,578.0,342.89,240.31
2016,4,6,15,15,474.0,213.0,0.85,29.0,510.5,282.91,195.5
2016,4,6,15,30,364.0,231.0,0.8,29.0,443.0,239.67,165.04
2016,4,6,15,45,488.5,177.5,0.8,29.0,436.0,186.41,120.0
2016,4,6,16,0,613.0,124.0,0.8,29.0,429.0,120.66,72.51
2016,4,6,16,15,608.0,110.5,0.75,28.5,386.0,77.94,59.73
2016,4,6,16,30,603.0,97.0,0.7,28.0,343.0,70.26,53.71
2016,4,6,16,45,543.5,95.0,0.7,27.5,293.5,70.21,53.94
2016,4,6,17,0,484.0,93.0,0.7,27.0,244.0,68.25,52.47
2016,4,6,17,15,429.0,80.5,0.75,26.0,196.0,59.83,45.51
2016,4,6,17,30,374.0,68.0,0.8,25.0,148.0,51.18,38.1
2016,4,6,17,45,292.0,53.5,0.85,24.5,105.0,40.67,28.78
2016,4,6,18,0,210.0,39.0,0.9,24.0,62.0,29.94,18.86
2016,4,6,18,15,105.0,19.5,0.85,23.5,31.0,15.11,0.62
2016,4,6,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,8.5,2.35,14.5,8.5,7.26,0.0
2016,4,7,6,0,0.0,17.0,2.5,15.0,17.0,15.08,0.0
2016,4,7,6,15,117.0,34.5,2.7,15.0,51.0,119.94,88.36
2016,4,7,6,30,234.0,52.0,2.9,15.0,85.0,226.33,183.36
2016,4,7,6,45,300.0,67.5,3.1,15.5,129.0,297.96,246.29
2016,4,7,7,0,366.0,83.0,3.3,16.0,173.0,375.91,312.63
2016,4,7,7,15,435.5,88.5,3.4,16.0,220.0,449.25,374.03
2016,4,7,7,30,505.0,94.0,3.5,16.0,267.0,535.87,443.78
2016,4,7,7,45,448.5,124.0,3.6,16.5,296.5,538.71,443.27
2016,4,7,8,0,392.0,154.0,3.7,17.0,326.0,542.14,442.82
2016,4,7,8,15,399.0,174.0,3.65,17.0,366.5,584.02,473.56
2016,4,7,8,30,406.0,194.0,3.6,17.0,407.0,624.4,502.33
2016,4,7,8,45,314.5,233.0,3.6,17.0,407.5,571.97,458.67
2016,4,7,9,0,223.0,272.0,3.6,17.0,408.0,512.34,409.64
2016,4,7,9,15,344.0,261.5,3.55,17.0,487.5,641.02,508.91
2016,4,7,9,30,465.0,251.0,3.5,17.0,567.0,773.8,606.57
2016,4,7,9,45,646.0,191.0,3.45,17.5,655.0,902.3,697.97
2016,4,7,10,0,827.0,131.0,3.4,18.0,743.0,1013.31,770.51
2016,4,7,10,15,667.0,210.0,3.35,18.0,716.5,943.58,720.24
2016,4,7,10,30,507.0,289.0,3.3,18.0,690.0,851.61,651.83
2016,4,7,10,45,677.5,215.0,3.3,18.5,766.0,945.99,719.72
2016,4,7,11,0,848.0,141.0,3.3,19.0,842.0,1018.13,765.73
2016,4,7,11,15,683.5,232.0,3.25,19.0,803.5,942.11,712.67
2016,4,7,11,30,519.0,323.0,3.2,19.0,765.0,850.2,644.47
2016,4,7,11,45,532.0,313.0,3.15,19.0,769.5,834.11,633.72
2016,4,7,12,0,545.0,303.0,3.1,19.0,774.0,815.1,620.31
2016,4,7,12,15,505.0,324.0,3.05,19.0,759.5,775.68,591.02
2016,4,7,12,30,465.0,345.0,3.0,19.0,745.0,735.75,561.37
2016,4,7,12,45,424.0,360.0,3.0,19.0,722.0,689.84,527.63
2016,4,7,13,0,383.0,375.0,3.0,19.0,699.0,637.9,489.38
2016,4,7,13,15,333.0,381.5,3.0,18.5,659.5,582.97,449.28
2016,4,7,13,30,283.0,388.0,3.0,18.0,620.0,531.29,411.01
2016,4,7,13,45,300.5,371.0,3.0,18.0,610.5,505.48,391.75
2016,4,7,14,0,318.0,354.0,3.0,18.0,601.0,477.61,370.28
2016,4,7,14,15,265.5,348.0,3.0,18.0,548.5,420.99,326.39
2016,4,7,14,30,213.0,342.0,3.0,18.0,496.0,369.36,286.25
2016,4,7,14,45,309.0,302.0,3.0,18.0,512.5,356.74,274.12
2016,4,7,15,0,405.0,262.0,3.0,18.0,529.0,332.71,250.97
2016,4,7,15,15,318.5,260.0,2.95,17.5,461.5,276.88,207.51
2016,4,7,15,30,232.0,258.0,2.9,17.0,394.0,234.99,176.6
2016,4,7,15,45,169.0,237.0,2.85,17.0,332.0,191.86,145.06
2016,4,7,16,0,106.0,216.0,2.8,17.0,270.0,162.56,126.02
2016,4,7,16,15,102.0,193.0,2.65,16.5,240.5,139.09,115.71
2016,4,7,16,30,98.0,170.0,2.5,16.0,211.0,124.07,103.33
2016,4,7,16,45,85.0,148.5,2.4,16.0,180.5,109.45,90.91
2016,4,7,17,0,72.0,127.0,2.3,16.0,150.0,94.55,78.03
2016,4,7,17,15,58.0,104.0,2.15,15.5,120.5,78.48,64.0
2016,4,7,17,30,44.0,81.0,2.0,15.0,91.0,62.1,49.4
2016,4,7,17,45,25.0,59.0,1.85,15.0,64.5,46.03,34.72
2016,4,7,18,0,6.0,37.0,1.7,15.0,38.0,29.8,19.67
2016,4,7,18,15,3.0,18.5,1.6,14.5,19.0,15.29,2.16
2016,4,7,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,12.5,4.5,3.84,0.0
2016,4,8,6,0,0.0,9.0,1.0,13.0,9.0,7.4,0.0
2016,4,8,6,15,0.0,26.0,1.2,13.5,26.0,21.52,11.53
2016,4,8,6,30,0.0,43.0,1.4,14.0,43.0,37.97,26.28
2016,4,8,6,45,0.5,64.0,1.6,14.5,64.5,58.87,44.41
2016,4,8,7,0,1.0,85.0,1.8,15.0,86.0,79.24,61.89
2016,4,8,7,15,9.5,105.5,1.8,15.0,109.0,104.57,83.62
2016,4,8,7,30,18.0,126.0,1.8,15.0,132.0,130.45,105.49
2016,4,8,7,45,17.0,143.0,1.8,15.5,149.5,145.25,117.24
2016,4,8,8,0,16.0,160.0,1.8,16.0,167.0,159.98,128.7
2016,4,8,8,15,10.5,166.5,1.8,16.0,171.5,159.52,127.66
2016,4,8,8,30,5.0,173.0,1.8,16.0,176.0,159.15,126.7
2016,4,8,8,45,36.5,219.5,1.85,16.5,241.5,252.88,202.57
2016,4,8,9,0,68.0,266.0,1.9,17.0,307.0,334.1,265.93
2016,4,8,9,15,44.0,258.0,1.9,17.0,285.5,298.54,236.4
2016,4,8,9,30,20.0,250.0,1.9,17.0,264.0,244.37,192.71
2016,4,8,9,45,32.5,283.5,1.9,17.0,307.5,309.85,243.91
2016,4,8,10,0,45.0,317.0,1.9,17.0,351.0,356.13,279.02
2016,4,8,10,15,98.0,353.0,1.95,17.0,430.0,445.79,347.95
2016,4,8,10,30,151.0,389.0,2.0,17.0,509.0,555.44,429.19
2016,4,8,10,45,128.5,396.5,2.05,17.0,500.5,534.89,412.26
2016,4,8,11,0,106.0,404.0,2.1,17.0,492.0,494.12,381.57
2016,4,8,11,15,62.0,351.5,2.15,17.0,403.5,391.44,304.01
2016,4,8,11,30,18.0,299.0,2.2,17.0,315.0,277.59,216.07
2016,4,8,11,45,15.0,275.5,2.25,17.0,289.0,251.89,196.42
2016,4,8,12,0,12.0,252.0,2.3,17.0,263.0,226.85,176.87
2016,4,8,12,15,15.5,280.0,2.3,17.0,294.0,253.47,197.76
2016,4,8,12,30,19.0,308.0,2.3,17.0,325.0,279.44,217.85
2016,4,8,12,45,14.0,266.0,2.3,17.5,278.5,236.84,184.28
2016,4,8,13,0,9.0,224.0,2.3,18.0,232.0,195.54,151.72
2016,4,8,13,15,34.0,297.5,2.35,18.0,326.0,280.83,218.92
2016,4,8,13,30,59.0,371.0,2.4,18.0,420.0,355.45,276.12
2016,4,8,13,45,33.0,288.5,2.45,18.0,316.0,263.42,205.1
2016,4,8,14,0,7.0,206.0,2.5,18.0,212.0,174.76,135.75
2016,4,8,14,15,40.0,267.5,2.5,17.5,297.0,240.34,188.25
2016,4,8,14,30,73.0,329.0,2.5,17.0,382.0,296.65,232.15
2016,4,8,14,45,55.0,298.5,2.5,17.0,337.5,257.88,201.77
2016,4,8,15,0,37.0,268.0,2.5,17.0,293.0,222.14,174.06
2016,4,8,15,15,18.5,188.0,2.5,16.5,200.5,156.52,122.61
2016,4,8,15,30,0.0,108.0,2.5,16.0,108.0,89.23,68.85
2016,4,8,15,45,0.0,98.5,2.5,16.0,98.5,81.49,62.71
2016,4,8,16,0,0.0,89.0,2.5,16.0,89.0,73.8,56.51
2016,4,8,16,15,0.0,105.5,2.45,15.5,105.5,85.84,70.08
2016,4,8,16,30,0.0,122.0,2.4,15.0,122.0,96.92,80.13
2016,4,8,16,45,0.0,104.0,2.35,15.0,104.0,83.22,68.3
2016,4,8,17,0,0.0,86.0,2.3,15.0,86.0,69.39,56.2
2016,4,8,17,15,0.0,68.5,2.15,14.5,68.5,55.78,44.2
2016,4,8,17,30,0.0,51.0,2.0,14.0,51.0,42.02,31.85
2016,4,8,17,45,0.0,36.0,1.9,14.0,36.0,29.75,20.63
2016,4,8,18,0,0.0,21.0,1.8,14.0,21.0,17.31,9.18
2016,4,8,18,15,0.0,10.5,1.75,14.0,10.5,8.63,0.0
2016,4,8,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.5,1.55,13.0,6.5,5.55,0.0
2016,4,9,6,0,0.0,13.0,1.6,13.0,13.0,10.71,0.0
2016,4,9,6,15,10.0,33.0,1.75,13.0,34.5,39.79,26.58
2016,4,9,6,30,20.0,53.0,1.9,13.0,56.0,67.96,51.96
2016,4,9,6,45,35.5,74.5,2.05,13.5,82.5,101.59,81.5
2016,4,9,7,0,51.0,96.0,2.2,14.0,109.0,135.99,111.33
2016,4,9,7,15,63.0,118.0,2.2,14.0,138.0,169.46,139.95
2016,4,9,7,30,75.0,140.0,2.2,14.0,167.0,203.58,168.51
2016,4,9,7,45,37.5,124.5,2.25,14.5,138.0,152.35,124.33
2016,4,9,8,0,0.0,109.0,2.3,15.0,109.0,93.65,73.55
2016,4,9,8,15,2.5,141.5,2.25,15.0,143.0,126.57,100.85
2016,4,9,8,30,5.0,174.0,2.2,15.0,177.0,159.9,127.95
2016,4,9,8,45,3.5,175.0,2.2,15.5,177.0,157.86,125.5
2016,4,9,9,0,2.0,176.0,2.2,16.0,177.0,156.15,123.45
2016,4,9,9,15,4.5,190.0,2.15,16.0,193.0,171.08,135.28
2016,4,9,9,30,7.0,204.0,2.1,16.0,209.0,186.05,147.03
2016,4,9,9,45,12.5,234.5,2.1,16.0,244.0,219.92,173.86
2016,4,9,10,0,18.0,265.0,2.1,16.0,279.0,253.79,200.33
2016,4,9,10,15,14.0,250.0,2.1,16.0,261.5,234.05,184.24
2016,4,9,10,30,10.0,235.0,2.1,16.0,244.0,214.93,168.81
2016,4,9,10,45,28.0,299.5,2.1,16.5,323.5,311.19,243.96
2016,4,9,11,0,46.0,364.0,2.1,17.0,403.0,392.07,304.79
2016,4,9,11,15,51.5,377.5,2.05,17.0,421.5,407.01,315.37
2016,4,9,11,30,57.0,391.0,2.0,17.0,440.0,421.15,325.64
2016,4,9,11,45,41.0,363.5,1.95,17.0,399.5,373.94,289.46
2016,4,9,12,0,25.0,336.0,1.9,17.0,359.0,328.53,254.67
2016,4,9,12,15,25.0,334.5,1.85,17.0,357.0,323.29,250.76
2016,4,9,12,30,25.0,333.0,1.8,17.0,355.0,317.92,246.61
2016,4,9,12,45,143.5,374.0,1.8,17.0,496.5,456.51,353.9
2016,4,9,13,0,262.0,415.0,1.8,17.0,638.0,579.33,444.47
2016,4,9,13,15,193.5,409.5,1.8,16.5,573.0,498.58,384.15
2016,4,9,13,30,125.0,404.0,1.8,16.0,508.0,432.34,334.91
2016,4,9,13,45,76.0,354.0,1.8,16.0,417.0,343.77,267.9
2016,4,9,14,0,27.0,304.0,1.8,16.0,326.0,267.58,209.26
2016,4,9,14,15,30.5,299.5,1.8,16.0,323.0,260.69,204.34
2016,4,9,14,30,34.0,295.0,1.8,16.0,320.0,253.21,198.61
2016,4,9,14,45,22.5,256.5,1.85,16.0,273.0,215.91,169.59
2016,4,9,15,0,11.0,218.0,1.9,16.0,226.0,179.56,141.22
2016,4,9,15,15,5.5,188.0,1.9,16.0,192.0,153.16,120.49
2016,4,9,15,30,0.0,158.0,1.9,16.0,158.0,127.85,100.48
2016,4,9,15,45,0.0,141.0,1.9,16.0,141.0,114.02,89.49
2016,4,9,16,0,0.0,124.0,1.9,16.0,124.0,100.37,78.52
2016,4,9,16,15,0.0,89.5,1.7,15.5,89.5,73.86,59.55
2016,4,9,16,30,0.0,55.0,1.5,15.0,55.0,45.53,34.9
2016,4,9,16,45,0.0,47.0,1.35,15.0,47.0,38.86,29.11
2016,4,9,17,0,0.0,39.0,1.2,15.0,39.0,32.21,23.23
2016,4,9,17,15,0.0,31.5,1.05,14.5,31.5,25.98,17.7
2016,4,9,17,30,0.0,24.0,0.9,14.0,24.0,19.77,12.08
2016,4,9,17,45,0.0,17.0,0.8,14.0,17.0,13.98,6.76
2016,4,9,18,0,0.0,10.0,0.7,14.0,10.0,8.21,1.43
2016,4,9,18,15,0.0,5.0,0.65,14.0,5.0,4.1,0.0
2016,4,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,1.5,13.0,0.5,0.43,0.0
2016,4,10,6,0,0.0,1.0,1.6,13.0,1.0,0.82,0.0
2016,4,10,6,15,0.0,3.0,1.65,13.0,3.0,2.46,0.0
2016,4,10,6,30,0.0,5.0,1.7,13.0,5.0,4.1,0.0
2016,4,10,6,45,0.0,7.5,1.8,13.0,7.5,6.16,0.0
2016,4,10,7,0,0.0,10.0,1.9,13.0,10.0,8.22,1.46
2016,4,10,7,15,0.0,13.0,1.9,13.0,13.0,10.7,3.62
2016,4,10,7,30,0.0,16.0,1.9,13.0,16.0,13.18,5.76
2016,4,10,7,45,0.0,16.5,1.95,13.5,16.5,13.6,6.08
2016,4,10,8,0,0.0,17.0,2.0,14.0,17.0,14.03,6.38
2016,4,10,8,15,0.0,27.5,2.0,14.0,27.5,22.73,13.78
2016,4,10,8,30,0.0,38.0,2.0,14.0,38.0,31.46,21.13
2016,4,10,8,45,0.0,61.5,2.05,14.0,61.5,51.04,37.57
2016,4,10,9,0,0.0,85.0,2.1,14.0,85.0,70.7,53.89
2016,4,10,9,15,0.0,88.0,2.15,14.0,88.0,73.25,55.84
2016,4,10,9,30,0.0,91.0,2.2,14.0,91.0,75.81,57.82
2016,4,10,9,45,0.0,107.5,2.25,14.5,107.5,90.14,69.4
2016,4,10,10,0,0.0,124.0,2.3,15.0,124.0,104.64,80.99
2016,4,10,10,15,0.0,103.5,2.35,15.0,103.5,86.73,66.18
2016,4,10,10,30,0.0,83.0,2.4,15.0,83.0,69.27,51.78
2016,4,10,10,45,0.0,100.5,2.45,15.0,100.5,84.23,64.0
2016,4,10,11,0,0.0,118.0,2.5,15.0,118.0,99.35,76.26
2016,4,10,11,15,0.0,110.0,2.55,15.0,110.0,92.44,70.56
2016,4,10,11,30,0.0,102.0,2.6,15.0,102.0,85.59,64.93
2016,4,10,11,45,0.5,127.0,2.7,15.0,128.0,107.45,82.74
2016,4,10,12,0,1.0,152.0,2.8,15.0,154.0,129.28,100.4
2016,4,10,12,15,2.0,158.5,2.85,15.0,161.0,135.52,105.43
2016,4,10,12,30,3.0,165.0,2.9,15.0,168.0,141.6,110.39
2016,4,10,12,45,1.5,116.0,2.95,15.0,117.5,98.43,75.4
2016,4,10,13,0,0.0,67.0,3.0,15.0,67.0,55.96,40.67
2016,4,10,13,15,0.0,76.0,3.05,15.0,76.0,63.48,46.92
2016,4,10,13,30,0.0,85.0,3.1,15.0,85.0,71.0,53.14
2016,4,10,13,45,0.0,84.5,3.15,15.0,84.5,70.54,52.83
2016,4,10,14,0,0.0,84.0,3.2,15.0,84.0,70.08,52.53
2016,4,10,14,15,0.0,113.0,3.15,14.5,113.0,94.08,72.5
2016,4,10,14,30,0.0,142.0,3.1,14.0,142.0,117.61,92.11
2016,4,10,14,45,9.5,192.0,3.1,14.0,198.5,160.69,127.34
2016,4,10,15,0,19.0,242.0,3.1,14.0,255.0,200.25,159.3
2016,4,10,15,15,9.5,172.0,3.0,14.0,178.5,141.99,112.3
2016,4,10,15,30,0.0,102.0,2.9,14.0,102.0,84.5,65.46
2016,4,10,15,45,0.0,100.5,2.85,14.0,100.5,83.08,64.53
2016,4,10,16,0,0.0,99.0,2.8,14.0,99.0,81.56,63.47
2016,4,10,16,15,0.0,87.5,2.65,13.5,87.5,72.36,58.72
2016,4,10,16,30,0.0,76.0,2.5,13.0,76.0,63.06,50.79
2016,4,10,16,45,0.0,65.5,2.45,13.0,65.5,54.28,43.11
2016,4,10,17,0,0.0,55.0,2.4,13.0,55.0,45.52,35.35
2016,4,10,17,15,0.0,44.0,2.15,12.5,44.0,36.36,27.19
2016,4,10,17,30,0.0,33.0,1.9,12.0,33.0,27.23,18.9
2016,4,10,17,45,0.0,23.5,1.7,12.0,23.5,19.36,11.63
2016,4,10,18,0,0.0,14.0,1.5,12.0,14.0,11.51,4.36
2016,4,10,18,15,0.0,7.5,1.4,12.0,7.5,6.15,0.0
2016,4,10,18,30,0.0,1.0,1.3,12.0,1.0,0.85,0.0
2016,4,10,18,45,0.0,0.5,1.2,12.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,45,37.5,11.5,0.85,11.5,13.5,25.26,0.0
2016,4,11,6,0,75.0,23.0,0.9,12.0,27.0,73.48,30.79
2016,4,11,6,15,172.0,41.5,1.05,12.0,65.5,168.18,132.12
2016,4,11,6,30,269.0,60.0,1.2,12.0,104.0,255.23,209.47
2016,4,11,6,45,134.5,62.0,1.35,12.5,84.0,168.53,139.53
2016,4,11,7,0,0.0,64.0,1.5,13.0,64.0,54.35,41.07
2016,4,11,7,15,0.0,80.0,1.55,13.0,80.0,68.85,53.63
2016,4,11,7,30,0.0,96.0,1.6,13.0,96.0,83.3,65.83
2016,4,11,7,45,3.5,125.5,1.65,13.5,127.5,114.39,91.81
2016,4,11,8,0,7.0,155.0,1.7,14.0,159.0,145.82,117.55
2016,4,11,8,15,65.0,197.5,1.7,14.0,233.0,256.7,209.69
2016,4,11,8,30,123.0,240.0,1.7,14.0,307.0,376.99,305.5
2016,4,11,8,45,426.0,188.0,1.75,14.5,449.0,643.89,514.32
2016,4,11,9,0,729.0,136.0,1.8,15.0,591.0,895.53,691.74
2016,4,11,9,15,514.0,222.5,1.8,15.0,554.0,783.4,607.19
2016,4,11,9,30,299.0,309.0,1.8,15.0,517.0,648.57,504.65
2016,4,11,9,45,205.0,334.0,1.85,15.5,480.0,559.35,436.61
2016,4,11,10,0,111.0,359.0,1.9,16.0,443.0,467.39,364.73
2016,4,11,10,15,114.0,371.0,1.9,16.0,460.0,500.81,389.33
2016,4,11,10,30,117.0,383.0,1.9,16.0,477.0,511.98,396.79
2016,4,11,10,45,75.5,361.5,1.9,16.5,423.5,421.96,327.68
2016,4,11,11,0,34.0,340.0,1.9,17.0,370.0,354.54,275.04
2016,4,11,11,15,33.0,347.0,1.9,17.0,376.0,357.09,277.0
2016,4,11,11,30,32.0,354.0,1.9,17.0,382.0,359.33,278.41
2016,4,11,11,45,452.0,243.5,1.95,17.0,639.0,686.33,531.23
2016,4,11,12,0,872.0,133.0,2.0,17.0,896.0,928.07,699.6
2016,4,11,12,15,871.5,133.0,2.0,17.0,895.0,897.24,676.18
2016,4,11,12,30,871.0,133.0,2.0,17.0,894.0,863.27,653.54
2016,4,11,12,45,852.5,142.0,2.05,17.0,880.0,819.84,624.74
2016,4,11,13,0,834.0,151.0,2.1,17.0,866.0,782.63,599.42
2016,4,11,13,15,584.5,265.5,2.1,17.0,762.0,665.86,511.36
2016,4,11,13,30,335.0,380.0,2.1,17.0,658.0,554.78,426.72
2016,4,11,13,45,574.0,261.5,2.1,17.0,720.5,582.76,450.09
2016,4,11,14,0,813.0,143.0,2.1,17.0,783.0,581.82,448.81
2016,4,11,14,15,803.0,141.0,2.1,17.0,751.5,525.59,403.38
2016,4,11,14,30,793.0,139.0,2.1,17.0,720.0,468.89,356.52
2016,4,11,14,45,783.0,134.5,2.15,17.0,683.5,409.98,306.66
2016,4,11,15,0,773.0,130.0,2.2,17.0,647.0,351.17,255.55
2016,4,11,15,15,755.0,126.5,2.15,17.0,604.0,286.8,199.64
2016,4,11,15,30,737.0,123.0,2.1,17.0,561.0,227.91,149.14
2016,4,11,15,45,712.0,119.0,2.1,17.0,514.0,169.62,103.62
2016,4,11,16,0,687.0,115.0,2.1,17.0,467.0,114.34,70.3
2016,4,11,16,15,655.0,109.5,2.05,16.5,417.0,77.2,62.18
2016,4,11,16,30,623.0,104.0,2.0,16.0,367.0,75.01,60.64
2016,4,11,16,45,584.5,95.5,1.95,16.0,316.5,70.4,56.76
2016,4,11,17,0,546.0,87.0,1.9,16.0,266.0,65.58,52.63
2016,4,11,17,15,485.0,78.0,1.7,15.5,215.5,59.99,47.77
2016,4,11,17,30,424.0,69.0,1.5,15.0,165.0,52.07,40.66
2016,4,11,17,45,343.5,55.5,1.35,14.5,120.0,42.28,31.68
2016,4,11,18,0,263.0,42.0,1.2,14.0,75.0,32.29,22.24
2016,4,11,18,15,147.5,25.5,1.15,13.5,42.5,19.74,8.23
2016,4,11,18,30,32.0,9.0,1.1,13.0,10.0,7.68,0.0
2016,4,11,18,45,16.0,4.5,1.1,12.5,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.5,1.75,11.5,1.5,1.28,0.0
2016,4,12,6,0,0.0,3.0,2.0,12.0,3.0,2.46,0.0
2016,4,12,6,15,0.0,7.5,2.15,12.0,7.5,6.15,0.0
2016,4,12,6,30,0.0,12.0,2.3,12.0,12.0,9.86,2.77
2016,4,12,6,45,0.0,17.5,2.45,12.5,17.5,14.4,6.77
2016,4,12,7,0,0.0,23.0,2.6,13.0,23.0,18.94,10.74
2016,4,12,7,15,0.0,28.5,2.55,13.0,28.5,23.5,14.69
2016,4,12,7,30,0.0,34.0,2.5,13.0,34.0,28.07,18.6
2016,4,12,7,45,0.0,54.5,2.5,13.0,54.5,45.11,33.16
2016,4,12,8,0,0.0,75.0,2.5,13.0,75.0,62.23,47.61
2016,4,12,8,15,0.0,83.0,2.5,13.0,83.0,68.94,53.1
2016,4,12,8,30,0.0,91.0,2.5,13.0,91.0,75.75,58.64
2016,4,12,8,45,0.0,68.0,2.5,13.5,68.0,56.47,42.15
2016,4,12,9,0,0.0,45.0,2.5,14.0,45.0,37.33,25.88
2016,4,12,9,15,0.0,88.5,2.55,14.0,88.5,73.68,56.2
2016,4,12,9,30,0.0,132.0,2.6,14.0,132.0,111.92,87.63
2016,4,12,9,45,2.5,162.0,2.65,14.5,164.0,141.36,111.37
2016,4,12,10,0,5.0,192.0,2.7,15.0,196.0,171.0,134.96
2016,4,12,10,15,7.0,210.0,2.75,15.0,216.0,189.08,149.29
2016,4,12,10,30,9.0,228.0,2.8,15.0,236.0,207.06,163.48
2016,4,12,10,45,8.0,219.0,2.9,15.0,226.5,197.14,155.34
2016,4,12,11,0,7.0,210.0,3.0,15.0,217.0,187.42,147.44
2016,4,12,11,15,13.5,262.0,3.05,15.0,274.0,240.09,189.39
2016,4,12,11,30,20.0,314.0,3.1,15.0,331.0,292.5,230.45
2016,4,12,11,45,14.0,262.5,3.2,15.0,274.5,238.77,187.95
2016,4,12,12,0,8.0,211.0,3.3,15.0,218.0,186.79,146.64
2016,4,12,12,15,35.0,308.0,3.3,15.0,338.5,306.29,241.82
2016,4,12,12,30,62.0,405.0,3.3,15.0,459.0,413.98,324.83
2016,4,12,12,45,61.5,399.5,3.35,15.0,453.0,401.73,315.09
2016,4,12,13,0,61.0,394.0,3.4,15.0,447.0,389.38,305.75
2016,4,12,13,15,62.0,385.5,3.4,15.0,438.5,375.42,295.15
2016,4,12,13,30,63.0,377.0,3.4,15.0,430.0,361.33,284.4
2016,4,12,13,45,150.5,377.5,3.45,15.0,498.0,410.95,323.86
2016,4,12,14,0,238.0,378.0,3.5,15.0,566.0,445.07,349.96
2016,4,12,14,15,158.0,357.0,3.55,15.0,480.0,369.04,290.45
2016,4,12,14,30,78.0,336.0,3.6,15.0,394.0,302.69,238.79
2016,4,12,14,45,118.5,324.5,3.65,15.0,407.5,298.3,234.69
2016,4,12,15,0,159.0,313.0,3.7,15.0,421.0,288.99,225.69
2016,4,12,15,15,341.0,251.5,3.7,15.0,462.0,273.3,205.92
2016,4,12,15,30,523.0,190.0,3.7,15.0,503.0,234.22,165.02
2016,4,12,15,45,460.5,189.0,3.7,15.0,448.0,185.91,128.9
2016,4,12,16,0,398.0,188.0,3.7,15.0,393.0,145.32,104.9
2016,4,12,16,15,408.5,164.5,3.6,14.5,356.0,109.76,91.16
2016,4,12,16,30,419.0,141.0,3.5,14.0,319.0,96.7,80.2
2016,4,12,16,45,363.0,135.0,3.45,13.5,274.5,93.77,78.02
2016,4,12,17,0,307.0,129.0,3.4,13.0,230.0,92.99,77.62
2016,4,12,17,15,265.0,110.5,3.15,12.5,186.5,80.66,66.78
2016,4,12,17,30,223.0,92.0,2.9,12.0,143.0,67.96,55.34
2016,4,12,17,45,167.5,71.0,2.65,12.0,104.0,53.2,41.69
2016,4,12,18,0,112.0,50.0,2.4,12.0,65.0,38.07,27.49
2016,4,12,18,15,56.0,29.0,2.35,11.5,36.5,22.99,11.25
2016,4,12,18,30,0.0,8.0,2.3,11.0,8.0,6.83,0.0
2016,4,12,18,45,0.0,4.0,2.3,11.0,4.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
