Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,5,45,132.5,19.5,1.7,11.5,34.5,94.61,44.69
2016,4,23,6,0,265.0,39.0,1.9,12.0,69.0,195.53,153.36
2016,4,23,6,15,361.5,50.5,2.0,12.0,114.5,277.33,227.24
2016,4,23,6,30,458.0,62.0,2.1,12.0,160.0,367.83,306.01
2016,4,23,6,45,518.0,71.0,2.25,12.5,211.0,441.35,368.27
2016,4,23,7,0,578.0,80.0,2.4,13.0,262.0,519.26,431.72
2016,4,23,7,15,622.5,86.5,2.4,13.0,314.5,586.75,484.97
2016,4,23,7,30,667.0,93.0,2.4,13.0,367.0,656.0,536.7
2016,4,23,7,45,703.0,96.5,2.4,13.5,419.5,715.94,578.61
2016,4,23,8,0,739.0,100.0,2.4,14.0,472.0,775.93,619.35
2016,4,23,8,15,762.0,104.0,2.45,14.5,521.0,819.98,647.92
2016,4,23,8,30,785.0,108.0,2.5,15.0,570.0,867.11,678.29
2016,4,23,8,45,803.5,110.5,2.6,15.5,615.5,906.24,702.95
2016,4,23,9,0,822.0,113.0,2.7,16.0,661.0,942.76,725.62
2016,4,23,9,15,835.0,115.0,2.75,16.0,701.0,970.45,743.02
2016,4,23,9,30,848.0,117.0,2.8,16.0,741.0,994.84,758.27
2016,4,23,9,45,867.5,114.0,2.85,16.5,778.0,1004.25,762.02
2016,4,23,10,0,887.0,111.0,2.9,17.0,815.0,1022.54,772.0
2016,4,23,10,15,894.0,112.0,2.95,17.0,843.0,1028.88,775.42
2016,4,23,10,30,901.0,113.0,3.0,17.0,871.0,1031.3,776.48
2016,4,23,10,45,903.5,115.0,3.1,17.5,891.5,1026.31,771.74
2016,4,23,11,0,906.0,117.0,3.2,18.0,912.0,1017.37,764.54
2016,4,23,11,15,909.0,117.5,3.2,18.0,925.0,1003.51,754.8
2016,4,23,11,30,912.0,118.0,3.2,18.0,938.0,985.82,742.62
2016,4,23,11,45,911.5,119.0,3.2,18.0,943.0,961.63,726.16
2016,4,23,12,0,911.0,120.0,3.2,18.0,948.0,933.93,707.38
2016,4,23,12,15,910.0,120.0,3.2,18.0,945.5,901.53,685.39
2016,4,23,12,30,909.0,120.0,3.2,18.0,943.0,865.98,661.16
2016,4,23,12,45,903.0,121.5,3.25,18.0,931.5,824.83,633.19
2016,4,23,13,0,897.0,123.0,3.3,18.0,920.0,781.21,603.23
2016,4,23,13,15,892.5,122.0,3.35,18.0,902.0,734.27,568.58
2016,4,23,13,30,888.0,121.0,3.4,18.0,884.0,685.2,531.41
2016,4,23,13,45,875.5,123.0,3.5,18.0,857.0,631.89,490.14
2016,4,23,14,0,863.0,125.0,3.6,18.0,830.0,577.6,446.9
2016,4,23,14,15,853.5,123.5,3.65,17.5,798.0,521.39,401.5
2016,4,23,14,30,844.0,122.0,3.7,17.0,766.0,462.85,352.72
2016,4,23,14,45,826.5,122.0,3.8,17.0,726.5,402.71,300.7
2016,4,23,15,0,809.0,122.0,3.9,17.0,687.0,343.43,248.31
2016,4,23,15,15,792.0,119.0,3.85,16.5,644.0,283.12,195.27
2016,4,23,15,30,775.0,116.0,3.8,16.0,601.0,224.24,144.9
2016,4,23,15,45,747.0,115.0,3.8,16.0,552.5,161.08,96.34
2016,4,23,16,0,719.0,114.0,3.8,16.0,504.0,106.5,66.11
2016,4,23,16,15,690.0,109.0,3.75,15.5,454.0,75.95,61.24
2016,4,23,16,30,661.0,104.0,3.7,15.0,404.0,74.11,59.98
2016,4,23,16,45,616.0,99.5,3.65,15.0,351.5,72.36,58.64
2016,4,23,17,0,571.0,95.0,3.6,15.0,299.0,70.64,57.27
2016,4,23,17,15,516.0,86.5,3.35,14.5,248.5,65.68,53.05
2016,4,23,17,30,461.0,78.0,3.1,14.0,198.0,58.37,46.57
2016,4,23,17,45,372.5,67.5,2.85,13.5,150.0,50.84,39.69
2016,4,23,18,0,284.0,57.0,2.6,13.0,102.0,43.23,32.48
2016,4,23,18,15,181.0,40.0,2.45,12.5,64.5,30.61,20.39
2016,4,23,18,30,78.0,23.0,2.3,12.0,27.0,18.09,1.84
2016,4,23,18,45,39.0,11.5,2.15,12.0,13.5,9.82,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,71.5,24.0,2.55,11.5,32.5,67.65,35.11
2016,4,24,6,0,143.0,48.0,2.9,12.0,65.0,139.61,109.22
2016,4,24,6,15,227.0,66.0,2.9,12.0,108.5,211.27,173.45
2016,4,24,6,30,311.0,84.0,2.9,12.0,152.0,303.59,253.63
2016,4,24,6,45,383.0,96.0,2.95,12.5,202.5,378.99,317.89
2016,4,24,7,0,455.0,108.0,3.0,13.0,253.0,460.69,385.16
2016,4,24,7,15,265.0,138.0,2.95,13.0,226.0,361.27,301.96
2016,4,24,7,30,75.0,168.0,2.9,13.0,199.0,228.23,188.58
2016,4,24,7,45,107.5,193.5,2.9,13.0,244.5,299.46,247.5
2016,4,24,8,0,140.0,219.0,2.9,13.0,290.0,357.49,294.09
2016,4,24,8,15,427.0,180.0,2.9,13.5,427.0,605.89,493.66
2016,4,24,8,30,714.0,141.0,2.9,14.0,564.0,845.18,669.82
2016,4,24,8,45,755.0,136.0,2.95,14.5,614.0,894.98,700.44
2016,4,24,9,0,796.0,131.0,3.0,15.0,664.0,936.99,726.76
2016,4,24,9,15,811.0,133.5,3.0,15.5,705.0,966.71,743.91
2016,4,24,9,30,826.0,136.0,3.0,16.0,746.0,993.22,758.85
2016,4,24,9,45,848.5,132.0,3.05,16.5,784.0,1016.67,772.11
2016,4,24,10,0,871.0,128.0,3.1,17.0,822.0,1023.32,774.08
2016,4,24,10,15,878.5,129.5,3.1,17.0,850.5,1030.35,777.64
2016,4,24,10,30,886.0,131.0,3.1,17.0,879.0,1033.5,778.73
2016,4,24,10,45,678.5,239.5,3.1,17.5,821.0,951.21,720.8
2016,4,24,11,0,471.0,348.0,3.1,18.0,763.0,837.11,634.95
2016,4,24,11,15,686.0,241.5,3.25,18.0,855.5,931.66,707.58
2016,4,24,11,30,901.0,135.0,3.4,18.0,948.0,990.21,747.66
2016,4,24,11,45,898.0,138.0,3.6,18.5,952.5,965.49,730.12
2016,4,24,12,0,895.0,141.0,3.8,19.0,957.0,937.37,710.85
2016,4,24,12,15,894.5,141.0,3.95,18.5,954.5,905.55,691.26
2016,4,24,12,30,894.0,141.0,4.1,18.0,952.0,870.61,669.22
2016,4,24,12,45,710.0,241.5,4.35,18.0,881.5,791.25,611.21
2016,4,24,13,0,526.0,342.0,4.6,18.0,811.0,703.04,544.31
2016,4,24,13,15,491.5,342.5,4.7,18.0,773.5,647.45,503.1
2016,4,24,13,30,457.0,343.0,4.8,18.0,736.0,593.59,462.28
2016,4,24,13,45,429.5,344.5,4.95,18.0,705.5,546.8,426.25
2016,4,24,14,0,402.0,346.0,5.1,18.0,675.0,500.95,390.32
2016,4,24,14,15,586.0,260.5,5.15,17.5,719.5,496.16,385.58
2016,4,24,14,30,770.0,175.0,5.2,17.0,764.0,469.4,360.62
2016,4,24,14,45,642.5,206.0,5.3,16.5,681.0,395.17,300.17
2016,4,24,15,0,515.0,237.0,5.4,16.0,598.0,333.08,250.14
2016,4,24,15,15,581.0,211.0,5.35,15.5,594.5,292.64,212.01
2016,4,24,15,30,647.0,185.0,5.3,15.0,591.0,244.81,168.02
2016,4,24,15,45,615.5,181.0,5.3,14.5,543.0,192.16,128.23
2016,4,24,16,0,584.0,177.0,5.3,14.0,495.0,141.22,99.02
2016,4,24,16,15,551.0,168.0,5.2,13.5,445.0,112.64,93.93
2016,4,24,16,30,518.0,159.0,5.1,13.0,395.0,108.43,90.74
2016,4,24,16,45,497.5,142.5,5.0,13.0,346.5,99.22,82.89
2016,4,24,17,0,477.0,126.0,4.9,13.0,298.0,89.53,74.51
2016,4,24,17,15,420.5,113.5,4.65,12.5,247.0,81.78,67.84
2016,4,24,17,30,364.0,101.0,4.4,12.0,196.0,73.78,60.73
2016,4,24,17,45,305.0,82.5,4.2,12.0,150.0,61.19,49.16
2016,4,24,18,0,246.0,64.0,4.0,12.0,104.0,48.17,36.99
2016,4,24,18,15,154.0,44.0,3.9,11.5,66.0,33.84,23.35
2016,4,24,18,30,62.0,24.0,3.8,11.0,28.0,18.81,3.69
2016,4,24,18,45,31.0,12.0,3.75,11.0,14.0,10.24,0.0
2016,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,25,5,15,37.5,5.0,1.75,7.5,6.0,0.0,0.0
2016,4,25,5,30,75.0,10.0,2.0,8.0,12.0,35.53,0.0
2016,4,25,5,45,232.5,22.5,2.3,8.5,47.0,145.96,89.58
2016,4,25,6,0,390.0,35.0,2.6,9.0,82.0,252.29,202.47
2016,4,25,6,15,481.5,44.0,2.9,9.5,130.5,333.85,277.28
2016,4,25,6,30,573.0,53.0,3.2,10.0,179.0,424.6,357.09
2016,4,25,6,45,632.5,58.5,3.55,10.5,232.5,498.82,421.07
2016,4,25,7,0,692.0,64.0,3.9,11.0,286.0,573.79,483.43
2016,4,25,7,15,731.5,69.0,4.0,11.5,340.5,640.72,535.06
2016,4,25,7,30,771.0,74.0,4.1,12.0,395.0,708.67,585.44
2016,4,25,7,45,798.5,77.5,4.2,12.5,448.5,765.55,626.03
2016,4,25,8,0,826.0,81.0,4.3,13.0,502.0,821.55,665.14
2016,4,25,8,15,847.0,84.0,4.3,13.0,552.5,869.94,698.46
2016,4,25,8,30,868.0,87.0,4.3,13.0,603.0,906.64,722.83
2016,4,25,8,45,884.0,89.5,4.3,13.5,650.0,944.87,746.72
2016,4,25,9,0,900.0,92.0,4.3,14.0,697.0,980.23,768.24
2016,4,25,9,15,912.0,94.0,4.35,14.0,739.0,1007.96,786.2
2016,4,25,9,30,924.0,96.0,4.4,14.0,781.0,1032.18,801.79
2016,4,25,9,45,932.5,97.5,4.45,14.5,816.5,1048.64,810.51
2016,4,25,10,0,941.0,99.0,4.5,15.0,852.0,1061.17,816.66
2016,4,25,10,15,947.5,100.0,4.55,15.0,880.5,1067.12,820.01
2016,4,25,10,30,954.0,101.0,4.6,15.0,909.0,1068.95,820.74
2016,4,25,10,45,958.5,102.0,4.65,15.5,930.5,1064.63,815.82
2016,4,25,11,0,963.0,103.0,4.7,16.0,952.0,1056.14,808.25
2016,4,25,11,15,965.0,103.5,4.7,16.0,965.0,1040.59,797.06
2016,4,25,11,30,967.0,104.0,4.7,16.0,978.0,1021.03,783.27
2016,4,25,11,45,966.0,105.0,4.75,16.5,983.0,995.29,764.23
2016,4,25,12,0,965.0,106.0,4.8,17.0,988.0,965.87,742.71
2016,4,25,12,15,964.0,106.0,4.7,17.0,985.0,932.0,718.39
2016,4,25,12,30,963.0,106.0,4.6,17.0,982.0,894.8,691.74
2016,4,25,12,45,951.5,111.0,4.6,17.0,968.5,850.67,660.82
2016,4,25,13,0,940.0,116.0,4.6,17.0,955.0,804.22,628.02
2016,4,25,13,15,935.5,115.0,4.5,17.0,936.5,755.51,590.9
2016,4,25,13,30,931.0,114.0,4.4,17.0,918.0,704.57,551.02
2016,4,25,13,45,924.0,113.0,4.3,17.0,891.5,650.12,507.62
2016,4,25,14,0,917.0,112.0,4.2,17.0,865.0,594.13,461.95
2016,4,25,14,15,908.5,110.5,4.15,17.0,832.5,535.71,413.37
2016,4,25,14,30,900.0,109.0,4.1,17.0,800.0,476.42,362.64
2016,4,25,14,45,888.0,107.5,4.05,17.0,760.5,415.22,309.07
2016,4,25,15,0,876.0,106.0,4.0,17.0,721.0,354.05,254.49
2016,4,25,15,15,860.5,103.5,3.95,16.5,676.5,286.26,195.05
2016,4,25,15,30,845.0,101.0,3.9,16.0,632.0,224.04,141.63
2016,4,25,15,45,825.5,97.5,3.9,16.0,583.5,162.03,93.93
2016,4,25,16,0,806.0,94.0,3.9,16.0,535.0,102.21,60.89
2016,4,25,16,15,779.5,90.5,3.75,15.5,483.0,70.76,56.69
2016,4,25,16,30,753.0,87.0,3.6,15.0,431.0,69.23,55.68
2016,4,25,16,45,716.0,82.0,3.5,15.0,377.5,60.78,48.4
2016,4,25,17,0,679.0,77.0,3.4,15.0,324.0,58.08,46.15
2016,4,25,17,15,628.0,71.0,3.15,14.0,271.0,54.43,43.15
2016,4,25,17,30,577.0,65.0,2.9,13.0,218.0,50.72,39.96
2016,4,25,17,45,495.0,57.0,2.65,12.5,167.5,45.15,34.82
2016,4,25,18,0,413.0,49.0,2.4,12.0,117.0,39.54,29.43
2016,4,25,18,15,292.5,36.0,2.25,11.5,75.5,29.32,19.6
2016,4,25,18,30,172.0,23.0,2.1,11.0,34.0,17.91,4.42
2016,4,25,18,45,86.0,11.5,2.0,10.5,17.0,9.82,0.0
2016,4,25,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,5.5,1.1,8.5,5.5,0.0,0.0
2016,4,26,5,30,0.0,11.0,1.2,9.0,11.0,9.39,0.0
2016,4,26,5,45,129.0,27.0,1.3,9.5,43.0,106.8,68.3
2016,4,26,6,0,258.0,43.0,1.4,10.0,75.0,195.92,156.45
2016,4,26,6,15,336.5,56.0,1.45,10.5,119.0,266.46,219.77
2016,4,26,6,30,415.0,69.0,1.5,11.0,163.0,345.31,287.99
2016,4,26,6,45,461.0,81.5,1.55,11.5,210.5,410.22,342.51
2016,4,26,7,0,507.0,94.0,1.6,12.0,258.0,484.75,402.34
2016,4,26,7,15,570.5,92.5,1.65,12.5,308.0,554.29,456.65
2016,4,26,7,30,634.0,91.0,1.7,13.0,358.0,626.36,510.19
2016,4,26,7,45,481.5,145.5,1.75,13.5,363.0,581.64,471.9
2016,4,26,8,0,329.0,200.0,1.8,14.0,368.0,512.19,414.32
2016,4,26,8,15,342.5,219.5,1.8,14.5,410.0,555.08,445.44
2016,4,26,8,30,356.0,239.0,1.8,15.0,452.0,597.23,474.48
2016,4,26,8,45,467.5,220.5,1.8,15.5,522.5,708.25,555.29
2016,4,26,9,0,579.0,202.0,1.8,16.0,593.0,810.91,626.78
2016,4,26,9,15,448.0,266.5,1.8,16.0,580.0,753.31,580.23
2016,4,26,9,30,317.0,331.0,1.8,16.0,567.0,677.09,521.82
2016,4,26,9,45,335.0,343.0,1.8,16.5,602.5,707.29,542.21
2016,4,26,10,0,353.0,355.0,1.8,17.0,638.0,735.89,560.28
2016,4,26,10,15,427.5,338.0,1.9,17.0,692.5,806.78,610.78
2016,4,26,10,30,502.0,321.0,2.0,17.0,747.0,858.55,647.44
2016,4,26,10,45,501.0,332.5,2.1,17.0,766.5,860.31,648.03
2016,4,26,11,0,500.0,344.0,2.2,17.0,786.0,859.2,647.22
2016,4,26,11,15,484.0,355.0,2.3,17.0,788.5,840.33,634.09
2016,4,26,11,30,468.0,366.0,2.4,17.0,791.0,819.24,619.52
2016,4,26,11,45,369.5,407.5,2.55,17.5,744.0,737.35,559.68
2016,4,26,12,0,271.0,449.0,2.7,18.0,697.0,671.25,510.17
2016,4,26,12,15,270.0,447.5,2.8,18.0,694.5,652.3,497.27
2016,4,26,12,30,269.0,446.0,2.9,18.0,692.0,632.23,483.11
2016,4,26,12,45,345.5,410.5,3.05,18.0,722.5,642.04,492.45
2016,4,26,13,0,422.0,375.0,3.2,18.0,753.0,651.05,500.49
2016,4,26,13,15,465.5,352.0,3.3,18.0,761.5,634.78,489.04
2016,4,26,13,30,509.0,329.0,3.4,18.0,770.0,613.7,473.62
2016,4,26,13,45,653.0,246.0,3.5,18.0,794.5,599.62,463.81
2016,4,26,14,0,797.0,163.0,3.6,18.0,819.0,570.45,440.82
2016,4,26,14,15,787.0,160.5,3.65,17.5,787.5,515.3,396.45
2016,4,26,14,30,777.0,158.0,3.7,17.0,756.0,459.82,350.43
2016,4,26,14,45,770.5,151.5,3.75,17.0,720.0,402.42,300.85
2016,4,26,15,0,764.0,145.0,3.8,17.0,684.0,344.81,250.06
2016,4,26,15,15,747.0,141.5,3.8,16.5,641.5,281.49,195.23
2016,4,26,15,30,730.0,138.0,3.8,16.0,599.0,224.26,146.66
2016,4,26,15,45,714.5,131.0,3.8,16.0,553.5,166.51,102.23
2016,4,26,16,0,699.0,124.0,3.8,16.0,508.0,110.63,70.5
2016,4,26,16,15,670.0,118.5,3.75,15.5,458.0,81.8,66.31
2016,4,26,16,30,641.0,113.0,3.7,15.0,408.0,79.89,65.02
2016,4,26,16,45,609.5,104.5,3.65,14.5,358.0,75.63,61.61
2016,4,26,17,0,578.0,96.0,3.6,14.0,308.0,71.14,57.91
2016,4,26,17,15,525.0,88.0,3.4,13.5,257.0,66.61,54.08
2016,4,26,17,30,472.0,80.0,3.2,13.0,206.0,61.97,50.0
2016,4,26,17,45,394.0,69.0,3.0,12.5,158.5,51.97,40.92
2016,4,26,18,0,316.0,58.0,2.8,12.0,111.0,44.04,33.44
2016,4,26,18,15,213.0,42.0,2.65,11.5,72.0,32.16,22.12
2016,4,26,18,30,110.0,26.0,2.5,11.0,33.0,20.42,6.91
2016,4,26,18,45,55.0,13.0,2.4,11.0,16.5,11.1,0.0
2016,4,26,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,27,5,15,20.0,5.5,1.9,11.0,6.5,0.0,0.0
2016,4,27,5,30,40.0,11.0,2.1,11.0,13.0,23.79,0.0
2016,4,27,5,45,169.0,26.0,2.35,11.5,46.5,122.54,81.87
2016,4,27,6,0,298.0,41.0,2.6,12.0,80.0,211.61,168.91
2016,4,27,6,15,386.5,52.0,2.65,12.0,126.0,291.78,240.7
2016,4,27,6,30,475.0,63.0,2.7,12.0,172.0,378.14,315.96
2016,4,27,6,45,237.5,65.0,2.75,12.5,119.5,246.19,207.23
2016,4,27,7,0,0.0,67.0,2.8,13.0,67.0,55.63,42.17
2016,4,27,7,15,0.0,61.5,2.85,13.0,61.5,50.94,38.21
2016,4,27,7,30,0.0,56.0,2.9,13.0,56.0,46.37,34.19
2016,4,27,7,45,0.0,104.5,3.0,13.5,104.5,88.63,69.78
2016,4,27,8,0,0.0,153.0,3.1,14.0,153.0,134.12,107.31
2016,4,27,8,15,29.5,203.5,3.3,14.0,221.5,224.11,181.9
2016,4,27,8,30,59.0,254.0,3.5,14.0,290.0,305.15,247.45
2016,4,27,8,45,29.5,197.0,3.7,14.5,215.0,214.36,172.48
2016,4,27,9,0,0.0,140.0,3.9,15.0,140.0,119.09,93.21
2016,4,27,9,15,35.5,238.5,4.0,15.0,265.0,261.2,209.49
2016,4,27,9,30,71.0,337.0,4.1,15.0,390.0,398.96,317.99
2016,4,27,9,45,120.5,364.5,4.25,15.0,460.0,495.48,392.85
2016,4,27,10,0,170.0,392.0,4.4,15.0,530.0,571.04,450.76
2016,4,27,10,15,264.0,389.0,4.5,14.5,610.5,677.62,533.22
2016,4,27,10,30,358.0,386.0,4.6,14.0,691.0,762.39,598.4
2016,4,27,10,45,226.0,408.0,4.7,14.0,602.5,628.08,494.85
2016,4,27,11,0,94.0,430.0,4.8,14.0,514.0,496.01,391.15
2016,4,27,11,15,481.0,293.5,4.85,14.0,730.0,777.06,614.1
2016,4,27,11,30,868.0,157.0,4.9,14.0,946.0,988.88,770.12
2016,4,27,11,45,869.0,158.0,4.95,14.0,952.5,965.73,752.43
2016,4,27,12,0,870.0,159.0,5.0,14.0,959.0,939.06,733.84
2016,4,27,12,15,870.5,159.0,5.0,14.0,957.5,907.63,711.47
2016,4,27,12,30,871.0,159.0,5.0,14.0,956.0,873.01,686.78
2016,4,27,12,45,855.0,167.5,5.0,14.0,942.5,830.07,655.76
2016,4,27,13,0,839.0,176.0,5.0,14.0,929.0,785.27,621.46
2016,4,27,13,15,834.5,174.5,4.95,14.0,911.0,738.56,585.2
2016,4,27,13,30,830.0,173.0,4.9,14.0,893.0,689.93,546.79
2016,4,27,13,45,829.5,167.5,4.9,14.0,869.5,638.72,505.78
2016,4,27,14,0,829.0,162.0,4.9,14.0,846.0,585.69,462.22
2016,4,27,14,15,818.5,160.0,4.85,14.0,813.5,529.0,414.44
2016,4,27,14,30,808.0,158.0,4.8,14.0,781.0,471.95,365.12
2016,4,27,14,45,613.5,219.5,4.8,14.0,679.0,391.9,299.96
2016,4,27,15,0,419.0,281.0,4.8,14.0,577.0,332.34,253.28
2016,4,27,15,15,584.0,211.0,4.7,14.0,596.5,291.24,211.32
2016,4,27,15,30,749.0,141.0,4.6,14.0,616.0,229.08,151.07
2016,4,27,15,45,719.0,139.0,4.55,14.0,566.5,172.0,107.5
2016,4,27,16,0,689.0,137.0,4.5,14.0,517.0,118.55,78.08
2016,4,27,16,15,682.5,114.5,4.35,13.5,461.0,79.14,64.49
2016,4,27,16,30,676.0,92.0,4.2,13.0,405.0,65.61,52.89
2016,4,27,16,45,584.5,105.5,4.05,13.0,353.0,75.95,62.26
2016,4,27,17,0,493.0,119.0,3.9,13.0,301.0,84.81,70.29
2016,4,27,17,15,455.0,105.5,3.7,12.5,253.0,76.43,63.05
2016,4,27,17,30,417.0,92.0,3.5,12.0,205.0,67.71,55.33
2016,4,27,17,45,348.5,77.5,3.3,12.0,158.0,57.74,46.16
2016,4,27,18,0,280.0,63.0,3.1,12.0,111.0,47.5,36.53
2016,4,27,18,15,182.5,45.0,3.0,11.5,72.0,34.27,24.03
2016,4,27,18,30,85.0,27.0,2.9,11.0,33.0,21.12,8.25
2016,4,27,18,45,42.5,13.5,2.8,11.0,16.5,11.52,0.0
2016,4,27,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,28,5,15,32.5,6.5,1.8,9.5,7.5,5.55,0.0
2016,4,28,5,30,65.0,13.0,2.1,10.0,15.0,34.51,0.0
2016,4,28,5,45,194.5,27.5,2.4,10.5,50.0,135.7,94.43
2016,4,28,6,0,324.0,42.0,2.7,11.0,85.0,227.58,182.91
2016,4,28,6,15,411.5,52.0,2.75,11.5,131.5,304.92,252.22
2016,4,28,6,30,499.0,62.0,2.8,12.0,178.0,390.84,326.63
2016,4,28,6,45,556.0,69.5,2.85,12.5,229.5,462.32,386.84
2016,4,28,7,0,613.0,77.0,2.9,13.0,281.0,537.77,447.88
2016,4,28,7,15,654.0,82.5,2.9,13.5,333.5,602.54,497.93
2016,4,28,7,30,695.0,88.0,2.9,14.0,386.0,668.69,546.01
2016,4,28,7,45,728.5,91.0,2.9,14.5,438.0,722.57,583.36
2016,4,28,8,0,762.0,94.0,2.9,15.0,490.0,780.48,622.75
2016,4,28,8,15,784.5,97.5,2.9,15.5,539.5,828.54,654.0
2016,4,28,8,30,807.0,101.0,2.9,16.0,589.0,874.81,683.41
2016,4,28,8,45,825.5,103.0,2.9,16.5,634.5,913.45,706.96
2016,4,28,9,0,844.0,105.0,2.9,17.0,680.0,949.45,728.41
2016,4,28,9,15,857.0,107.0,2.9,17.5,720.5,965.81,736.25
2016,4,28,9,30,870.0,109.0,2.9,18.0,761.0,989.92,749.55
2016,4,28,9,45,890.0,105.5,2.95,18.5,798.5,1011.53,761.5
2016,4,28,10,0,910.0,102.0,3.0,19.0,836.0,1029.66,771.17
2016,4,28,10,15,916.5,103.0,3.05,19.0,864.5,1035.41,774.19
2016,4,28,10,30,923.0,104.0,3.1,19.0,893.0,1037.19,774.83
2016,4,28,10,45,926.0,106.5,3.15,19.5,913.5,1033.02,770.23
2016,4,28,11,0,929.0,109.0,3.2,20.0,934.0,1024.81,763.14
2016,4,28,11,15,932.0,109.5,3.25,20.0,947.5,1010.61,753.68
2016,4,28,11,30,935.0,110.0,3.3,20.0,961.0,992.51,741.75
2016,4,28,11,45,934.5,111.5,3.35,20.5,966.5,968.35,724.42
2016,4,28,12,0,934.0,113.0,3.4,21.0,972.0,940.61,704.78
2016,4,28,12,15,933.5,112.5,3.5,21.0,969.5,907.62,683.22
2016,4,28,12,30,933.0,112.0,3.6,21.0,967.0,871.42,659.31
2016,4,28,12,45,933.5,110.5,3.7,21.0,958.0,832.05,632.99
2016,4,28,13,0,934.0,109.0,3.8,21.0,949.0,789.71,604.3
2016,4,28,13,15,930.5,108.0,3.85,20.5,931.0,742.21,570.68
2016,4,28,13,30,927.0,107.0,3.9,20.0,913.0,692.42,534.01
2016,4,28,13,45,920.5,106.5,3.95,20.0,887.5,639.17,492.62
2016,4,28,14,0,914.0,106.0,4.0,20.0,862.0,584.34,448.8
2016,4,28,14,15,906.5,104.5,4.0,20.0,830.5,526.89,401.52
2016,4,28,14,30,899.0,103.0,4.0,20.0,799.0,468.46,352.03
2016,4,28,14,45,885.5,102.5,4.05,20.0,760.0,407.88,299.63
2016,4,28,15,0,872.0,102.0,4.1,20.0,721.0,347.5,246.34
2016,4,28,15,15,858.0,100.0,4.1,19.5,677.5,286.37,192.76
2016,4,28,15,30,844.0,98.0,4.1,19.0,634.0,219.63,136.43
2016,4,28,15,45,819.0,97.0,4.1,18.5,585.0,159.2,91.14
2016,4,28,16,0,794.0,96.0,4.1,18.0,536.0,101.61,60.71
2016,4,28,16,15,768.5,92.5,4.05,17.5,485.0,71.83,57.13
2016,4,28,16,30,743.0,89.0,4.0,17.0,434.0,70.38,56.21
2016,4,28,16,45,699.5,86.0,3.95,16.5,380.0,63.19,50.2
2016,4,28,17,0,656.0,83.0,3.9,16.0,326.0,62.02,49.42
2016,4,28,17,15,606.0,76.5,3.75,15.0,274.0,58.2,46.31
2016,4,28,17,30,556.0,70.0,3.6,14.0,222.0,54.3,42.99
2016,4,28,17,45,467.5,62.5,3.5,13.5,171.5,49.26,38.38
2016,4,28,18,0,379.0,55.0,3.4,13.0,121.0,44.27,33.57
2016,4,28,18,15,267.5,41.0,3.2,12.5,80.0,31.57,21.67
2016,4,28,18,30,156.0,27.0,3.0,12.0,39.0,20.9,8.8
2016,4,28,18,45,78.0,13.5,2.85,11.5,19.5,11.52,0.0
2016,4,28,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.5,2.4,11.0,6.5,5.55,0.0
2016,4,29,5,30,0.0,13.0,2.4,11.0,13.0,10.73,0.0
2016,4,29,5,45,82.0,35.0,2.45,11.0,46.0,89.62,62.43
2016,4,29,6,0,164.0,57.0,2.5,11.0,79.0,158.72,127.0
2016,4,29,6,15,245.0,74.5,2.55,11.0,124.0,229.01,189.61
2016,4,29,6,30,326.0,92.0,2.6,11.0,169.0,319.41,267.86
2016,4,29,6,45,395.5,103.0,2.65,11.5,219.5,392.74,329.91
2016,4,29,7,0,465.0,114.0,2.7,12.0,270.0,471.94,394.69
2016,4,29,7,15,510.5,123.0,2.7,12.0,321.0,536.44,446.14
2016,4,29,7,30,556.0,132.0,2.7,12.0,372.0,603.3,497.93
2016,4,29,7,45,593.5,137.5,2.75,12.5,422.5,669.1,546.45
2016,4,29,8,0,631.0,143.0,2.8,13.0,473.0,729.04,588.93
2016,4,29,8,15,656.5,148.5,2.8,13.0,521.0,778.21,622.98
2016,4,29,8,30,682.0,154.0,2.8,13.0,569.0,826.05,655.57
2016,4,29,8,45,704.0,157.5,2.85,13.5,613.0,866.75,681.69
2016,4,29,9,0,726.0,161.0,2.9,14.0,657.0,905.27,705.98
2016,4,29,9,15,740.5,164.5,2.9,14.0,696.5,934.02,724.16
2016,4,29,9,30,755.0,168.0,2.9,14.0,736.0,959.78,740.29
2016,4,29,9,45,789.0,157.5,2.95,14.0,775.0,978.62,752.11
2016,4,29,10,0,823.0,147.0,3.0,14.0,814.0,1002.79,767.73
2016,4,29,10,15,831.0,148.5,3.0,14.0,841.5,1009.99,771.34
2016,4,29,10,30,839.0,150.0,3.0,14.0,869.0,1013.4,772.66
2016,4,29,10,45,845.5,150.5,3.0,14.5,890.0,1010.41,768.39
2016,4,29,11,0,852.0,151.0,3.0,15.0,911.0,1003.56,761.71
2016,4,29,11,15,855.5,152.0,3.15,15.5,924.5,990.45,752.24
2016,4,29,11,30,859.0,153.0,3.3,16.0,938.0,960.08,731.03
2016,4,29,11,45,859.0,154.0,3.5,16.5,943.0,936.92,715.17
2016,4,29,12,0,859.0,155.0,3.7,17.0,948.0,910.5,696.85
2016,4,29,12,15,859.5,155.0,3.8,17.0,946.5,880.51,676.67
2016,4,29,12,30,860.0,155.0,3.9,17.0,945.0,857.53,661.35
2016,4,29,12,45,862.5,151.5,4.05,17.0,936.5,810.34,628.86
2016,4,29,13,0,865.0,148.0,4.2,17.0,928.0,770.33,600.26
2016,4,29,13,15,861.5,147.0,4.2,17.0,911.0,725.46,566.18
2016,4,29,13,30,858.0,146.0,4.2,17.0,894.0,682.75,532.81
2016,4,29,13,45,849.0,146.0,4.25,17.0,868.5,630.12,491.45
2016,4,29,14,0,840.0,146.0,4.3,17.0,843.0,576.37,448.16
2016,4,29,14,15,831.0,144.0,4.3,16.5,811.0,520.15,402.34
2016,4,29,14,30,822.0,142.0,4.3,16.0,779.0,463.37,354.53
2016,4,29,14,45,808.0,140.0,4.35,16.0,741.0,404.46,303.18
2016,4,29,15,0,794.0,138.0,4.4,16.0,703.0,346.09,251.31
2016,4,29,15,15,777.5,134.5,4.35,16.0,660.0,286.82,198.71
2016,4,29,15,30,761.0,131.0,4.3,16.0,617.0,222.85,144.19
2016,4,29,15,45,561.5,173.0,4.25,16.0,516.5,176.93,117.24
2016,4,29,16,0,362.0,215.0,4.2,16.0,416.0,158.38,117.79
2016,4,29,16,15,507.0,165.5,4.1,15.5,418.0,109.92,90.68
2016,4,29,16,30,652.0,116.0,4.0,15.0,420.0,81.82,66.66
2016,4,29,16,45,614.0,109.5,3.95,15.0,369.0,79.03,64.45
2016,4,29,17,0,576.0,103.0,3.9,15.0,318.0,76.14,62.08
2016,4,29,17,15,523.5,94.5,3.7,14.5,266.5,71.42,58.13
2016,4,29,17,30,471.0,86.0,3.5,14.0,215.0,63.86,51.49
2016,4,29,17,45,395.0,74.5,3.3,13.5,167.0,55.83,44.23
2016,4,29,18,0,319.0,63.0,3.1,13.0,119.0,47.64,36.58
2016,4,29,18,15,215.5,46.5,2.95,12.5,79.0,35.47,25.11
2016,4,29,18,30,112.0,30.0,2.8,12.0,39.0,23.39,11.2
2016,4,29,18,45,56.0,15.0,2.7,11.5,19.5,12.8,0.0
2016,4,29,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,52.5,7.5,2.4,10.5,10.0,22.37,0.0
2016,4,30,5,30,105.0,15.0,2.6,11.0,20.0,65.15,0.0
2016,4,30,5,45,231.5,29.0,2.8,12.0,56.5,154.86,112.34
2016,4,30,6,0,358.0,43.0,3.0,13.0,93.0,244.55,196.1
2016,4,30,6,15,443.0,53.0,3.25,13.5,141.0,322.32,265.34
2016,4,30,6,30,528.0,63.0,3.5,14.0,189.0,408.32,339.51
2016,4,30,6,45,586.0,70.0,3.75,14.5,242.0,481.18,400.81
2016,4,30,7,0,644.0,77.0,4.0,15.0,295.0,558.01,463.12
2016,4,30,7,15,683.0,82.0,4.15,15.5,348.0,621.93,512.68
2016,4,30,7,30,722.0,87.0,4.3,16.0,401.0,686.97,560.58
2016,4,30,7,45,751.5,91.0,4.5,16.5,453.5,739.89,598.45
2016,4,30,8,0,781.0,95.0,4.7,17.0,506.0,796.2,638.21
2016,4,30,8,15,802.5,98.5,4.7,17.0,555.0,843.84,670.99
2016,4,30,8,30,824.0,102.0,4.7,17.0,604.0,889.55,701.97
2016,4,30,8,45,840.0,104.5,4.7,17.5,649.5,926.71,725.04
2016,4,30,9,0,856.0,107.0,4.7,18.0,695.0,961.07,745.9
2016,4,30,9,15,868.0,109.5,4.7,18.0,735.5,977.03,755.19
2016,4,30,9,30,880.0,112.0,4.7,18.0,776.0,1000.68,770.05
2016,4,30,9,45,896.0,109.5,4.75,18.5,812.0,1019.37,780.36
2016,4,30,10,0,912.0,107.0,4.8,19.0,848.0,1034.49,788.3
2016,4,30,10,15,918.0,108.5,4.8,19.0,875.5,1040.11,790.95
2016,4,30,10,30,924.0,110.0,4.8,19.0,903.0,1041.73,791.08
2016,4,30,10,45,928.5,110.5,4.8,19.5,923.5,1036.81,785.37
2016,4,30,11,0,933.0,111.0,4.8,20.0,944.0,1027.89,777.13
2016,4,30,11,15,935.0,111.5,4.75,20.0,957.0,1012.6,765.82
2016,4,30,11,30,937.0,112.0,4.7,20.0,970.0,993.45,752.03
2016,4,30,11,45,938.0,112.0,4.7,20.5,975.0,969.15,733.79
2016,4,30,12,0,939.0,112.0,4.7,21.0,980.0,941.25,713.21
2016,4,30,12,15,938.0,112.0,4.65,21.0,977.0,908.19,690.15
2016,4,30,12,30,937.0,112.0,4.6,21.0,974.0,871.93,664.85
2016,4,30,12,45,933.5,112.0,4.55,21.5,963.0,830.69,634.74
2016,4,30,13,0,930.0,112.0,4.5,22.0,952.0,786.78,602.74
2016,4,30,13,15,925.5,111.0,4.45,22.0,933.5,738.84,566.88
2016,4,30,13,30,921.0,110.0,4.4,22.0,915.0,688.72,528.51
2016,4,30,13,45,916.0,108.5,4.35,22.0,889.5,635.94,487.24
2016,4,30,14,0,911.0,107.0,4.3,22.0,864.0,581.46,443.62
2016,4,30,14,15,902.5,105.5,4.2,22.0,831.5,523.83,396.27
2016,4,30,14,30,894.0,104.0,4.1,22.0,799.0,465.35,346.92
2016,4,30,14,45,884.0,101.5,4.05,22.0,761.0,404.98,294.9
2016,4,30,15,0,874.0,99.0,4.0,22.0,723.0,344.46,241.76
2016,4,30,15,15,860.0,96.5,3.9,22.0,679.5,283.08,188.02
2016,4,30,15,30,846.0,94.0,3.8,22.0,636.0,222.55,136.91
2016,4,30,15,45,829.5,90.5,3.7,22.0,588.5,154.72,85.88
2016,4,30,16,0,813.0,87.0,3.6,22.0,541.0,95.35,54.48
2016,4,30,16,15,789.0,84.0,3.4,21.5,490.0,65.9,51.11
2016,4,30,16,30,765.0,81.0,3.2,21.0,439.0,64.57,50.28
2016,4,30,16,45,734.0,76.0,3.0,20.5,387.0,61.6,47.99
2016,4,30,17,0,703.0,71.0,2.8,20.0,335.0,58.52,45.55
2016,4,30,17,15,656.5,65.5,2.6,19.5,282.5,50.27,38.54
2016,4,30,17,30,610.0,60.0,2.4,19.0,230.0,46.76,35.53
2016,4,30,17,45,542.0,53.0,2.2,18.5,180.0,41.86,31.16
2016,4,30,18,0,474.0,46.0,2.0,18.0,130.0,36.92,26.56
2016,4,30,18,15,363.0,35.5,1.95,17.5,87.5,28.76,18.92
2016,4,30,18,30,252.0,25.0,1.9,17.0,45.0,20.47,9.32
2016,4,30,18,45,126.0,12.5,1.85,16.5,22.5,10.67,0.0
2016,4,30,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,66.0,8.0,0.55,12.5,11.0,26.89,0.0
2016,5,1,5,30,132.0,16.0,0.4,13.0,22.0,76.7,0.0
2016,5,1,5,45,262.5,28.5,0.3,13.5,59.5,167.11,121.57
2016,5,1,6,0,393.0,41.0,0.2,14.0,97.0,259.01,203.8
2016,5,1,6,15,475.0,49.0,0.3,14.5,145.0,334.57,268.49
2016,5,1,6,30,557.0,57.0,0.4,15.0,193.0,417.94,337.13
2016,5,1,6,45,610.0,63.5,0.5,15.5,245.0,488.15,393.01
2016,5,1,7,0,663.0,70.0,0.6,16.0,297.0,561.87,449.32
2016,5,1,7,15,700.5,74.5,0.65,16.5,349.5,621.46,491.84
2016,5,1,7,30,738.0,79.0,0.7,17.0,402.0,685.48,535.33
2016,5,1,7,45,765.0,83.0,0.8,18.0,453.5,740.79,570.95
2016,5,1,8,0,792.0,87.0,0.9,19.0,505.0,795.29,605.12
2016,5,1,8,15,812.0,90.0,0.85,19.5,554.0,841.23,631.55
2016,5,1,8,30,832.0,93.0,0.8,20.0,603.0,885.16,656.01
2016,5,1,8,45,847.0,95.5,0.8,21.0,648.0,911.39,668.1
2016,5,1,9,0,862.0,98.0,0.8,22.0,693.0,944.52,684.64
2016,5,1,9,15,873.5,100.0,0.75,22.0,733.0,970.65,698.06
2016,5,1,9,30,885.0,102.0,0.7,22.0,773.0,993.43,709.36
2016,5,1,9,45,892.5,104.5,0.7,22.5,806.5,1009.23,716.11
2016,5,1,10,0,900.0,107.0,0.7,23.0,840.0,1021.25,720.69
2016,5,1,10,15,906.0,108.5,0.8,23.0,868.0,1026.83,725.14
2016,5,1,10,30,912.0,110.0,0.9,23.0,896.0,1028.47,727.35
2016,5,1,10,45,915.5,111.5,1.0,23.5,916.0,1023.66,724.31
2016,5,1,11,0,919.0,113.0,1.1,24.0,936.0,1014.89,718.94
2016,5,1,11,15,921.5,113.5,1.25,24.0,949.0,1000.26,712.22
2016,5,1,11,30,924.0,114.0,1.4,24.0,962.0,981.81,702.97
2016,5,1,11,45,923.0,115.0,1.55,24.5,966.5,956.92,688.09
2016,5,1,12,0,922.0,116.0,1.7,25.0,971.0,928.57,670.79
2016,5,1,12,15,921.5,116.0,1.8,25.0,968.5,896.43,651.5
2016,5,1,12,30,921.0,116.0,1.9,25.0,966.0,861.12,629.9
2016,5,1,12,45,918.0,116.0,2.05,25.0,955.0,820.87,605.13
2016,5,1,13,0,915.0,116.0,2.2,25.0,944.0,777.96,578.0
2016,5,1,13,15,911.0,115.0,2.3,24.5,926.0,731.04,546.3
2016,5,1,13,30,907.0,114.0,2.4,24.0,908.0,681.95,511.91
2016,5,1,13,45,898.5,114.5,2.55,24.0,882.5,629.45,473.02
2016,5,1,14,0,890.0,115.0,2.7,24.0,857.0,575.6,431.72
2016,5,1,14,15,882.0,113.5,2.75,24.0,825.0,519.34,386.88
2016,5,1,14,30,874.0,112.0,2.8,24.0,793.0,462.22,339.89
2016,5,1,14,45,860.0,111.0,2.85,24.0,754.5,402.66,289.76
2016,5,1,15,0,846.0,110.0,2.9,24.0,716.0,343.42,238.83
2016,5,1,15,15,831.5,107.5,2.9,23.5,673.0,278.08,183.48
2016,5,1,15,30,817.0,105.0,2.9,23.0,630.0,218.36,134.0
2016,5,1,15,45,794.5,103.5,2.95,22.5,582.0,159.76,91.08
2016,5,1,16,0,772.0,102.0,3.0,22.0,534.0,103.72,62.24
2016,5,1,16,15,746.0,97.5,2.9,21.5,483.5,74.89,58.77
2016,5,1,16,30,720.0,93.0,2.8,21.0,433.0,66.59,52.0
2016,5,1,16,45,680.0,89.5,2.75,20.5,380.5,65.19,51.08
2016,5,1,17,0,640.0,86.0,2.7,20.0,328.0,63.82,50.15
2016,5,1,17,15,591.0,79.0,2.45,19.0,276.0,59.72,46.88
2016,5,1,17,30,542.0,72.0,2.2,18.0,224.0,55.52,43.37
2016,5,1,17,45,465.5,63.5,1.95,17.5,174.5,49.8,38.27
2016,5,1,18,0,389.0,55.0,1.7,17.0,125.0,44.01,32.89
2016,5,1,18,15,283.5,41.5,1.6,16.5,84.0,31.96,21.82
2016,5,1,18,30,178.0,28.0,1.5,16.0,43.0,21.68,10.7
2016,5,1,18,45,89.0,14.0,1.45,15.5,21.5,11.95,0.0
2016,5,1,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,5,15,35.5,9.0,1.05,11.5,10.5,18.46,0.0
2016,5,2,5,30,71.0,18.0,1.2,12.0,21.0,51.58,0.0
2016,5,2,5,45,181.0,34.0,1.35,12.5,57.0,136.82,101.18
2016,5,2,6,0,291.0,50.0,1.5,13.0,93.0,217.63,174.28
2016,5,2,6,15,145.5,61.5,1.5,13.5,83.0,156.46,127.3
2016,5,2,6,30,0.0,73.0,1.5,14.0,73.0,64.19,49.2
2016,5,2,6,45,0.0,93.0,1.55,14.5,93.0,82.61,64.95
2016,5,2,7,0,0.0,113.0,1.6,15.0,113.0,100.89,80.13
2016,5,2,7,15,161.5,138.5,1.5,15.5,209.5,266.98,220.63
2016,5,2,7,30,323.0,164.0,1.4,16.0,306.0,441.04,359.07
2016,5,2,7,45,209.0,196.0,1.35,16.5,292.0,379.82,306.4
2016,5,2,8,0,95.0,228.0,1.3,17.0,278.0,307.72,246.01
2016,5,2,8,15,271.0,225.5,1.25,17.5,388.0,494.52,392.15
2016,5,2,8,30,447.0,223.0,1.2,18.0,498.0,676.56,523.91
2016,5,2,8,45,614.0,177.5,1.2,18.5,585.0,801.36,609.81
2016,5,2,9,0,781.0,132.0,1.2,19.0,672.0,915.5,682.06
2016,5,2,9,15,794.0,134.5,1.2,19.5,711.0,942.46,695.33
2016,5,2,9,30,807.0,137.0,1.2,20.0,750.0,966.24,707.6
2016,5,2,9,45,828.5,133.0,1.25,20.5,787.0,988.03,719.43
2016,5,2,10,0,850.0,129.0,1.3,21.0,824.0,993.31,720.83
2016,5,2,10,15,857.0,130.5,1.25,21.5,851.0,999.47,721.45
2016,5,2,10,30,864.0,132.0,1.2,22.0,878.0,1001.88,719.77
2016,5,2,10,45,867.0,134.0,1.15,22.5,897.5,997.03,713.72
2016,5,2,11,0,870.0,136.0,1.1,23.0,917.0,988.41,705.56
2016,5,2,11,15,873.0,136.5,1.1,23.0,930.0,974.63,696.62
2016,5,2,11,30,876.0,137.0,1.1,23.0,943.0,957.21,685.55
2016,5,2,11,45,873.0,140.0,1.1,23.5,946.5,933.03,669.03
2016,5,2,12,0,870.0,143.0,1.1,24.0,950.0,905.61,650.6
2016,5,2,12,15,869.0,142.5,1.2,24.0,947.5,873.84,632.12
2016,5,2,12,30,868.0,142.0,1.3,24.0,945.0,839.17,611.46
2016,5,2,12,45,860.5,144.5,1.4,24.0,933.0,799.17,586.92
2016,5,2,13,0,853.0,147.0,1.5,24.0,921.0,757.0,559.36
2016,5,2,13,15,848.0,146.0,1.6,23.5,903.0,711.83,529.43
2016,5,2,13,30,843.0,145.0,1.7,23.0,885.0,668.81,499.73
2016,5,2,13,45,683.5,224.5,1.85,23.0,813.5,593.68,444.14
2016,5,2,14,0,524.0,304.0,2.0,23.0,742.0,527.85,394.84
2016,5,2,14,15,661.0,224.0,2.1,22.5,755.0,496.58,371.1
2016,5,2,14,30,798.0,144.0,2.2,22.0,768.0,452.2,334.48
2016,5,2,14,45,777.0,145.5,2.35,22.0,729.0,395.11,286.95
2016,5,2,15,0,756.0,147.0,2.5,22.0,690.0,334.67,235.97
2016,5,2,15,15,739.0,143.5,2.55,21.5,647.5,276.92,187.05
2016,5,2,15,30,722.0,140.0,2.6,21.0,605.0,220.68,140.73
2016,5,2,15,45,621.5,156.5,2.7,21.0,535.5,170.79,107.41
2016,5,2,16,0,521.0,173.0,2.8,21.0,466.0,132.55,91.27
2016,5,2,16,15,521.5,155.5,2.8,20.0,425.5,103.67,83.67
2016,5,2,16,30,522.0,138.0,2.8,19.0,385.0,94.42,76.4
2016,5,2,16,45,363.5,143.5,2.85,18.5,306.5,97.53,79.5
2016,5,2,17,0,205.0,149.0,2.9,18.0,228.0,104.26,85.71
2016,5,2,17,15,173.5,132.0,2.85,17.0,191.5,96.49,79.43
2016,5,2,17,30,142.0,115.0,2.8,16.0,155.0,84.52,69.25
2016,5,2,17,45,197.0,92.5,2.75,15.5,136.0,68.15,54.76
2016,5,2,18,0,252.0,70.0,2.7,15.0,117.0,52.29,40.44
2016,5,2,18,15,171.0,51.0,2.55,14.5,78.0,39.06,28.18
2016,5,2,18,30,90.0,32.0,2.4,14.0,39.0,24.87,13.62
2016,5,2,18,45,45.0,16.0,2.25,13.5,19.5,13.66,0.0
2016,5,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
