Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,5,15,75.5,15.0,2.3,11.0,21.0,35.48,0.0
2016,5,13,5,30,151.0,30.0,2.4,11.0,42.0,107.35,70.8
2016,5,13,5,45,258.0,44.0,2.55,11.5,82.5,176.27,138.34
2016,5,13,6,0,365.0,58.0,2.7,12.0,123.0,257.19,209.72
2016,5,13,6,15,199.0,80.0,2.75,12.0,117.5,203.31,168.38
2016,5,13,6,30,33.0,102.0,2.8,12.0,112.0,120.33,98.07
2016,5,13,6,45,43.5,123.0,2.9,12.5,138.5,149.13,122.76
2016,5,13,7,0,54.0,144.0,3.0,13.0,165.0,178.69,147.45
2016,5,13,7,15,27.0,119.0,3.0,13.0,129.5,130.91,106.53
2016,5,13,7,30,0.0,94.0,3.0,13.0,94.0,78.85,61.6
2016,5,13,7,45,0.0,115.5,3.0,13.5,115.5,98.07,77.45
2016,5,13,8,0,0.0,137.0,3.0,14.0,137.0,117.38,93.08
2016,5,13,8,15,3.5,166.5,3.0,14.5,168.5,147.29,117.35
2016,5,13,8,30,7.0,196.0,3.0,15.0,200.0,177.51,141.47
2016,5,13,8,45,11.5,221.0,3.0,15.5,228.5,204.54,162.69
2016,5,13,9,0,16.0,246.0,3.0,16.0,257.0,231.67,183.72
2016,5,13,9,15,10.5,219.5,3.0,16.0,227.0,200.72,158.43
2016,5,13,9,30,5.0,193.0,3.0,16.0,197.0,170.68,133.95
2016,5,13,9,45,7.0,208.0,3.05,16.5,213.5,185.87,145.72
2016,5,13,10,0,9.0,223.0,3.1,17.0,230.0,201.0,157.27
2016,5,13,10,15,14.5,269.5,3.15,17.0,282.5,248.06,194.23
2016,5,13,10,30,20.0,316.0,3.2,17.0,335.0,295.07,230.6
2016,5,13,10,45,44.5,372.5,3.3,17.5,413.5,387.84,301.59
2016,5,13,11,0,69.0,429.0,3.4,18.0,492.0,462.76,357.34
2016,5,13,11,15,71.0,437.0,3.5,18.0,502.5,467.45,360.41
2016,5,13,11,30,73.0,445.0,3.6,18.0,513.0,471.43,363.3
2016,5,13,11,45,78.0,451.0,3.75,18.0,524.5,475.45,366.45
2016,5,13,12,0,83.0,457.0,3.9,18.0,536.0,478.53,368.92
2016,5,13,12,15,171.5,460.5,3.95,18.0,622.5,557.59,429.72
2016,5,13,12,30,260.0,464.0,4.0,18.0,709.0,625.46,480.75
2016,5,13,12,45,581.5,294.0,4.1,18.0,834.0,713.07,551.52
2016,5,13,13,0,903.0,124.0,4.2,18.0,959.0,763.01,592.78
2016,5,13,13,15,899.5,123.0,4.25,18.0,941.5,717.67,557.89
2016,5,13,13,30,896.0,122.0,4.3,18.0,924.0,670.18,521.2
2016,5,13,13,45,892.5,119.5,4.4,18.0,900.0,619.56,481.4
2016,5,13,14,0,889.0,117.0,4.5,18.0,876.0,567.22,439.0
2016,5,13,14,15,881.5,115.5,4.5,17.5,845.0,512.21,393.7
2016,5,13,14,30,874.0,114.0,4.5,17.0,814.0,456.31,346.16
2016,5,13,14,45,867.0,111.0,4.5,17.0,778.0,398.82,295.37
2016,5,13,15,0,860.0,108.0,4.5,17.0,742.0,340.88,243.31
2016,5,13,15,15,847.0,105.5,4.4,16.5,699.5,281.64,190.79
2016,5,13,15,30,834.0,103.0,4.3,16.0,657.0,216.23,135.26
2016,5,13,15,45,822.0,98.0,4.25,16.0,612.0,156.31,89.66
2016,5,13,16,0,810.0,93.0,4.2,16.0,567.0,97.64,58.1
2016,5,13,16,15,788.0,90.0,4.1,15.5,517.5,69.33,55.28
2016,5,13,16,30,766.0,87.0,4.0,15.0,468.0,68.2,54.61
2016,5,13,16,45,743.5,81.0,3.95,15.0,417.5,64.76,51.77
2016,5,13,17,0,721.0,75.0,3.9,15.0,367.0,61.13,48.73
2016,5,13,17,15,680.5,70.0,3.75,14.5,315.0,53.15,41.87
2016,5,13,17,30,640.0,65.0,3.6,14.0,263.0,50.14,39.32
2016,5,13,17,45,587.0,58.0,3.45,13.5,213.5,45.42,35.12
2016,5,13,18,0,534.0,51.0,3.3,13.0,164.0,40.59,30.66
2016,5,13,18,15,443.0,42.5,3.0,12.5,118.5,34.23,24.65
2016,5,13,18,30,352.0,34.0,2.7,12.0,73.0,27.8,18.21
2016,5,13,18,45,176.0,17.0,2.45,12.0,36.5,13.61,2.06
2016,5,13,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,11.0,1.4,12.0,11.0,9.39,0.0
2016,5,14,5,30,0.0,22.0,1.6,12.0,22.0,18.17,7.94
2016,5,14,5,45,3.0,41.0,1.85,12.5,42.0,37.55,25.74
2016,5,14,6,0,6.0,60.0,2.1,13.0,62.0,56.87,42.75
2016,5,14,6,15,16.0,80.5,2.15,13.5,85.0,81.49,64.17
2016,5,14,6,30,26.0,101.0,2.2,14.0,108.0,114.7,92.61
2016,5,14,6,45,32.5,121.5,2.25,14.5,132.5,140.06,113.92
2016,5,14,7,0,39.0,142.0,2.3,15.0,157.0,165.84,135.15
2016,5,14,7,15,37.5,161.0,2.3,15.5,177.0,184.53,149.89
2016,5,14,7,30,36.0,180.0,2.3,16.0,197.0,202.95,164.1
2016,5,14,7,45,37.0,199.5,2.3,16.5,219.0,223.66,179.97
2016,5,14,8,0,38.0,219.0,2.3,17.0,241.0,244.26,195.49
2016,5,14,8,15,34.5,233.5,2.25,17.0,254.5,255.38,203.48
2016,5,14,8,30,31.0,248.0,2.2,17.0,268.0,266.19,211.19
2016,5,14,8,45,23.0,245.5,2.15,17.5,261.0,238.57,188.2
2016,5,14,9,0,15.0,243.0,2.1,18.0,254.0,227.74,178.62
2016,5,14,9,15,86.0,309.0,2.15,18.0,376.0,377.64,296.59
2016,5,14,9,30,157.0,375.0,2.2,18.0,498.0,533.45,413.2
2016,5,14,9,45,308.5,349.5,2.25,18.5,604.0,671.7,515.02
2016,5,14,10,0,460.0,324.0,2.3,19.0,710.0,809.79,612.48
2016,5,14,10,15,418.0,356.0,2.35,19.5,715.5,796.19,598.77
2016,5,14,10,30,376.0,388.0,2.4,20.0,721.0,765.29,574.9
2016,5,14,10,45,642.0,253.0,2.5,20.5,836.0,903.24,675.58
2016,5,14,11,0,908.0,118.0,2.6,21.0,951.0,992.07,733.46
2016,5,14,11,15,910.5,118.5,2.65,21.0,963.5,977.6,723.07
2016,5,14,11,30,913.0,119.0,2.7,21.0,976.0,959.43,711.31
2016,5,14,11,45,910.5,121.0,2.8,21.0,980.0,934.54,695.53
2016,5,14,12,0,908.0,123.0,2.9,21.0,984.0,906.36,677.49
2016,5,14,12,15,907.5,123.0,2.95,21.0,981.5,875.02,656.84
2016,5,14,12,30,907.0,123.0,3.0,21.0,979.0,840.67,634.03
2016,5,14,12,45,893.5,129.5,3.1,21.0,965.0,798.93,606.2
2016,5,14,13,0,880.0,136.0,3.2,21.0,951.0,755.28,575.46
2016,5,14,13,15,876.0,135.0,3.25,21.0,933.5,710.53,542.48
2016,5,14,13,30,872.0,134.0,3.3,21.0,916.0,663.76,507.17
2016,5,14,13,45,866.5,132.0,3.4,21.0,891.5,613.51,468.5
2016,5,14,14,0,861.0,130.0,3.5,21.0,867.0,561.79,427.51
2016,5,14,14,15,852.5,128.5,3.55,20.5,835.5,507.76,384.09
2016,5,14,14,30,844.0,127.0,3.6,20.0,804.0,452.97,338.59
2016,5,14,14,45,831.0,125.5,3.7,20.0,766.5,392.67,287.05
2016,5,14,15,0,818.0,124.0,3.8,20.0,729.0,335.04,236.62
2016,5,14,15,15,803.5,121.5,3.8,19.5,687.0,276.94,186.21
2016,5,14,15,30,789.0,119.0,3.8,19.0,645.0,219.92,138.42
2016,5,14,15,45,768.5,116.0,3.85,19.0,598.5,163.2,96.28
2016,5,14,16,0,748.0,113.0,3.9,19.0,552.0,108.81,67.78
2016,5,14,16,15,723.5,109.0,3.8,18.5,503.0,74.49,59.03
2016,5,14,16,30,699.0,105.0,3.7,18.0,454.0,73.35,58.41
2016,5,14,16,45,663.0,100.5,3.65,18.0,403.0,71.65,57.13
2016,5,14,17,0,627.0,96.0,3.6,18.0,352.0,69.9,55.78
2016,5,14,17,15,582.5,89.5,3.4,17.5,301.0,66.51,53.07
2016,5,14,17,30,538.0,83.0,3.2,17.0,250.0,63.03,50.18
2016,5,14,17,45,474.0,74.5,3.05,16.5,201.5,57.68,45.5
2016,5,14,18,0,410.0,66.0,2.9,16.0,153.0,49.96,38.53
2016,5,14,18,15,319.5,53.5,2.6,15.5,110.0,40.78,30.07
2016,5,14,18,30,229.0,41.0,2.3,15.0,67.0,31.48,21.15
2016,5,14,18,45,124.0,25.0,2.05,14.5,38.0,19.33,6.1
2016,5,14,19,0,19.0,9.0,1.8,14.0,9.0,7.68,0.0
2016,5,14,19,15,9.5,4.5,1.85,14.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,15,5,15,72.0,16.0,2.0,12.5,22.0,47.35,0.0
2016,5,15,5,30,144.0,32.0,2.2,13.0,44.0,106.86,72.63
2016,5,15,5,45,251.5,45.5,2.4,13.5,84.5,174.47,136.28
2016,5,15,6,0,359.0,59.0,2.6,14.0,125.0,254.53,206.16
2016,5,15,6,15,430.0,68.5,2.55,14.0,172.0,326.36,268.81
2016,5,15,6,30,501.0,78.0,2.5,14.0,219.0,402.07,333.04
2016,5,15,6,45,253.5,103.0,2.45,14.5,174.5,280.12,232.83
2016,5,15,7,0,6.0,128.0,2.4,15.0,130.0,118.01,94.27
2016,5,15,7,15,23.5,155.5,2.35,15.5,166.0,156.64,126.64
2016,5,15,7,30,41.0,183.0,2.3,16.0,202.0,209.82,169.89
2016,5,15,7,45,37.0,199.5,2.25,16.5,218.5,223.34,179.64
2016,5,15,8,0,33.0,216.0,2.2,17.0,235.0,236.48,189.02
2016,5,15,8,15,110.5,253.5,2.15,17.5,323.5,360.0,287.27
2016,5,15,8,30,188.0,291.0,2.1,18.0,412.0,471.03,371.75
2016,5,15,8,45,504.0,204.5,2.1,18.5,559.5,707.7,551.14
2016,5,15,9,0,820.0,118.0,2.1,19.0,707.0,922.14,697.59
2016,5,15,9,15,832.0,120.0,2.1,19.0,745.5,947.66,710.92
2016,5,15,9,30,844.0,122.0,2.1,19.0,784.0,958.03,716.19
2016,5,15,9,45,869.5,114.5,2.15,19.5,821.5,979.93,728.53
2016,5,15,10,0,895.0,107.0,2.2,20.0,859.0,998.56,738.6
2016,5,15,10,15,901.0,108.0,2.3,20.0,886.0,1003.37,741.7
2016,5,15,10,30,907.0,109.0,2.4,20.0,913.0,1004.34,742.54
2016,5,15,10,45,910.0,111.0,2.5,20.5,933.0,999.52,738.29
2016,5,15,11,0,913.0,113.0,2.6,21.0,953.0,990.83,731.64
2016,5,15,11,15,916.0,113.5,2.75,21.0,965.5,976.86,723.45
2016,5,15,11,30,919.0,114.0,2.9,21.0,978.0,959.16,712.78
2016,5,15,11,45,918.0,115.5,3.1,21.5,982.5,935.15,696.85
2016,5,15,12,0,917.0,117.0,3.3,22.0,987.0,907.77,678.54
2016,5,15,12,15,916.5,117.0,3.45,22.0,985.0,876.3,658.27
2016,5,15,12,30,916.0,117.0,3.6,22.0,983.0,841.79,635.69
2016,5,15,12,45,920.0,113.0,3.75,22.0,974.5,804.43,610.87
2016,5,15,13,0,924.0,109.0,3.9,22.0,966.0,764.02,583.15
2016,5,15,13,15,921.0,108.0,4.0,21.5,949.0,718.42,550.48
2016,5,15,13,30,918.0,107.0,4.1,21.0,932.0,670.57,515.14
2016,5,15,13,45,912.0,106.5,4.2,21.0,907.5,619.34,475.16
2016,5,15,14,0,906.0,106.0,4.3,21.0,883.0,566.54,432.78
2016,5,15,14,15,899.0,105.0,4.3,20.5,852.0,511.54,388.01
2016,5,15,14,30,892.0,104.0,4.3,20.0,821.0,455.54,340.94
2016,5,15,14,45,883.0,102.0,4.3,20.0,784.5,397.34,290.18
2016,5,15,15,0,874.0,100.0,4.3,20.0,748.0,338.87,238.31
2016,5,15,15,15,861.5,98.0,4.3,19.5,705.5,279.56,186.32
2016,5,15,15,30,849.0,96.0,4.3,19.0,663.0,220.87,136.74
2016,5,15,15,45,831.5,93.5,4.35,19.0,616.5,154.25,86.51
2016,5,15,16,0,814.0,91.0,4.4,19.0,570.0,96.67,56.34
2016,5,15,16,15,792.0,88.0,4.35,18.5,520.5,67.89,53.35
2016,5,15,16,30,770.0,85.0,4.3,18.0,471.0,66.7,52.63
2016,5,15,16,45,736.0,82.0,4.25,17.5,418.5,65.3,51.71
2016,5,15,17,0,702.0,79.0,4.2,17.0,366.0,58.56,46.07
2016,5,15,17,15,661.0,74.0,4.0,16.5,314.5,55.75,43.81
2016,5,15,17,30,620.0,69.0,3.8,16.0,263.0,52.87,41.41
2016,5,15,17,45,553.5,63.0,3.65,15.5,212.5,48.97,37.98
2016,5,15,18,0,487.0,57.0,3.5,15.0,162.0,45.07,34.39
2016,5,15,18,15,396.0,47.0,3.2,14.5,118.0,37.67,27.5
2016,5,15,18,30,305.0,37.0,2.9,14.0,74.0,30.13,20.17
2016,5,15,18,45,172.0,23.5,2.65,14.0,42.5,18.28,6.18
2016,5,15,19,0,39.0,10.0,2.4,14.0,11.0,8.54,0.0
2016,5,15,19,15,19.5,5.0,2.4,13.5,5.5,0.0,0.0
2016,5,15,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,5,15,84.0,15.5,1.7,12.5,23.0,50.38,0.0
2016,5,16,5,30,168.0,31.0,1.8,13.0,46.0,113.54,78.3
2016,5,16,5,45,262.0,44.5,1.95,13.5,85.0,177.07,138.36
2016,5,16,6,0,356.0,58.0,2.1,14.0,124.0,251.37,203.38
2016,5,16,6,15,425.5,68.0,2.05,14.0,171.0,323.07,265.6
2016,5,16,6,30,495.0,78.0,2.0,14.0,218.0,398.07,328.84
2016,5,16,6,45,544.0,85.0,2.0,14.5,268.0,462.66,381.19
2016,5,16,7,0,593.0,92.0,2.0,15.0,318.0,530.25,433.95
2016,5,16,7,15,629.0,98.0,2.05,15.5,368.5,589.91,478.89
2016,5,16,7,30,665.0,104.0,2.1,16.0,419.0,650.5,522.92
2016,5,16,7,45,695.5,107.0,2.15,17.0,469.0,703.69,558.28
2016,5,16,8,0,726.0,110.0,2.2,18.0,519.0,756.5,592.43
2016,5,16,8,15,746.5,114.0,2.25,18.5,565.5,796.81,618.05
2016,5,16,8,30,767.0,118.0,2.3,19.0,612.0,839.61,645.11
2016,5,16,8,45,786.5,119.0,2.4,19.5,656.0,876.09,667.83
2016,5,16,9,0,806.0,120.0,2.5,20.0,700.0,910.1,688.71
2016,5,16,9,15,818.0,122.0,2.55,20.0,738.5,935.36,704.45
2016,5,16,9,30,830.0,124.0,2.6,20.0,777.0,957.44,718.15
2016,5,16,9,45,851.0,119.0,2.65,20.5,813.0,965.42,721.12
2016,5,16,10,0,872.0,114.0,2.7,21.0,849.0,982.15,730.15
2016,5,16,10,15,878.5,115.5,2.75,21.5,876.0,987.84,731.85
2016,5,16,10,30,885.0,117.0,2.8,22.0,903.0,989.76,731.29
2016,5,16,10,45,890.0,117.5,2.9,22.5,923.0,985.44,727.19
2016,5,16,11,0,895.0,118.0,3.0,23.0,943.0,977.33,720.75
2016,5,16,11,15,898.0,119.0,3.05,23.0,955.5,964.05,712.0
2016,5,16,11,30,901.0,120.0,3.1,23.0,968.0,947.1,700.91
2016,5,16,11,45,903.0,120.0,3.2,23.5,973.5,924.76,685.31
2016,5,16,12,0,905.0,120.0,3.3,24.0,979.0,899.02,667.46
2016,5,16,12,15,904.5,119.5,3.4,24.0,977.0,867.49,646.94
2016,5,16,12,30,904.0,119.0,3.5,24.0,975.0,832.99,624.26
2016,5,16,12,45,904.0,117.5,3.6,24.0,966.0,795.19,599.09
2016,5,16,13,0,904.0,116.0,3.7,24.0,957.0,754.67,571.05
2016,5,16,13,15,901.0,115.5,3.75,24.0,939.5,710.35,538.38
2016,5,16,13,30,898.0,115.0,3.8,24.0,922.0,663.83,503.29
2016,5,16,13,45,896.5,112.0,3.85,24.0,899.0,614.19,465.0
2016,5,16,14,0,895.0,109.0,3.9,24.0,876.0,562.62,424.11
2016,5,16,14,15,887.5,107.5,3.9,23.5,845.5,507.65,380.04
2016,5,16,14,30,880.0,106.0,3.9,23.0,815.0,451.77,333.78
2016,5,16,14,45,869.5,104.5,3.95,23.0,778.0,394.16,284.32
2016,5,16,15,0,859.0,103.0,4.0,23.0,741.0,336.46,233.89
2016,5,16,15,15,846.0,101.0,3.95,22.5,699.0,277.97,183.32
2016,5,16,15,30,833.0,99.0,3.9,22.0,657.0,220.18,135.16
2016,5,16,15,45,811.0,98.0,3.9,22.0,610.0,155.21,86.99
2016,5,16,16,0,789.0,97.0,3.9,22.0,563.0,99.75,58.56
2016,5,16,16,15,766.5,94.0,3.8,21.5,514.0,71.61,55.85
2016,5,16,16,30,744.0,91.0,3.7,21.0,465.0,70.61,55.33
2016,5,16,16,45,709.0,88.0,3.65,20.5,413.5,63.5,49.51
2016,5,16,17,0,674.0,85.0,3.6,20.0,362.0,62.4,48.82
2016,5,16,17,15,632.0,79.0,3.45,19.5,311.0,59.04,46.13
2016,5,16,17,30,590.0,73.0,3.3,19.0,260.0,55.58,43.26
2016,5,16,17,45,528.0,66.0,3.2,18.5,210.5,51.08,39.36
2016,5,16,18,0,466.0,59.0,3.1,18.0,161.0,46.52,35.23
2016,5,16,18,15,376.5,49.0,2.9,17.0,117.0,39.2,28.56
2016,5,16,18,30,287.0,39.0,2.7,16.0,73.0,30.16,20.07
2016,5,16,18,45,160.5,24.5,2.5,15.5,42.0,19.01,7.19
2016,5,16,19,0,34.0,10.0,2.3,15.0,11.0,8.54,0.0
2016,5,16,19,15,17.0,5.0,2.25,14.5,5.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,5,15,121.5,14.5,1.2,12.5,25.5,60.3,0.0
2016,5,17,5,30,243.0,29.0,1.4,13.0,51.0,139.59,97.73
2016,5,17,5,45,349.0,39.5,1.65,14.0,93.5,210.13,163.97
2016,5,17,6,0,455.0,50.0,1.9,15.0,136.0,292.57,235.37
2016,5,17,6,15,522.5,57.5,1.95,15.5,185.0,362.31,295.49
2016,5,17,6,30,590.0,65.0,2.0,16.0,234.0,437.96,358.3
2016,5,17,6,45,641.0,70.0,2.1,17.0,286.5,505.61,411.96
2016,5,17,7,0,692.0,75.0,2.2,18.0,339.0,576.33,465.8
2016,5,17,7,15,725.0,79.0,2.35,18.5,391.5,632.79,507.77
2016,5,17,7,30,758.0,83.0,2.5,19.0,444.0,692.52,549.77
2016,5,17,7,45,785.5,86.0,2.7,20.0,495.5,746.66,585.87
2016,5,17,8,0,813.0,89.0,2.9,21.0,547.0,799.95,620.57
2016,5,17,8,15,831.5,91.5,2.95,21.5,595.5,843.64,648.13
2016,5,17,8,30,850.0,94.0,3.0,22.0,644.0,876.03,667.5
2016,5,17,8,45,865.0,96.0,3.1,22.5,688.5,911.01,688.89
2016,5,17,9,0,880.0,98.0,3.2,23.0,733.0,943.19,708.19
2016,5,17,9,15,891.0,100.0,3.25,23.5,772.5,968.52,722.41
2016,5,17,9,30,902.0,102.0,3.3,24.0,812.0,990.46,734.39
2016,5,17,9,45,909.5,103.5,3.35,24.5,845.5,1004.9,741.44
2016,5,17,10,0,917.0,105.0,3.4,25.0,879.0,1015.58,746.16
2016,5,17,10,15,922.5,106.5,3.35,25.0,906.0,1020.46,747.91
2016,5,17,10,30,928.0,108.0,3.3,25.0,933.0,1021.4,747.26
2016,5,17,10,45,931.5,109.0,3.25,25.5,952.5,1015.95,741.14
2016,5,17,11,0,935.0,110.0,3.2,26.0,972.0,1006.57,732.67
2016,5,17,11,15,937.5,110.5,3.15,26.0,984.5,991.87,722.35
2016,5,17,11,30,940.0,111.0,3.1,26.0,997.0,973.4,709.72
2016,5,17,11,45,940.0,111.5,3.05,26.5,1001.5,949.0,691.94
2016,5,17,12,0,940.0,112.0,3.0,27.0,1006.0,921.15,672.06
2016,5,17,12,15,939.0,111.5,2.95,27.0,1003.0,888.28,650.25
2016,5,17,12,30,938.0,111.0,2.9,27.0,1000.0,852.36,626.39
2016,5,17,12,45,937.0,109.5,2.85,27.0,990.0,812.68,599.92
2016,5,17,13,0,936.0,108.0,2.8,27.0,980.0,770.24,571.0
2016,5,17,13,15,932.5,107.5,2.75,27.0,962.0,724.34,537.73
2016,5,17,13,30,929.0,107.0,2.7,27.0,944.0,676.21,502.11
2016,5,17,13,45,922.0,106.5,2.7,27.5,918.5,624.01,461.98
2016,5,17,14,0,915.0,106.0,2.7,28.0,893.0,570.32,419.76
2016,5,17,14,15,907.5,104.5,2.7,27.5,861.5,514.38,376.28
2016,5,17,14,30,900.0,103.0,2.7,27.0,830.0,457.5,330.52
2016,5,17,14,45,889.5,101.5,2.7,27.0,792.5,398.86,281.43
2016,5,17,15,0,879.0,100.0,2.7,27.0,755.0,340.1,231.3
2016,5,17,15,15,866.0,98.0,2.7,26.5,712.0,280.53,180.99
2016,5,17,15,30,853.0,96.0,2.7,26.0,669.0,221.65,132.95
2016,5,17,15,45,837.0,93.0,2.7,26.0,622.5,162.67,90.25
2016,5,17,16,0,821.0,90.0,2.7,26.0,576.0,96.66,54.27
2016,5,17,16,15,799.5,87.0,2.65,25.5,526.0,67.21,51.22
2016,5,17,16,30,778.0,84.0,2.6,25.0,476.0,66.0,50.5
2016,5,17,16,45,748.5,80.0,2.55,24.5,424.5,63.87,48.99
2016,5,17,17,0,719.0,76.0,2.5,24.0,373.0,61.67,47.38
2016,5,17,17,15,679.0,71.0,2.35,23.0,321.0,53.67,40.83
2016,5,17,17,30,639.0,66.0,2.2,22.0,269.0,50.68,38.49
2016,5,17,17,45,578.5,60.0,2.1,21.5,219.0,46.7,35.08
2016,5,17,18,0,518.0,54.0,2.0,21.0,169.0,42.69,31.5
2016,5,17,18,15,431.5,45.0,1.85,20.0,124.0,36.03,25.49
2016,5,17,18,30,345.0,36.0,1.7,19.0,79.0,29.26,19.1
2016,5,17,18,45,210.0,23.5,1.6,18.5,46.0,19.13,7.64
2016,5,17,19,0,75.0,11.0,1.5,18.0,13.0,9.39,0.0
2016,5,17,19,15,37.5,5.5,1.4,17.5,6.5,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,18,5,15,103.5,16.0,1.95,13.5,25.5,57.07,0.0
2016,5,18,5,30,207.0,32.0,2.2,14.0,51.0,127.81,89.94
2016,5,18,5,45,307.0,43.5,2.45,14.5,92.0,193.49,151.16
2016,5,18,6,0,407.0,55.0,2.7,15.0,133.0,274.75,221.93
2016,5,18,6,15,474.0,64.0,2.6,15.5,180.5,343.49,281.3
2016,5,18,6,30,541.0,73.0,2.5,16.0,228.0,418.13,343.47
2016,5,18,6,45,590.5,79.0,2.45,17.0,279.0,483.8,395.6
2016,5,18,7,0,640.0,85.0,2.4,18.0,330.0,552.44,447.79
2016,5,18,7,15,674.0,90.0,2.3,18.5,381.0,611.29,491.01
2016,5,18,7,30,708.0,95.0,2.2,19.0,432.0,670.81,532.29
2016,5,18,7,45,734.0,98.5,2.1,20.0,482.0,718.89,562.33
2016,5,18,8,0,760.0,102.0,2.0,21.0,532.0,769.78,593.35
2016,5,18,8,15,779.5,105.5,1.95,21.5,579.0,813.86,620.18
2016,5,18,8,30,799.0,109.0,1.9,22.0,626.0,856.01,645.14
2016,5,18,8,45,814.0,111.5,1.9,22.5,669.5,890.68,665.1
2016,5,18,9,0,829.0,114.0,1.9,23.0,713.0,922.65,683.08
2016,5,18,9,15,840.0,116.0,1.95,23.5,751.0,936.09,689.35
2016,5,18,9,30,851.0,118.0,2.0,24.0,789.0,957.16,700.85
2016,5,18,9,45,863.5,117.0,2.1,25.0,822.5,973.21,708.19
2016,5,18,10,0,876.0,116.0,2.2,26.0,856.0,985.8,713.38
2016,5,18,10,15,882.0,117.5,2.3,26.0,882.5,990.98,716.7
2016,5,18,10,30,888.0,119.0,2.4,26.0,909.0,992.38,717.78
2016,5,18,10,45,890.0,121.0,2.5,26.5,927.5,986.59,712.96
2016,5,18,11,0,892.0,123.0,2.6,27.0,946.0,977.03,705.85
2016,5,18,11,15,894.5,123.5,2.65,27.0,958.5,962.81,696.79
2016,5,18,11,30,897.0,124.0,2.7,27.0,971.0,944.98,685.47
2016,5,18,11,45,895.0,126.0,2.8,27.0,975.0,920.96,670.54
2016,5,18,12,0,893.0,128.0,2.9,27.0,979.0,893.71,653.45
2016,5,18,12,15,892.5,128.0,2.95,27.0,976.5,862.95,633.59
2016,5,18,12,30,892.0,128.0,3.0,27.0,974.0,829.27,611.68
2016,5,18,12,45,890.0,127.5,3.05,27.0,964.0,791.24,586.66
2016,5,18,13,0,888.0,127.0,3.1,27.0,954.0,750.68,558.61
2016,5,18,13,15,884.5,126.0,3.15,27.0,936.5,706.33,526.64
2016,5,18,13,30,881.0,125.0,3.2,27.0,919.0,659.89,492.37
2016,5,18,13,45,878.0,122.0,3.25,27.0,895.5,610.3,454.89
2016,5,18,14,0,875.0,119.0,3.3,27.0,872.0,558.97,415.01
2016,5,18,14,15,867.5,117.5,3.3,26.5,841.5,505.12,372.62
2016,5,18,14,30,860.0,116.0,3.3,26.0,811.0,450.39,328.12
2016,5,18,14,45,851.5,113.0,3.35,26.0,775.0,393.59,280.2
2016,5,18,15,0,843.0,110.0,3.4,26.0,739.0,336.52,231.16
2016,5,18,15,15,829.5,108.0,3.4,25.5,697.5,272.82,177.55
2016,5,18,15,30,816.0,106.0,3.4,25.0,656.0,215.2,130.24
2016,5,18,15,45,795.0,104.5,3.4,24.5,609.5,158.23,89.02
2016,5,18,16,0,774.0,103.0,3.4,24.0,563.0,103.56,61.18
2016,5,18,16,15,751.5,99.5,3.3,23.0,514.0,75.11,58.44
2016,5,18,16,30,729.0,96.0,3.2,22.0,465.0,73.92,57.9
2016,5,18,16,45,698.0,91.5,3.1,21.5,414.5,65.61,51.09
2016,5,18,17,0,667.0,87.0,3.0,21.0,364.0,63.6,49.65
2016,5,18,17,15,626.0,81.0,2.9,20.0,313.0,60.32,47.14
2016,5,18,17,30,585.0,75.0,2.8,19.0,262.0,56.93,44.44
2016,5,18,17,45,533.5,66.5,2.75,18.5,214.0,51.38,39.64
2016,5,18,18,0,482.0,58.0,2.7,18.0,166.0,45.65,34.51
2016,5,18,18,15,396.0,48.5,2.65,17.0,122.0,38.73,28.2
2016,5,18,18,30,310.0,39.0,2.6,16.0,78.0,31.68,21.49
2016,5,18,18,45,186.0,25.5,2.6,15.5,45.5,19.82,8.7
2016,5,18,19,0,62.0,12.0,2.6,15.0,13.0,10.24,0.0
2016,5,18,19,15,31.0,6.0,2.65,14.5,6.5,0.0,0.0
2016,5,18,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,87.5,18.0,4.25,12.0,26.5,55.09,0.0
2016,5,19,5,30,175.0,36.0,4.4,12.0,53.0,121.18,86.81
2016,5,19,5,45,276.0,49.5,4.55,12.0,94.5,187.69,148.68
2016,5,19,6,0,377.0,63.0,4.7,12.0,136.0,265.74,218.18
2016,5,19,6,15,445.5,72.5,4.75,12.0,183.5,332.63,278.0
2016,5,19,6,30,514.0,82.0,4.8,12.0,231.0,411.49,346.32
2016,5,19,6,45,435.0,106.5,4.9,12.5,250.0,410.18,345.53
2016,5,19,7,0,356.0,131.0,5.0,13.0,269.0,405.01,340.19
2016,5,19,7,15,496.0,118.0,4.85,13.5,339.0,506.35,423.58
2016,5,19,7,30,636.0,105.0,4.7,14.0,409.0,627.04,518.8
2016,5,19,7,45,564.0,143.5,4.55,14.5,435.5,636.47,521.25
2016,5,19,8,0,492.0,182.0,4.4,15.0,462.0,630.26,512.02
2016,5,19,8,15,493.5,199.0,4.35,15.0,500.0,664.91,536.74
2016,5,19,8,30,495.0,216.0,4.3,15.0,538.0,697.46,559.28
2016,5,19,8,45,666.5,168.0,4.3,15.5,632.0,822.56,651.93
2016,5,19,9,0,838.0,120.0,4.3,16.0,726.0,936.64,730.13
2016,5,19,9,15,851.0,122.0,4.3,16.5,766.5,963.3,745.12
2016,5,19,9,30,864.0,124.0,4.3,17.0,807.0,974.78,750.11
2016,5,19,9,45,870.0,128.5,4.3,17.5,840.5,990.17,758.0
2016,5,19,10,0,876.0,133.0,4.3,18.0,874.0,1001.82,763.35
2016,5,19,10,15,883.5,134.5,4.25,18.0,902.0,1008.17,766.33
2016,5,19,10,30,891.0,136.0,4.2,18.0,930.0,1010.73,766.87
2016,5,19,10,45,900.5,135.0,4.2,18.5,952.0,1008.99,763.49
2016,5,19,11,0,910.0,134.0,4.2,19.0,974.0,1003.38,757.65
2016,5,19,11,15,912.0,134.5,4.2,19.0,987.0,988.22,746.91
2016,5,19,11,30,914.0,135.0,4.2,19.0,1000.0,969.41,733.83
2016,5,19,11,45,914.5,135.5,4.25,19.0,1004.5,945.7,717.74
2016,5,19,12,0,915.0,136.0,4.3,19.0,1009.0,918.63,699.36
2016,5,19,12,15,914.0,136.0,4.3,19.0,1006.5,886.68,677.31
2016,5,19,12,30,913.0,136.0,4.3,19.0,1004.0,851.78,653.15
2016,5,19,12,45,919.0,130.5,4.35,19.0,995.5,814.91,627.72
2016,5,19,13,0,925.0,125.0,4.4,19.0,987.0,774.89,598.97
2016,5,19,13,15,709.5,240.0,4.45,19.0,894.5,687.86,531.02
2016,5,19,13,30,494.0,355.0,4.5,19.0,802.0,604.69,465.91
2016,5,19,13,45,460.5,352.5,4.55,19.0,760.0,551.02,425.0
2016,5,19,14,0,427.0,350.0,4.6,19.0,718.0,499.75,385.13
2016,5,19,14,15,475.5,318.0,4.7,18.5,714.5,468.67,360.5
2016,5,19,14,30,524.0,286.0,4.8,18.0,711.0,432.17,330.16
2016,5,19,14,45,695.5,201.0,4.9,18.0,737.5,395.09,294.81
2016,5,19,15,0,867.0,116.0,5.0,18.0,764.0,347.78,247.74
2016,5,19,15,15,853.0,113.5,4.9,17.5,721.0,282.38,190.53
2016,5,19,15,30,839.0,111.0,4.8,17.0,678.0,222.87,139.91
2016,5,19,15,45,814.0,111.0,4.75,16.5,629.5,165.11,96.85
2016,5,19,16,0,789.0,111.0,4.7,16.0,581.0,110.14,68.21
2016,5,19,16,15,754.0,101.0,4.7,15.5,519.0,76.14,61.16
2016,5,19,16,30,719.0,91.0,4.7,15.0,457.0,70.05,56.18
2016,5,19,16,45,683.5,87.5,4.75,14.5,405.5,62.64,49.96
2016,5,19,17,0,648.0,84.0,4.8,14.0,354.0,61.19,48.94
2016,5,19,17,15,572.0,90.0,4.7,13.5,305.0,66.35,53.77
2016,5,19,17,30,496.0,96.0,4.6,13.0,256.0,70.26,57.45
2016,5,19,17,45,432.5,86.0,4.6,13.0,208.0,63.57,51.44
2016,5,19,18,0,369.0,76.0,4.6,13.0,160.0,56.74,45.12
2016,5,19,18,15,290.5,62.0,4.55,12.5,117.5,46.75,35.86
2016,5,19,18,30,212.0,48.0,4.5,12.0,75.0,36.56,26.14
2016,5,19,18,45,106.0,31.0,4.45,12.0,44.5,24.14,12.49
2016,5,19,19,0,0.0,14.0,4.4,12.0,14.0,11.95,0.0
2016,5,19,19,15,0.0,7.0,4.45,12.0,7.0,5.97,0.0
2016,5,19,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.65,11.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,20,5,15,86.5,19.0,4.2,11.0,27.0,56.2,0.0
2016,5,20,5,30,173.0,38.0,4.3,11.0,54.0,122.53,88.8
2016,5,20,5,45,283.5,50.0,4.4,11.5,96.0,190.93,151.65
2016,5,20,6,0,394.0,62.0,4.5,12.0,138.0,272.0,223.26
2016,5,20,6,15,463.5,71.0,4.5,12.0,186.5,344.17,287.28
2016,5,20,6,30,533.0,80.0,4.5,12.0,235.0,419.8,352.73
2016,5,20,6,45,586.0,86.0,4.5,12.5,287.0,487.4,409.1
2016,5,20,7,0,639.0,92.0,4.5,13.0,339.0,558.21,466.13
2016,5,20,7,15,674.5,97.0,4.5,13.0,391.0,618.11,513.59
2016,5,20,7,30,710.0,102.0,4.5,13.0,443.0,678.75,559.87
2016,5,20,7,45,418.5,175.5,4.5,13.5,382.5,547.08,450.24
2016,5,20,8,0,127.0,249.0,4.5,14.0,322.0,365.74,298.31
2016,5,20,8,15,468.0,181.5,4.5,14.0,481.0,623.11,508.81
2016,5,20,8,30,809.0,114.0,4.5,14.0,640.0,868.37,692.79
2016,5,20,8,45,823.5,117.0,4.5,14.5,684.0,903.33,713.38
2016,5,20,9,0,838.0,120.0,4.5,15.0,728.0,935.51,733.15
2016,5,20,9,15,849.5,122.5,4.55,15.0,767.0,961.29,750.1
2016,5,20,9,30,861.0,125.0,4.6,15.0,806.0,971.8,756.34
2016,5,20,9,45,876.5,122.5,4.7,15.5,841.0,989.23,766.64
2016,5,20,10,0,892.0,120.0,4.8,16.0,876.0,1003.21,774.54
2016,5,20,10,15,898.5,121.5,4.8,16.0,903.0,1008.82,777.35
2016,5,20,10,30,905.0,123.0,4.8,16.0,930.0,1010.59,777.68
2016,5,20,10,45,907.0,125.5,4.85,16.0,949.0,1005.1,773.55
2016,5,20,11,0,909.0,128.0,4.9,16.0,968.0,995.76,766.89
2016,5,20,11,15,911.5,128.5,4.9,16.0,981.0,981.23,756.33
2016,5,20,11,30,914.0,129.0,4.9,16.0,994.0,963.03,743.32
2016,5,20,11,45,672.0,266.0,4.95,16.0,903.5,867.72,673.88
2016,5,20,12,0,430.0,403.0,5.0,16.0,813.0,754.51,585.69
2016,5,20,12,15,443.5,389.0,4.95,16.0,811.0,732.16,569.8
2016,5,20,12,30,457.0,375.0,4.9,16.0,809.0,707.53,551.61
2016,5,20,12,45,440.5,383.0,4.9,16.0,798.0,675.83,527.4
2016,5,20,13,0,424.0,391.0,4.9,16.0,787.0,643.64,502.65
2016,5,20,13,15,434.5,379.0,4.9,16.0,778.0,614.05,480.16
2016,5,20,13,30,445.0,367.0,4.9,16.0,769.0,582.68,455.88
2016,5,20,13,45,295.5,395.5,4.9,16.0,660.0,488.64,382.37
2016,5,20,14,0,146.0,424.0,4.9,16.0,551.0,410.63,321.29
2016,5,20,14,15,314.0,362.0,4.9,16.0,621.0,426.6,332.84
2016,5,20,14,30,482.0,300.0,4.9,16.0,691.0,424.46,327.44
2016,5,20,14,45,376.0,320.5,4.9,16.0,617.0,370.14,283.79
2016,5,20,15,0,270.0,341.0,4.9,16.0,543.0,323.13,247.29
2016,5,20,15,15,334.5,303.5,4.85,15.5,539.5,290.81,218.11
2016,5,20,15,30,399.0,266.0,4.8,15.0,536.0,251.47,183.07
2016,5,20,15,45,275.5,266.0,4.75,15.0,446.5,206.34,153.21
2016,5,20,16,0,152.0,266.0,4.7,15.0,357.0,184.37,143.83
2016,5,20,16,15,440.5,184.5,4.6,14.5,416.5,118.38,98.09
2016,5,20,16,30,729.0,103.0,4.5,14.0,476.0,72.01,58.09
2016,5,20,16,45,694.5,99.0,4.4,14.0,424.0,70.57,57.05
2016,5,20,17,0,660.0,95.0,4.3,14.0,372.0,69.09,55.94
2016,5,20,17,15,616.5,89.0,4.15,13.5,320.5,66.01,53.46
2016,5,20,17,30,573.0,83.0,4.0,13.0,269.0,62.84,50.82
2016,5,20,17,45,512.0,75.0,3.85,13.0,219.5,57.85,46.34
2016,5,20,18,0,451.0,67.0,3.7,13.0,170.0,52.76,41.6
2016,5,20,18,15,362.5,56.5,3.45,12.5,125.5,43.09,32.66
2016,5,20,18,30,274.0,46.0,3.2,12.0,81.0,35.29,25.11
2016,5,20,18,45,155.5,30.5,3.0,12.0,48.5,23.53,12.42
2016,5,20,19,0,37.0,15.0,2.8,12.0,16.0,12.8,0.0
2016,5,20,19,15,18.5,7.5,2.8,11.5,8.0,6.4,0.0
2016,5,20,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,21,5,15,13.5,16.5,1.65,12.0,18.0,18.82,0.0
2016,5,21,5,30,27.0,33.0,1.8,12.0,36.0,42.38,27.82
2016,5,21,5,45,54.5,53.0,2.0,12.0,62.5,82.85,63.68
2016,5,21,6,0,82.0,73.0,2.2,12.0,89.0,119.7,96.33
2016,5,21,6,15,101.5,94.5,2.25,12.0,120.0,156.74,128.97
2016,5,21,6,30,121.0,116.0,2.3,12.0,151.0,195.34,162.42
2016,5,21,6,45,129.5,139.0,2.4,12.5,183.5,230.38,191.74
2016,5,21,7,0,138.0,162.0,2.5,13.0,216.0,265.71,220.55
2016,5,21,7,15,152.0,182.0,2.55,13.0,249.0,301.71,249.79
2016,5,21,7,30,166.0,202.0,2.6,13.0,282.0,338.39,279.04
2016,5,21,7,45,158.5,226.0,2.7,13.5,309.0,362.99,297.1
2016,5,21,8,0,151.0,250.0,2.8,14.0,336.0,386.29,313.83
2016,5,21,8,15,95.5,256.0,2.85,14.0,312.5,330.24,267.26
2016,5,21,8,30,40.0,262.0,2.9,14.0,289.0,287.23,230.74
2016,5,21,8,45,20.0,204.5,3.0,14.5,218.0,195.94,156.4
2016,5,21,9,0,0.0,147.0,3.1,15.0,147.0,124.8,97.53
2016,5,21,9,15,16.0,231.0,3.15,15.0,244.0,215.98,171.64
2016,5,21,9,30,32.0,315.0,3.2,15.0,341.0,328.27,260.09
2016,5,21,9,45,20.5,270.5,3.25,15.0,287.5,255.62,202.1
2016,5,21,10,0,9.0,226.0,3.3,15.0,234.0,203.27,160.09
2016,5,21,10,15,23.0,299.0,3.3,15.0,319.5,298.17,235.28
2016,5,21,10,30,37.0,372.0,3.3,15.0,405.0,380.94,298.97
2016,5,21,10,45,49.0,399.0,3.3,15.0,444.0,415.75,325.23
2016,5,21,11,0,61.0,426.0,3.3,15.0,483.0,449.46,350.61
2016,5,21,11,15,85.5,447.5,3.25,15.0,528.0,488.21,379.93
2016,5,21,11,30,110.0,469.0,3.2,15.0,573.0,524.99,407.41
2016,5,21,11,45,95.5,464.5,3.2,15.0,555.5,500.74,388.55
2016,5,21,12,0,81.0,460.0,3.2,15.0,538.0,476.85,370.26
2016,5,21,12,15,239.5,435.5,3.2,15.0,664.0,595.98,462.82
2016,5,21,12,30,398.0,411.0,3.2,15.0,790.0,684.71,529.84
2016,5,21,12,45,273.5,440.0,3.2,15.0,699.5,592.18,458.76
2016,5,21,13,0,149.0,469.0,3.2,15.0,609.0,504.33,391.33
2016,5,21,13,15,114.0,448.5,3.2,15.0,554.5,450.62,350.81
2016,5,21,13,30,79.0,428.0,3.2,15.0,500.0,399.61,311.83
2016,5,21,13,45,76.0,414.5,3.2,15.0,482.5,378.28,295.68
2016,5,21,14,0,73.0,401.0,3.2,15.0,465.0,357.36,279.62
2016,5,21,14,15,81.0,390.0,3.15,15.0,458.5,343.8,269.06
2016,5,21,14,30,89.0,379.0,3.1,15.0,452.0,329.28,257.52
2016,5,21,14,45,163.0,363.0,3.1,15.0,488.5,328.53,255.19
2016,5,21,15,0,237.0,347.0,3.1,15.0,525.0,323.43,248.07
2016,5,21,15,15,257.0,322.0,3.05,15.0,505.0,284.15,215.04
2016,5,21,15,30,277.0,297.0,3.0,15.0,485.0,249.21,185.72
2016,5,21,15,45,347.0,258.5,2.95,15.0,477.0,210.03,152.68
2016,5,21,16,0,417.0,220.0,2.9,15.0,469.0,155.16,113.49
2016,5,21,16,15,331.0,215.5,2.85,14.5,402.5,142.56,118.76
2016,5,21,16,30,245.0,211.0,2.8,14.0,336.0,139.64,116.88
2016,5,21,16,45,250.5,187.0,2.75,14.0,303.0,126.71,106.06
2016,5,21,17,0,256.0,163.0,2.7,14.0,270.0,113.08,94.52
2016,5,21,17,15,403.5,123.5,2.55,14.0,267.0,86.69,71.59
2016,5,21,17,30,551.0,84.0,2.4,14.0,264.0,63.32,51.03
2016,5,21,17,45,501.0,74.5,2.3,14.0,216.5,57.28,45.65
2016,5,21,18,0,451.0,65.0,2.2,14.0,169.0,51.0,39.89
2016,5,21,18,15,369.0,54.0,1.95,13.5,125.0,43.05,32.53
2016,5,21,18,30,287.0,43.0,1.7,13.0,81.0,33.09,23.17
2016,5,21,18,45,175.0,28.5,1.45,12.5,49.0,22.04,11.58
2016,5,21,19,0,63.0,14.0,1.2,12.0,17.0,11.95,0.0
2016,5,21,19,15,31.5,7.0,1.15,11.5,8.5,5.97,0.0
2016,5,21,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,22,5,15,102.0,18.5,1.35,11.0,28.5,60.26,4.49
2016,5,22,5,30,204.0,37.0,1.6,11.0,57.0,131.36,96.03
2016,5,22,5,45,300.0,49.5,1.85,11.5,98.5,196.17,155.32
2016,5,22,6,0,396.0,62.0,2.1,12.0,140.0,271.85,221.78
2016,5,22,6,15,233.5,88.5,2.1,12.5,138.0,227.67,188.16
2016,5,22,6,30,71.0,115.0,2.1,13.0,136.0,154.86,127.11
2016,5,22,6,45,82.5,135.5,2.1,13.5,164.5,185.22,152.82
2016,5,22,7,0,94.0,156.0,2.1,14.0,193.0,216.41,178.38
2016,5,22,7,15,215.5,168.0,2.05,14.0,268.0,344.64,284.41
2016,5,22,7,30,337.0,180.0,2.0,14.0,343.0,457.19,374.25
2016,5,22,7,45,322.5,205.5,1.95,14.5,375.0,485.52,393.17
2016,5,22,8,0,308.0,231.0,1.9,15.0,407.0,511.38,410.2
2016,5,22,8,15,537.0,179.5,1.9,15.0,517.5,678.65,538.62
2016,5,22,8,30,766.0,128.0,1.9,15.0,628.0,843.31,654.81
2016,5,22,8,45,397.5,204.5,1.95,15.5,465.0,604.73,476.05
2016,5,22,9,0,29.0,281.0,2.0,16.0,302.0,293.73,230.53
2016,5,22,9,15,68.0,327.5,2.05,16.0,380.5,377.14,296.91
2016,5,22,9,30,107.0,374.0,2.1,16.0,459.0,461.1,360.47
2016,5,22,9,45,130.0,394.0,2.15,16.5,502.0,520.54,403.29
2016,5,22,10,0,153.0,414.0,2.2,17.0,545.0,560.36,431.33
2016,5,22,10,15,148.5,428.0,2.25,17.0,558.0,566.3,434.7
2016,5,22,10,30,144.0,442.0,2.3,17.0,571.0,571.15,437.57
2016,5,22,10,45,516.5,285.5,2.4,17.5,762.5,802.01,611.72
2016,5,22,11,0,889.0,129.0,2.5,18.0,954.0,975.72,730.75
2016,5,22,11,15,891.5,129.5,2.6,18.0,966.0,961.56,720.05
2016,5,22,11,30,894.0,130.0,2.7,18.0,978.0,943.82,708.84
2016,5,22,11,45,892.5,132.0,2.85,18.0,982.0,920.34,694.14
2016,5,22,12,0,891.0,134.0,3.0,18.0,986.0,893.65,677.13
2016,5,22,12,15,890.0,134.0,3.1,18.0,983.5,862.65,656.66
2016,5,22,12,30,889.0,134.0,3.2,18.0,981.0,828.8,634.04
2016,5,22,12,45,884.5,135.0,3.3,18.0,970.0,790.38,607.99
2016,5,22,13,0,880.0,136.0,3.4,18.0,959.0,749.62,578.52
2016,5,22,13,15,875.5,135.0,3.5,18.0,941.5,705.13,545.34
2016,5,22,13,30,871.0,134.0,3.6,18.0,924.0,658.68,509.84
2016,5,22,13,45,862.5,134.5,3.7,18.0,899.5,609.28,471.08
2016,5,22,14,0,854.0,135.0,3.8,18.0,875.0,558.65,430.24
2016,5,22,14,15,649.0,225.0,3.85,17.5,776.0,479.85,368.15
2016,5,22,14,30,444.0,315.0,3.9,17.0,677.0,418.85,320.63
2016,5,22,14,45,398.5,317.5,3.95,17.0,631.0,371.57,282.28
2016,5,22,15,0,353.0,320.0,4.0,17.0,585.0,333.86,251.51
2016,5,22,15,15,338.0,304.0,3.95,16.5,546.0,291.9,217.37
2016,5,22,15,30,323.0,288.0,3.9,16.0,507.0,251.81,185.45
2016,5,22,15,45,190.5,269.0,3.9,16.0,396.0,207.21,156.54
2016,5,22,16,0,58.0,250.0,3.9,16.0,285.0,179.83,141.52
2016,5,22,16,15,259.0,209.0,3.8,15.5,345.0,137.67,114.19
2016,5,22,16,30,460.0,168.0,3.7,15.0,405.0,110.69,91.51
2016,5,22,16,45,554.5,131.5,3.6,15.0,387.0,91.6,75.2
2016,5,22,17,0,649.0,95.0,3.5,15.0,369.0,68.81,55.43
2016,5,22,17,15,608.0,88.5,3.35,14.5,319.0,65.39,52.69
2016,5,22,17,30,567.0,82.0,3.2,14.0,269.0,61.85,49.74
2016,5,22,17,45,516.0,73.0,3.1,13.5,220.5,56.12,44.72
2016,5,22,18,0,465.0,64.0,3.0,13.0,172.0,50.19,39.34
2016,5,22,18,15,384.5,53.5,2.65,12.5,128.0,42.62,32.3
2016,5,22,18,30,304.0,43.0,2.3,12.0,84.0,33.14,23.36
2016,5,22,18,45,194.5,29.0,2.0,12.0,51.0,22.47,12.19
2016,5,22,19,0,85.0,15.0,1.7,12.0,18.0,11.67,0.0
2016,5,22,19,15,42.5,7.5,1.6,11.5,9.0,6.4,0.0
2016,5,22,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
