Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,21.5,5.0,1.5,11.5,5.5,0.0,0.0
2016,6,2,5,0,43.0,10.0,1.6,12.0,11.0,18.46,0.0
2016,6,2,5,15,176.0,24.0,1.75,12.5,42.0,88.82,42.08
2016,6,2,5,30,309.0,38.0,1.9,13.0,73.0,166.22,123.48
2016,6,2,5,45,404.5,47.5,2.1,13.5,117.5,234.41,184.59
2016,6,2,6,0,500.0,57.0,2.3,14.0,162.0,312.6,252.76
2016,6,2,6,15,562.0,64.0,2.2,14.5,212.0,380.29,310.89
2016,6,2,6,30,624.0,71.0,2.1,15.0,262.0,453.07,370.92
2016,6,2,6,45,319.0,105.5,2.05,15.5,204.0,329.45,271.04
2016,6,2,7,0,14.0,140.0,2.0,16.0,146.0,133.51,106.62
2016,6,2,7,15,21.5,162.0,1.95,17.0,172.5,159.34,127.7
2016,6,2,7,30,29.0,184.0,1.9,18.0,199.0,197.85,158.1
2016,6,2,7,45,195.5,203.5,1.9,19.0,316.0,362.42,290.98
2016,6,2,8,0,362.0,223.0,1.9,20.0,433.0,540.58,425.94
2016,6,2,8,15,609.5,162.5,1.85,20.5,550.5,722.13,558.66
2016,6,2,8,30,857.0,102.0,1.8,21.0,668.0,884.15,666.09
2016,6,2,8,45,870.0,104.5,1.8,21.5,712.0,908.64,677.73
2016,6,2,9,0,883.0,107.0,1.8,22.0,756.0,939.39,694.9
2016,6,2,9,15,893.5,108.5,1.8,22.5,795.0,963.65,707.6
2016,6,2,9,30,904.0,110.0,1.8,23.0,834.0,984.56,718.14
2016,6,2,9,45,905.5,115.0,1.8,24.0,865.5,996.96,721.85
2016,6,2,10,0,907.0,120.0,1.8,25.0,897.0,1005.46,723.23
2016,6,2,10,15,912.5,121.5,1.85,25.5,923.5,1010.42,724.59
2016,6,2,10,30,918.0,123.0,1.9,26.0,950.0,1011.55,723.67
2016,6,2,10,45,921.5,124.0,1.95,26.5,970.0,1006.41,718.97
2016,6,2,11,0,925.0,125.0,2.0,27.0,990.0,997.43,712.01
2016,6,2,11,15,927.0,125.5,2.0,27.0,1002.5,982.78,702.44
2016,6,2,11,30,929.0,126.0,2.0,27.0,1015.0,964.47,690.67
2016,6,2,11,45,929.0,127.0,2.05,27.5,1019.5,941.25,675.06
2016,6,2,12,0,929.0,128.0,2.1,28.0,1024.0,914.68,657.36
2016,6,2,12,15,928.0,127.5,2.15,28.0,1021.5,882.85,637.52
2016,6,2,12,30,927.0,127.0,2.2,28.0,1019.0,848.08,615.65
2016,6,2,12,45,932.0,122.0,2.3,28.5,1011.0,811.39,591.51
2016,6,2,13,0,937.0,117.0,2.4,29.0,1003.0,771.63,564.18
2016,6,2,13,15,933.0,116.5,2.4,29.0,985.5,726.43,532.16
2016,6,2,13,30,929.0,116.0,2.4,29.0,968.0,679.05,497.85
2016,6,2,13,45,923.0,115.0,2.45,29.5,943.5,628.15,459.44
2016,6,2,14,0,917.0,114.0,2.5,30.0,919.0,575.67,418.86
2016,6,2,14,15,910.0,113.0,2.5,30.0,888.5,521.36,376.42
2016,6,2,14,30,903.0,112.0,2.5,30.0,858.0,466.02,331.89
2016,6,2,14,45,893.0,110.0,2.55,30.0,821.0,408.09,284.35
2016,6,2,15,0,883.0,108.0,2.6,30.0,784.0,349.96,235.66
2016,6,2,15,15,870.5,106.0,2.6,29.5,742.0,291.28,186.81
2016,6,2,15,30,858.0,104.0,2.6,29.0,700.0,233.16,139.82
2016,6,2,15,45,841.5,101.5,2.65,28.5,654.0,167.08,91.54
2016,6,2,16,0,825.0,99.0,2.7,28.0,608.0,109.91,60.73
2016,6,2,16,15,804.5,95.5,2.7,27.5,559.0,72.34,54.93
2016,6,2,16,30,784.0,92.0,2.7,27.0,510.0,71.01,54.15
2016,6,2,16,45,756.5,88.5,2.7,26.5,458.5,69.49,53.19
2016,6,2,17,0,729.0,85.0,2.7,26.0,407.0,67.92,52.16
2016,6,2,17,15,692.0,80.0,2.55,25.0,355.5,59.53,45.41
2016,6,2,17,30,655.0,75.0,2.4,24.0,304.0,56.79,43.36
2016,6,2,17,45,603.5,69.0,2.3,23.5,253.0,53.08,40.3
2016,6,2,18,0,552.0,63.0,2.2,23.0,202.0,49.32,37.05
2016,6,2,18,15,476.0,54.5,1.9,21.5,155.5,43.29,31.84
2016,6,2,18,30,400.0,46.0,1.6,20.0,109.0,37.16,26.29
2016,6,2,18,45,285.0,34.0,1.35,19.0,71.0,27.7,17.39
2016,6,2,19,0,170.0,22.0,1.1,18.0,33.0,17.15,2.83
2016,6,2,19,15,85.0,11.0,1.05,17.5,16.5,9.39,0.0
2016,6,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,3,4,45,27.5,5.0,0.85,14.5,5.5,0.0,0.0
2016,6,3,5,0,55.0,10.0,0.8,15.0,11.0,21.18,0.0
2016,6,3,5,15,187.0,23.0,0.9,15.5,42.0,92.45,44.32
2016,6,3,5,30,319.0,36.0,1.0,16.0,73.0,167.53,122.69
2016,6,3,5,45,409.0,45.5,1.1,16.5,116.5,233.75,181.13
2016,6,3,6,0,499.0,55.0,1.2,17.0,160.0,309.45,245.85
2016,6,3,6,15,558.5,61.5,1.15,17.5,209.0,375.07,300.89
2016,6,3,6,30,618.0,68.0,1.1,18.0,258.0,445.55,357.52
2016,6,3,6,45,659.0,73.5,1.1,18.5,309.0,507.92,405.83
2016,6,3,7,0,700.0,79.0,1.1,19.0,360.0,572.38,453.73
2016,6,3,7,15,730.0,83.0,1.05,19.5,411.0,626.48,491.82
2016,6,3,7,30,760.0,87.0,1.0,20.0,462.0,683.36,529.34
2016,6,3,7,45,782.5,90.5,0.95,21.0,511.5,733.58,559.42
2016,6,3,8,0,805.0,94.0,0.9,22.0,561.0,782.64,587.68
2016,6,3,8,15,822.0,97.0,0.85,23.0,608.0,825.0,610.52
2016,6,3,8,30,839.0,100.0,0.8,24.0,655.0,865.23,631.33
2016,6,3,8,45,852.0,102.0,0.8,25.0,698.0,888.89,641.89
2016,6,3,9,0,865.0,104.0,0.8,26.0,741.0,918.79,656.45
2016,6,3,9,15,875.0,106.0,0.85,27.0,778.5,942.87,668.02
2016,6,3,9,30,885.0,108.0,0.9,28.0,816.0,963.67,677.55
2016,6,3,9,45,899.5,105.0,0.95,29.5,850.5,980.11,683.06
2016,6,3,10,0,914.0,102.0,1.0,31.0,885.0,993.11,686.51
2016,6,3,10,15,693.0,228.5,0.95,31.5,833.0,926.75,643.04
2016,6,3,10,30,472.0,355.0,0.9,32.0,781.0,826.93,573.82
2016,6,3,10,45,700.5,231.0,0.9,32.5,879.0,921.16,637.03
2016,6,3,11,0,929.0,107.0,0.9,33.0,977.0,983.64,671.51
2016,6,3,11,15,931.0,108.0,1.0,33.0,989.5,969.81,663.85
2016,6,3,11,30,933.0,109.0,1.1,33.0,1002.0,952.27,654.89
2016,6,3,11,45,932.5,110.0,1.2,33.0,1006.5,928.92,642.3
2016,6,3,12,0,932.0,111.0,1.3,33.0,1011.0,902.23,627.52
2016,6,3,12,15,931.5,111.0,1.4,33.0,1008.5,871.48,610.02
2016,6,3,12,30,931.0,111.0,1.5,33.0,1006.0,837.74,590.36
2016,6,3,12,45,914.5,119.5,1.6,33.0,992.0,796.06,565.3
2016,6,3,13,0,898.0,128.0,1.7,33.0,978.0,752.57,537.41
2016,6,3,13,15,894.5,127.5,1.8,33.0,961.0,709.31,508.39
2016,6,3,13,30,891.0,127.0,1.9,33.0,944.0,663.95,476.96
2016,6,3,13,45,884.5,126.0,2.0,33.0,920.0,614.54,441.71
2016,6,3,14,0,878.0,125.0,2.1,33.0,896.0,563.69,404.22
2016,6,3,14,15,870.5,123.5,2.15,33.0,866.0,510.78,363.78
2016,6,3,14,30,863.0,122.0,2.2,33.0,836.0,456.96,321.35
2016,6,3,14,45,689.5,192.0,2.3,33.0,747.0,387.23,269.27
2016,6,3,15,0,516.0,262.0,2.4,33.0,658.0,339.78,234.79
2016,6,3,15,15,666.5,187.5,2.4,32.5,670.0,288.11,189.08
2016,6,3,15,30,817.0,113.0,2.4,32.0,682.0,225.42,133.87
2016,6,3,15,45,662.5,154.5,2.4,32.0,596.0,175.48,103.57
2016,6,3,16,0,508.0,196.0,2.4,32.0,510.0,149.07,97.45
2016,6,3,16,15,624.0,148.0,2.35,31.5,502.5,96.65,73.72
2016,6,3,16,30,740.0,100.0,2.3,31.0,495.0,76.0,57.29
2016,6,3,16,45,711.5,96.0,2.3,30.5,444.5,67.92,50.96
2016,6,3,17,0,683.0,92.0,2.3,30.0,394.0,66.39,49.99
2016,6,3,17,15,645.0,86.5,2.05,29.0,344.0,63.61,48.03
2016,6,3,17,30,607.0,81.0,1.8,28.0,294.0,60.73,45.92
2016,6,3,17,45,555.0,74.0,1.6,27.0,244.5,56.47,42.56
2016,6,3,18,0,503.0,67.0,1.4,26.0,195.0,52.12,38.96
2016,6,3,18,15,428.5,57.5,1.3,25.0,150.0,45.45,33.19
2016,6,3,18,30,354.0,48.0,1.2,24.0,105.0,38.62,27.07
2016,6,3,18,45,248.0,35.5,1.1,23.0,68.5,27.44,16.9
2016,6,3,19,0,142.0,23.0,1.0,22.0,32.0,17.85,3.73
2016,6,3,19,15,71.0,11.5,0.95,21.5,16.0,9.82,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,0.9,17.5,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,0.9,18.0,5.0,4.27,0.0
2016,6,4,5,15,0.0,19.0,0.85,18.5,19.0,15.69,3.53
2016,6,4,5,30,0.0,33.0,0.8,19.0,33.0,28.24,17.08
2016,6,4,5,45,5.0,52.5,0.75,19.5,53.5,48.52,34.44
2016,6,4,6,0,10.0,72.0,0.7,20.0,74.0,68.98,51.81
2016,6,4,6,15,19.0,92.0,0.95,20.5,97.5,92.3,71.39
2016,6,4,6,30,28.0,112.0,1.2,21.0,121.0,124.12,97.65
2016,6,4,6,45,35.0,132.0,1.45,21.5,145.0,148.98,117.77
2016,6,4,7,0,42.0,152.0,1.7,22.0,169.0,174.34,137.95
2016,6,4,7,15,36.5,169.0,1.7,22.0,185.5,188.08,148.4
2016,6,4,7,30,31.0,186.0,1.7,22.0,202.0,201.26,158.22
2016,6,4,7,45,111.5,219.5,1.7,22.5,283.5,313.81,247.11
2016,6,4,8,0,192.0,253.0,1.7,23.0,365.0,417.65,325.78
2016,6,4,8,15,151.5,275.5,1.7,23.0,368.5,411.4,318.47
2016,6,4,8,30,111.0,298.0,1.7,23.0,372.0,384.87,296.81
2016,6,4,8,45,174.5,317.5,1.7,23.5,442.5,479.93,367.08
2016,6,4,9,0,238.0,337.0,1.7,24.0,513.0,559.77,423.68
2016,6,4,9,15,131.5,319.0,1.75,24.0,417.5,442.77,335.87
2016,6,4,9,30,25.0,301.0,1.8,24.0,322.0,305.09,231.2
2016,6,4,9,45,44.0,344.0,1.9,24.5,381.5,364.6,275.71
2016,6,4,10,0,63.0,387.0,2.0,25.0,441.0,423.75,318.22
2016,6,4,10,15,41.0,351.0,2.05,25.0,387.0,364.32,273.77
2016,6,4,10,30,19.0,315.0,2.1,25.0,333.0,291.32,219.22
2016,6,4,10,45,39.0,371.0,2.15,25.0,408.0,376.61,282.77
2016,6,4,11,0,59.0,427.0,2.2,25.0,483.0,445.63,332.61
2016,6,4,11,15,208.0,430.5,2.25,25.0,629.5,596.21,443.13
2016,6,4,11,30,357.0,434.0,2.3,25.0,776.0,736.81,541.83
2016,6,4,11,45,598.0,297.5,2.4,25.5,874.0,820.65,602.76
2016,6,4,12,0,839.0,161.0,2.5,26.0,972.0,876.78,642.33
2016,6,4,12,15,480.5,321.0,2.5,26.5,785.0,698.09,514.17
2016,6,4,12,30,122.0,481.0,2.5,27.0,598.0,515.95,379.11
2016,6,4,12,45,67.0,363.5,2.5,28.0,427.5,359.39,266.39
2016,6,4,13,0,12.0,246.0,2.5,29.0,257.0,213.82,158.0
2016,6,4,13,15,218.5,312.5,2.45,29.0,513.5,410.44,306.04
2016,6,4,13,30,425.0,379.0,2.4,29.0,770.0,575.59,422.36
2016,6,4,13,45,397.5,382.0,2.4,29.5,740.0,533.1,389.48
2016,6,4,14,0,370.0,385.0,2.4,30.0,710.0,495.04,360.69
2016,6,4,14,15,599.5,258.5,2.35,30.0,764.5,480.93,348.75
2016,6,4,14,30,829.0,132.0,2.3,30.0,819.0,447.87,319.6
2016,6,4,14,45,824.0,127.5,2.3,30.0,785.5,392.78,274.33
2016,6,4,15,0,819.0,123.0,2.3,30.0,752.0,337.16,227.81
2016,6,4,15,15,806.0,120.5,2.3,29.5,711.5,280.74,181.11
2016,6,4,15,30,793.0,118.0,2.3,29.0,671.0,225.15,136.3
2016,6,4,15,45,779.5,114.0,2.3,29.0,627.5,169.51,95.52
2016,6,4,16,0,766.0,110.0,2.3,29.0,584.0,115.25,65.59
2016,6,4,16,15,745.0,106.0,2.3,28.5,536.5,78.49,59.74
2016,6,4,16,30,724.0,102.0,2.3,28.0,489.0,70.37,53.37
2016,6,4,16,45,698.5,97.0,2.3,27.5,440.0,68.35,51.99
2016,6,4,17,0,673.0,92.0,2.3,27.0,391.0,66.21,50.48
2016,6,4,17,15,636.0,86.5,2.25,26.0,341.5,63.45,48.52
2016,6,4,17,30,599.0,81.0,2.2,25.0,292.0,60.59,46.41
2016,6,4,17,45,550.5,73.5,2.15,24.5,243.5,55.99,42.62
2016,6,4,18,0,502.0,66.0,2.1,24.0,195.0,51.25,38.56
2016,6,4,18,15,430.0,57.0,2.0,22.5,150.0,44.98,33.17
2016,6,4,18,30,358.0,48.0,1.9,21.0,105.0,38.58,27.42
2016,6,4,18,45,255.5,35.0,1.85,20.0,69.0,27.08,16.9
2016,6,4,19,0,153.0,22.0,1.8,19.0,33.0,17.1,4.02
2016,6,4,19,15,76.5,11.0,1.95,18.5,16.5,9.39,0.0
2016,6,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,4,45,29.0,5.0,1.45,12.5,5.5,0.0,0.0
2016,6,5,5,0,58.0,10.0,1.6,13.0,11.0,21.77,0.0
2016,6,5,5,15,178.5,23.5,1.7,13.5,41.0,88.43,44.0
2016,6,5,5,30,299.0,37.0,1.8,14.0,71.0,160.83,119.05
2016,6,5,5,45,387.0,46.5,1.95,14.5,114.0,225.01,176.39
2016,6,5,6,0,475.0,56.0,2.1,15.0,157.0,298.44,240.28
2016,6,5,6,15,534.0,63.5,2.1,15.5,205.5,363.55,296.18
2016,6,5,6,30,593.0,71.0,2.1,16.0,254.0,433.56,354.09
2016,6,5,6,45,296.5,88.0,2.1,17.0,179.5,294.3,241.53
2016,6,5,7,0,0.0,105.0,2.1,18.0,105.0,89.85,69.57
2016,6,5,7,15,0.0,112.0,2.05,18.5,112.0,95.53,74.17
2016,6,5,7,30,0.0,119.0,2.0,19.0,119.0,101.31,78.51
2016,6,5,7,45,10.0,164.0,2.0,19.5,170.0,150.52,118.33
2016,6,5,8,0,20.0,209.0,2.0,20.0,221.0,201.07,158.25
2016,6,5,8,15,33.0,240.0,2.0,20.5,261.0,256.46,201.15
2016,6,5,8,30,46.0,271.0,2.0,21.0,301.0,299.08,233.26
2016,6,5,8,45,131.0,305.5,2.05,22.0,400.5,427.84,331.17
2016,6,5,9,0,216.0,340.0,2.1,23.0,500.0,542.42,414.26
2016,6,5,9,15,543.5,226.5,2.2,23.5,656.0,768.0,579.76
2016,6,5,9,30,871.0,113.0,2.3,24.0,812.0,954.2,703.3
2016,6,5,9,45,886.0,111.0,2.45,24.5,846.5,972.07,712.02
2016,6,5,10,0,901.0,109.0,2.6,25.0,881.0,986.53,720.23
2016,6,5,10,15,907.0,110.0,2.7,25.0,907.5,991.78,723.51
2016,6,5,10,30,913.0,111.0,2.8,25.0,934.0,993.26,724.52
2016,6,5,10,45,915.5,112.5,2.9,25.5,953.5,988.06,719.9
2016,6,5,11,0,918.0,114.0,3.0,26.0,973.0,979.05,712.94
2016,6,5,11,15,920.5,114.5,3.05,26.0,986.0,965.35,704.04
2016,6,5,11,30,923.0,115.0,3.1,26.0,999.0,947.99,692.82
2016,6,5,11,45,923.5,115.5,3.15,26.0,1004.0,925.3,678.15
2016,6,5,12,0,924.0,116.0,3.2,26.0,1009.0,899.27,661.29
2016,6,5,12,15,924.0,116.0,3.25,26.0,1007.5,869.21,641.69
2016,6,5,12,30,924.0,116.0,3.3,26.0,1006.0,836.16,619.98
2016,6,5,12,45,915.0,120.0,3.35,26.5,994.5,796.72,592.61
2016,6,5,13,0,906.0,124.0,3.4,27.0,983.0,755.1,562.46
2016,6,5,13,15,903.0,123.5,3.4,27.0,967.0,712.01,531.04
2016,6,5,13,30,900.0,123.0,3.4,27.0,951.0,666.75,497.31
2016,6,5,13,45,896.0,121.5,3.4,27.0,928.0,618.14,460.33
2016,6,5,14,0,892.0,120.0,3.4,27.0,905.0,567.82,421.05
2016,6,5,14,15,885.5,118.5,3.4,26.5,875.5,514.82,379.38
2016,6,5,14,30,879.0,117.0,3.4,26.0,846.0,460.78,335.51
2016,6,5,14,45,870.5,114.5,3.4,26.0,810.5,404.5,288.05
2016,6,5,15,0,862.0,112.0,3.4,26.0,775.0,347.88,239.44
2016,6,5,15,15,850.5,110.0,3.35,25.5,734.5,290.77,190.79
2016,6,5,15,30,839.0,108.0,3.3,25.0,694.0,227.01,138.43
2016,6,5,15,45,824.0,105.0,3.3,25.0,649.0,169.23,95.17
2016,6,5,16,0,809.0,102.0,3.3,25.0,604.0,112.95,63.55
2016,6,5,16,15,789.0,98.5,3.25,24.5,555.5,74.0,57.01
2016,6,5,16,30,769.0,95.0,3.2,24.0,507.0,72.77,56.32
2016,6,5,16,45,743.5,90.5,3.15,23.5,457.0,70.64,54.83
2016,6,5,17,0,718.0,86.0,3.1,23.0,407.0,62.61,48.28
2016,6,5,17,15,682.0,81.0,2.95,22.0,356.0,60.0,46.39
2016,6,5,17,30,646.0,76.0,2.8,21.0,305.0,57.31,44.36
2016,6,5,17,45,597.5,69.5,2.7,20.5,255.0,53.28,41.0
2016,6,5,18,0,549.0,63.0,2.6,20.0,205.0,49.15,37.41
2016,6,5,18,15,476.5,55.0,2.5,19.0,158.5,43.56,32.45
2016,6,5,18,30,404.0,47.0,2.4,18.0,112.0,37.88,27.21
2016,6,5,18,45,295.5,35.0,2.3,17.5,74.0,28.47,18.32
2016,6,5,19,0,187.0,23.0,2.2,17.0,36.0,18.83,5.63
2016,6,5,19,15,93.5,11.5,2.3,16.5,18.0,9.82,0.0
2016,6,5,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,2.7,13.5,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,2.9,14.0,11.0,22.4,0.0
2016,6,6,5,15,181.0,22.5,2.95,14.5,41.0,87.63,43.8
2016,6,6,5,30,301.0,35.0,3.0,15.0,71.0,159.27,117.56
2016,6,6,5,45,386.0,44.5,3.05,15.5,112.5,222.09,173.87
2016,6,6,6,0,471.0,54.0,3.1,16.0,154.0,293.94,236.61
2016,6,6,6,15,527.5,61.0,3.05,16.0,201.0,356.84,291.56
2016,6,6,6,30,584.0,68.0,3.0,16.0,248.0,424.43,348.69
2016,6,6,6,45,292.0,95.0,3.0,16.5,185.0,299.3,246.83
2016,6,6,7,0,0.0,122.0,3.0,17.0,122.0,106.2,83.53
2016,6,6,7,15,3.0,141.0,2.95,17.5,142.5,125.31,99.21
2016,6,6,7,30,6.0,160.0,2.9,18.0,163.0,144.63,114.57
2016,6,6,7,45,62.0,207.0,2.9,19.0,243.0,246.43,197.27
2016,6,6,8,0,118.0,254.0,2.9,20.0,323.0,357.97,284.25
2016,6,6,8,15,172.0,275.0,2.95,20.5,384.5,427.63,337.28
2016,6,6,8,30,226.0,296.0,3.0,21.0,446.0,499.64,390.96
2016,6,6,8,45,525.0,201.0,3.05,21.5,579.5,706.46,547.96
2016,6,6,9,0,824.0,106.0,3.1,22.0,713.0,881.09,668.89
2016,6,6,9,15,834.5,108.0,3.1,22.0,750.5,905.01,682.43
2016,6,6,9,30,845.0,110.0,3.1,22.0,788.0,925.83,695.1
2016,6,6,9,45,853.0,111.5,3.15,22.5,819.5,940.46,702.65
2016,6,6,10,0,861.0,113.0,3.2,23.0,851.0,951.65,707.99
2016,6,6,10,15,867.0,114.5,3.25,23.0,877.0,957.36,711.17
2016,6,6,10,30,873.0,116.0,3.3,23.0,903.0,959.42,712.07
2016,6,6,10,45,877.5,116.5,3.35,23.5,923.0,955.41,707.68
2016,6,6,11,0,882.0,117.0,3.4,24.0,943.0,947.74,701.03
2016,6,6,11,15,884.5,117.5,3.4,24.0,955.5,934.58,691.88
2016,6,6,11,30,887.0,118.0,3.4,24.0,968.0,917.9,680.49
2016,6,6,11,45,888.5,118.5,3.45,24.5,973.5,896.91,665.3
2016,6,6,12,0,890.0,119.0,3.5,25.0,979.0,872.67,647.99
2016,6,6,12,15,889.5,119.0,3.5,25.0,977.5,843.24,628.18
2016,6,6,12,30,889.0,119.0,3.5,25.0,976.0,810.96,606.39
2016,6,6,12,45,880.0,123.5,3.55,25.0,964.5,773.21,580.95
2016,6,6,13,0,871.0,128.0,3.6,25.0,953.0,733.38,552.5
2016,6,6,13,15,867.5,127.0,3.6,25.0,937.0,691.09,521.21
2016,6,6,13,30,864.0,126.0,3.6,25.0,921.0,646.78,487.74
2016,6,6,13,45,858.5,125.0,3.65,25.0,898.5,599.45,451.37
2016,6,6,14,0,853.0,124.0,3.7,25.0,876.0,550.64,412.86
2016,6,6,14,15,846.0,122.5,3.7,24.5,847.0,499.47,372.11
2016,6,6,14,30,839.0,121.0,3.7,24.0,818.0,447.4,329.31
2016,6,6,14,45,829.5,119.5,3.75,24.0,783.5,393.72,283.56
2016,6,6,15,0,820.0,118.0,3.8,24.0,749.0,334.77,232.98
2016,6,6,15,15,808.0,115.5,3.8,23.5,709.5,278.68,184.85
2016,6,6,15,30,796.0,113.0,3.8,23.0,670.0,223.28,138.6
2016,6,6,15,45,779.5,110.5,3.8,23.0,626.0,168.26,97.01
2016,6,6,16,0,763.0,108.0,3.8,23.0,582.0,114.93,66.66
2016,6,6,16,15,743.0,104.5,3.75,22.0,535.5,77.3,60.41
2016,6,6,16,30,723.0,101.0,3.7,21.0,489.0,69.61,54.32
2016,6,6,16,45,697.0,96.5,3.65,20.5,440.5,67.9,53.16
2016,6,6,17,0,671.0,92.0,3.6,20.0,392.0,66.09,51.89
2016,6,6,17,15,635.0,86.5,3.55,19.5,342.5,63.34,49.78
2016,6,6,17,30,599.0,81.0,3.5,19.0,293.0,60.49,47.52
2016,6,6,17,45,551.5,74.0,3.45,18.5,245.0,56.29,43.98
2016,6,6,18,0,504.0,67.0,3.4,18.0,197.0,51.97,40.2
2016,6,6,18,15,432.5,58.0,3.3,17.5,152.5,45.73,34.56
2016,6,6,18,30,361.0,49.0,3.2,17.0,108.0,39.35,28.61
2016,6,6,18,45,260.5,36.5,3.1,16.5,71.5,28.21,18.23
2016,6,6,19,0,160.0,24.0,3.0,16.0,35.0,18.64,6.03
2016,6,6,19,15,80.0,12.0,3.0,15.5,17.5,10.24,0.0
2016,6,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,2.15,13.5,5.5,0.0,0.0
2016,6,7,5,0,46.0,10.0,2.3,14.0,11.0,18.95,0.0
2016,6,7,5,15,157.5,24.0,2.35,14.0,40.5,82.74,41.8
2016,6,7,5,30,269.0,38.0,2.4,14.0,70.0,148.85,110.2
2016,6,7,5,45,359.5,48.0,2.45,14.5,111.5,214.64,168.51
2016,6,7,6,0,450.0,58.0,2.5,15.0,153.0,288.11,232.37
2016,6,7,6,15,509.0,65.0,2.45,15.5,200.5,351.31,286.84
2016,6,7,6,30,568.0,72.0,2.4,16.0,248.0,419.4,343.46
2016,6,7,6,45,284.0,77.5,2.4,16.5,165.5,273.5,225.57
2016,6,7,7,0,0.0,83.0,2.4,17.0,83.0,69.4,52.85
2016,6,7,7,15,0.0,102.5,2.4,17.5,102.5,86.7,67.18
2016,6,7,7,30,0.0,122.0,2.4,18.0,122.0,104.07,81.13
2016,6,7,7,45,2.5,149.5,2.4,18.5,151.5,130.89,102.66
2016,6,7,8,0,5.0,177.0,2.4,19.0,181.0,157.99,124.04
2016,6,7,8,15,10.0,202.0,2.4,19.5,209.0,185.0,145.11
2016,6,7,8,30,15.0,227.0,2.4,20.0,237.0,212.25,166.05
2016,6,7,8,45,25.0,260.0,2.4,20.5,278.0,251.78,196.41
2016,6,7,9,0,35.0,293.0,2.4,21.0,319.0,309.11,239.79
2016,6,7,9,15,91.0,338.5,2.45,21.5,410.5,406.51,313.88
2016,6,7,9,30,147.0,384.0,2.5,22.0,502.0,523.03,399.17
2016,6,7,9,45,202.5,395.5,2.6,22.5,565.0,585.83,444.06
2016,6,7,10,0,258.0,407.0,2.7,23.0,628.0,665.79,500.15
2016,6,7,10,15,573.5,261.0,2.8,23.0,773.0,841.18,629.78
2016,6,7,10,30,889.0,115.0,2.9,23.0,918.0,973.29,719.27
2016,6,7,10,45,890.5,117.5,3.0,23.5,937.0,968.3,713.52
2016,6,7,11,0,892.0,120.0,3.1,24.0,956.0,959.58,706.65
2016,6,7,11,15,895.0,120.5,3.2,24.0,969.0,946.72,698.5
2016,6,7,11,30,898.0,121.0,3.3,24.0,982.0,930.29,688.03
2016,6,7,11,45,899.5,121.0,3.4,24.5,987.5,908.6,672.75
2016,6,7,12,0,901.0,121.0,3.5,25.0,993.0,883.64,655.31
2016,6,7,12,15,901.5,121.0,3.55,25.0,992.0,854.72,636.17
2016,6,7,12,30,902.0,121.0,3.6,25.0,991.0,822.86,614.95
2016,6,7,12,45,902.0,119.5,3.65,25.0,982.5,786.57,590.55
2016,6,7,13,0,902.0,118.0,3.7,25.0,974.0,747.62,563.11
2016,6,7,13,15,899.5,117.5,3.75,24.5,958.5,705.24,532.95
2016,6,7,13,30,897.0,117.0,3.8,24.0,943.0,660.65,500.29
2016,6,7,13,45,890.0,117.5,3.85,24.0,919.5,612.18,462.84
2016,6,7,14,0,883.0,118.0,3.9,24.0,896.0,562.26,423.26
2016,6,7,14,15,876.0,116.5,3.9,23.5,867.0,509.63,381.17
2016,6,7,14,30,869.0,115.0,3.9,23.0,838.0,456.03,336.94
2016,6,7,14,45,856.5,115.0,3.95,23.0,801.5,400.77,289.67
2016,6,7,15,0,844.0,115.0,4.0,23.0,765.0,345.58,241.62
2016,6,7,15,15,832.0,113.0,3.95,22.5,725.0,283.29,188.38
2016,6,7,15,30,820.0,111.0,3.9,22.0,685.0,226.87,141.0
2016,6,7,15,45,801.5,109.0,3.9,21.5,640.0,170.54,98.44
2016,6,7,16,0,783.0,107.0,3.9,21.0,595.0,116.13,67.35
2016,6,7,16,15,762.5,103.5,3.8,20.5,547.5,76.89,60.43
2016,6,7,16,30,742.0,100.0,3.7,20.0,500.0,75.83,59.88
2016,6,7,16,45,711.5,97.0,3.65,19.5,449.5,68.4,53.8
2016,6,7,17,0,681.0,94.0,3.6,19.0,399.0,67.56,53.38
2016,6,7,17,15,644.0,88.5,3.5,18.5,349.0,64.84,51.29
2016,6,7,17,30,607.0,83.0,3.4,18.0,299.0,62.03,49.05
2016,6,7,17,45,551.0,77.0,3.3,17.5,249.5,58.57,46.17
2016,6,7,18,0,495.0,71.0,3.2,17.0,200.0,55.09,43.12
2016,6,7,18,15,421.5,61.5,3.05,16.5,155.0,48.54,37.19
2016,6,7,18,30,348.0,52.0,2.9,16.0,110.0,39.82,29.17
2016,6,7,18,45,241.0,39.0,2.75,15.5,73.0,30.01,19.89
2016,6,7,19,0,134.0,26.0,2.6,15.0,36.0,20.1,7.43
2016,6,7,19,15,67.0,13.0,2.55,14.5,18.0,11.1,0.0
2016,6,7,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,4,45,39.5,5.5,2.5,13.0,6.5,0.0,0.0
2016,6,8,5,0,79.0,11.0,2.6,13.0,13.0,27.21,0.0
2016,6,8,5,15,208.0,23.5,2.65,13.0,44.5,98.24,50.72
2016,6,8,5,30,337.0,36.0,2.7,13.0,76.0,171.84,127.78
2016,6,8,5,45,425.5,44.5,2.75,13.5,119.0,236.95,186.6
2016,6,8,6,0,514.0,53.0,2.8,14.0,162.0,311.3,251.88
2016,6,8,6,15,257.0,58.0,2.8,14.5,112.5,208.41,171.25
2016,6,8,6,30,0.0,63.0,2.8,15.0,63.0,52.23,38.97
2016,6,8,6,45,0.0,75.0,2.85,15.5,75.0,62.63,47.78
2016,6,8,7,0,0.0,87.0,2.9,16.0,87.0,73.05,56.34
2016,6,8,7,15,8.5,130.5,2.95,16.0,135.0,118.94,94.71
2016,6,8,7,30,17.0,174.0,3.0,16.0,183.0,166.43,133.73
2016,6,8,7,45,50.5,211.5,3.05,16.5,240.5,242.12,195.29
2016,6,8,8,0,84.0,249.0,3.1,17.0,298.0,308.85,248.17
2016,6,8,8,15,104.0,274.5,3.15,17.0,340.5,352.9,282.4
2016,6,8,8,30,124.0,300.0,3.2,17.0,383.0,414.57,329.68
2016,6,8,8,45,269.0,294.5,3.3,17.5,488.5,556.67,439.94
2016,6,8,9,0,414.0,289.0,3.4,18.0,594.0,704.28,549.45
2016,6,8,9,15,468.0,284.0,3.45,18.0,646.0,755.16,585.55
2016,6,8,9,30,522.0,279.0,3.5,18.0,698.0,805.27,621.28
2016,6,8,9,45,461.5,317.5,3.55,18.5,699.0,788.09,604.87
2016,6,8,10,0,401.0,356.0,3.6,19.0,700.0,766.56,585.97
2016,6,8,10,15,644.0,239.0,3.65,19.0,811.5,887.48,677.41
2016,6,8,10,30,887.0,122.0,3.7,19.0,923.0,977.78,738.9
2016,6,8,10,45,887.5,125.5,3.8,19.5,941.5,972.71,733.26
2016,6,8,11,0,888.0,129.0,3.9,20.0,960.0,963.88,725.97
2016,6,8,11,15,705.5,254.5,3.95,20.0,920.5,917.84,693.57
2016,6,8,11,30,523.0,380.0,4.0,20.0,881.0,846.88,638.97
2016,6,8,11,45,706.5,257.0,4.1,20.0,938.0,880.14,667.95
2016,6,8,12,0,890.0,134.0,4.2,20.0,995.0,885.22,673.06
2016,6,8,12,15,889.5,134.0,4.25,20.0,993.5,855.64,652.61
2016,6,8,12,30,889.0,134.0,4.3,20.0,992.0,823.24,630.32
2016,6,8,12,45,860.5,150.5,4.35,20.0,974.5,779.94,599.86
2016,6,8,13,0,832.0,167.0,4.4,20.0,957.0,743.42,572.11
2016,6,8,13,15,828.0,166.0,4.4,20.0,941.0,700.62,539.75
2016,6,8,13,30,824.0,165.0,4.4,20.0,925.0,655.97,505.34
2016,6,8,13,45,822.0,161.0,4.4,20.0,903.0,608.45,468.01
2016,6,8,14,0,820.0,157.0,4.4,20.0,881.0,559.32,428.47
2016,6,8,14,15,812.0,155.0,4.35,19.5,851.5,507.43,386.36
2016,6,8,14,30,804.0,153.0,4.3,19.0,822.0,454.89,342.47
2016,6,8,14,45,797.0,148.5,4.25,19.0,788.0,400.45,295.32
2016,6,8,15,0,790.0,144.0,4.2,19.0,754.0,345.76,247.15
2016,6,8,15,15,776.5,141.5,4.1,18.5,714.0,290.88,199.34
2016,6,8,15,30,763.0,139.0,4.0,18.0,674.0,236.94,153.64
2016,6,8,15,45,542.0,197.0,3.95,18.0,565.0,192.54,128.34
2016,6,8,16,0,321.0,255.0,3.9,18.0,456.0,182.77,134.85
2016,6,8,16,15,378.0,220.0,3.85,17.5,438.0,145.2,119.51
2016,6,8,16,30,435.0,185.0,3.8,17.0,420.0,119.47,98.16
2016,6,8,16,45,459.0,159.5,3.75,16.5,385.5,106.26,87.31
2016,6,8,17,0,483.0,134.0,3.7,16.0,351.0,92.16,75.51
2016,6,8,17,15,514.5,110.0,3.6,15.5,316.0,79.15,64.49
2016,6,8,17,30,546.0,86.0,3.5,15.0,281.0,63.6,51.04
2016,6,8,17,45,484.5,83.0,3.45,15.0,236.0,62.63,50.24
2016,6,8,18,0,423.0,80.0,3.4,15.0,191.0,59.46,47.36
2016,6,8,18,15,360.5,68.0,3.3,14.5,148.0,51.08,39.76
2016,6,8,18,30,298.0,56.0,3.2,14.0,105.0,42.5,31.78
2016,6,8,18,45,213.5,41.5,3.1,14.0,70.5,31.78,21.58
2016,6,8,19,0,129.0,27.0,3.0,14.0,36.0,20.85,8.36
2016,6,8,19,15,64.5,13.5,2.95,14.0,18.0,11.52,0.0
2016,6,8,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,5.5,2.95,13.0,6.0,0.0,0.0
2016,6,9,5,0,39.0,11.0,3.1,13.0,12.0,18.15,0.0
2016,6,9,5,15,147.0,26.0,3.2,13.0,41.5,82.0,42.22
2016,6,9,5,30,255.0,41.0,3.3,13.0,71.0,147.09,109.54
2016,6,9,5,45,348.0,51.0,3.45,13.5,113.0,209.38,165.22
2016,6,9,6,0,441.0,61.0,3.6,14.0,155.0,286.07,232.22
2016,6,9,6,15,220.5,61.5,3.6,14.0,108.5,193.9,159.65
2016,6,9,6,30,0.0,62.0,3.6,14.0,62.0,51.37,38.42
2016,6,9,6,45,0.0,74.5,3.6,14.5,74.5,62.17,47.58
2016,6,9,7,0,0.0,87.0,3.6,15.0,87.0,73.05,56.56
2016,6,9,7,15,0.0,112.5,3.55,15.5,112.5,95.96,75.49
2016,6,9,7,30,0.0,138.0,3.5,16.0,138.0,119.03,94.22
2016,6,9,7,45,1.0,153.5,3.5,16.5,154.0,133.47,105.61
2016,6,9,8,0,2.0,169.0,3.5,17.0,170.0,147.97,116.91
2016,6,9,8,15,3.0,176.0,3.45,17.0,178.0,154.59,121.94
2016,6,9,8,30,4.0,183.0,3.4,17.0,186.0,161.33,127.06
2016,6,9,8,45,30.0,249.5,3.4,17.5,272.0,261.07,206.89
2016,6,9,9,0,56.0,316.0,3.4,18.0,358.0,351.98,277.24
2016,6,9,9,15,41.0,310.5,3.4,18.5,342.0,330.89,259.09
2016,6,9,9,30,26.0,305.0,3.4,19.0,326.0,309.65,241.29
2016,6,9,9,45,61.0,356.0,3.4,19.5,408.0,392.37,304.66
2016,6,9,10,0,96.0,407.0,3.4,20.0,490.0,474.92,365.9
2016,6,9,10,15,188.5,418.0,3.4,20.0,586.5,588.88,451.29
2016,6,9,10,30,281.0,429.0,3.4,20.0,683.0,699.84,531.83
2016,6,9,10,45,594.0,274.0,3.45,20.5,825.5,858.16,649.66
2016,6,9,11,0,907.0,119.0,3.5,21.0,968.0,972.11,727.11
2016,6,9,11,15,909.5,119.5,3.5,21.0,981.0,958.7,716.69
2016,6,9,11,30,912.0,120.0,3.5,21.0,994.0,941.66,704.97
2016,6,9,11,45,915.5,118.0,3.55,21.0,1000.0,919.78,690.36
2016,6,9,12,0,919.0,116.0,3.6,21.0,1006.0,894.54,673.49
2016,6,9,12,15,918.5,116.0,3.65,21.0,1004.0,864.46,653.26
2016,6,9,12,30,918.0,116.0,3.7,21.0,1002.0,831.43,630.92
2016,6,9,12,45,919.5,113.5,3.8,21.0,994.0,795.04,606.31
2016,6,9,13,0,921.0,111.0,3.9,21.0,986.0,755.85,578.69
2016,6,9,13,15,917.5,110.0,3.95,21.0,969.5,711.79,545.75
2016,6,9,13,30,914.0,109.0,4.0,21.0,953.0,665.57,510.42
2016,6,9,13,45,910.0,107.5,4.1,21.0,929.5,616.68,472.29
2016,6,9,14,0,906.0,106.0,4.2,21.0,906.0,566.04,431.7
2016,6,9,14,15,899.0,105.0,4.2,20.5,876.5,512.82,388.48
2016,6,9,14,30,892.0,104.0,4.2,20.0,847.0,458.58,343.03
2016,6,9,14,45,882.5,102.5,4.25,20.0,811.5,402.28,294.15
2016,6,9,15,0,873.0,101.0,4.3,20.0,776.0,345.72,244.14
2016,6,9,15,15,861.5,99.0,4.3,19.5,735.5,288.29,193.74
2016,6,9,15,30,850.0,97.0,4.3,19.0,695.0,231.32,145.1
2016,6,9,15,45,833.0,96.0,4.3,19.0,650.0,174.99,101.6
2016,6,9,16,0,816.0,95.0,4.3,19.0,605.0,111.4,62.57
2016,6,9,16,15,796.5,92.0,4.2,18.5,557.0,69.55,54.61
2016,6,9,16,30,777.0,89.0,4.1,18.0,509.0,68.51,54.03
2016,6,9,16,45,750.5,85.5,4.1,17.5,459.0,66.93,52.96
2016,6,9,17,0,724.0,82.0,4.1,17.0,409.0,65.29,51.82
2016,6,9,17,15,689.5,77.5,4.0,16.5,359.0,57.48,45.23
2016,6,9,17,30,655.0,73.0,3.9,16.0,309.0,55.05,43.3
2016,6,9,17,45,604.5,68.0,3.85,15.5,259.0,52.05,40.77
2016,6,9,18,0,554.0,63.0,3.8,15.0,209.0,49.03,38.11
2016,6,9,18,15,484.5,55.0,3.65,14.5,163.0,43.44,33.01
2016,6,9,18,30,415.0,47.0,3.5,14.0,117.0,37.76,27.64
2016,6,9,18,45,307.5,36.5,3.4,14.0,79.0,29.65,19.79
2016,6,9,19,0,200.0,26.0,3.3,14.0,41.0,20.24,8.28
2016,6,9,19,15,100.0,13.0,3.25,13.5,20.5,11.1,0.0
2016,6,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.6,12.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.8,13.0,14.0,31.1,0.0
2016,6,10,5,15,226.5,22.5,3.05,13.5,45.0,102.04,52.91
2016,6,10,5,30,356.0,34.0,3.3,14.0,76.0,175.55,129.95
2016,6,10,5,45,439.5,42.0,3.55,14.5,119.0,238.87,187.51
2016,6,10,6,0,523.0,50.0,3.8,15.0,162.0,310.89,251.2
2016,6,10,6,15,577.5,56.0,3.85,15.5,209.5,374.03,306.51
2016,6,10,6,30,632.0,62.0,3.9,16.0,257.0,441.57,363.6
2016,6,10,6,45,669.5,67.0,4.0,16.5,307.0,499.58,411.31
2016,6,10,7,0,707.0,72.0,4.1,17.0,357.0,561.42,460.34
2016,6,10,7,15,735.0,75.5,4.1,17.0,406.5,616.2,503.04
2016,6,10,7,30,763.0,79.0,4.1,17.0,456.0,671.02,543.49
2016,6,10,7,45,781.5,83.0,4.15,17.5,504.0,718.73,576.47
2016,6,10,8,0,800.0,87.0,4.2,18.0,552.0,765.08,607.83
2016,6,10,8,15,816.5,89.5,4.2,18.5,598.0,798.27,628.88
2016,6,10,8,30,833.0,92.0,4.2,19.0,644.0,837.0,653.7
2016,6,10,8,45,843.5,95.0,4.2,19.5,685.5,868.62,673.08
2016,6,10,9,0,854.0,98.0,4.2,20.0,727.0,897.39,690.31
2016,6,10,9,15,864.5,100.0,4.2,20.0,765.0,922.04,705.9
2016,6,10,9,30,875.0,102.0,4.2,20.0,803.0,943.5,719.29
2016,6,10,9,45,884.5,102.5,4.2,20.5,836.0,959.05,727.27
2016,6,10,10,0,894.0,103.0,4.2,21.0,869.0,971.11,732.94
2016,6,10,10,15,900.0,104.0,4.2,21.0,896.0,976.69,735.71
2016,6,10,10,30,906.0,105.0,4.2,21.0,923.0,978.54,736.11
2016,6,10,10,45,910.5,106.0,4.25,21.5,943.5,975.17,732.0
2016,6,10,11,0,915.0,107.0,4.3,22.0,964.0,968.02,725.47
2016,6,10,11,15,918.0,107.5,4.3,22.0,977.5,955.23,716.39
2016,6,10,11,30,921.0,108.0,4.3,22.0,991.0,938.78,704.95
2016,6,10,11,45,923.0,108.0,4.35,22.0,997.5,917.43,690.48
2016,6,10,12,0,925.0,108.0,4.4,22.0,1004.0,892.68,673.72
2016,6,10,12,15,925.5,108.0,4.4,22.0,1003.5,863.43,653.62
2016,6,10,12,30,926.0,108.0,4.4,22.0,1003.0,831.15,631.34
2016,6,10,12,45,908.5,118.5,4.45,22.0,989.5,791.01,603.81
2016,6,10,13,0,891.0,129.0,4.5,22.0,976.0,749.04,573.43
2016,6,10,13,15,888.5,128.5,4.5,22.0,961.0,707.17,541.82
2016,6,10,13,30,886.0,128.0,4.5,22.0,946.0,663.11,507.87
2016,6,10,13,45,883.5,126.0,4.55,22.0,924.0,615.9,470.94
2016,6,10,14,0,881.0,124.0,4.6,22.0,902.0,566.87,431.56
2016,6,10,14,15,874.0,122.5,4.6,21.5,873.0,514.42,389.09
2016,6,10,14,30,867.0,121.0,4.6,21.0,844.0,461.01,344.49
2016,6,10,14,45,858.5,119.0,4.6,21.0,809.0,405.94,296.73
2016,6,10,15,0,850.0,117.0,4.6,21.0,774.0,350.52,247.84
2016,6,10,15,15,838.0,114.5,4.55,20.5,734.0,287.69,193.57
2016,6,10,15,30,826.0,112.0,4.5,20.0,694.0,230.63,145.09
2016,6,10,15,45,810.5,109.5,4.45,20.0,649.5,174.02,101.3
2016,6,10,16,0,795.0,107.0,4.4,20.0,605.0,118.95,68.78
2016,6,10,16,15,774.5,103.5,4.3,19.5,557.0,76.96,60.73
2016,6,10,16,30,754.0,100.0,4.2,19.0,509.0,75.89,60.16
2016,6,10,16,45,725.5,96.5,4.15,18.5,458.5,68.15,53.79
2016,6,10,17,0,697.0,93.0,4.1,18.0,408.0,66.95,53.05
2016,6,10,17,15,660.5,88.0,3.95,17.5,357.5,64.55,51.23
2016,6,10,17,30,624.0,83.0,3.8,17.0,307.0,62.08,49.29
2016,6,10,17,45,571.5,76.5,3.65,16.5,257.5,58.23,46.06
2016,6,10,18,0,519.0,70.0,3.5,16.0,208.0,54.31,42.63
2016,6,10,18,15,447.0,61.0,3.3,15.5,162.0,48.13,37.02
2016,6,10,18,30,375.0,52.0,3.1,15.0,116.0,41.81,31.08
2016,6,10,18,45,267.0,40.0,2.9,14.5,78.0,30.83,20.8
2016,6,10,19,0,159.0,28.0,2.7,14.0,40.0,21.67,9.58
2016,6,10,19,15,79.5,14.0,2.7,13.5,20.0,11.95,0.0
2016,6,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,4,45,17.5,5.5,0.75,11.5,6.0,0.0,0.0
2016,6,11,5,0,35.0,11.0,0.7,12.0,12.0,17.19,0.0
2016,6,11,5,15,146.0,26.0,0.75,12.5,41.5,81.34,42.05
2016,6,11,5,30,257.0,41.0,0.8,13.0,71.0,147.14,109.02
2016,6,11,5,45,352.5,51.5,0.9,13.5,114.0,210.98,165.08
2016,6,11,6,0,448.0,62.0,1.0,14.0,157.0,289.25,232.03
2016,6,11,6,15,509.0,69.5,1.05,14.5,205.0,353.91,286.89
2016,6,11,6,30,570.0,77.0,1.1,15.0,253.0,423.62,343.97
2016,6,11,6,45,619.0,82.0,1.15,16.0,304.5,487.89,394.08
2016,6,11,7,0,668.0,87.0,1.2,17.0,356.0,555.01,444.32
2016,6,11,7,15,699.5,91.5,1.35,18.0,406.5,611.79,485.61
2016,6,11,7,30,731.0,96.0,1.5,19.0,457.0,669.0,525.77
2016,6,11,7,45,756.0,99.5,1.65,20.0,507.0,717.04,557.11
2016,6,11,8,0,781.0,103.0,1.8,21.0,557.0,767.27,589.38
2016,6,11,8,15,798.5,106.0,1.8,21.5,603.5,809.41,615.18
2016,6,11,8,30,816.0,109.0,1.8,22.0,650.0,849.52,639.21
2016,6,11,8,45,830.0,111.5,1.85,23.0,692.5,883.67,658.12
2016,6,11,9,0,844.0,114.0,1.9,24.0,735.0,915.1,675.01
2016,6,11,9,15,854.5,116.0,1.85,24.5,773.5,929.17,680.6
2016,6,11,9,30,865.0,118.0,1.8,25.0,812.0,950.3,690.94
2016,6,11,9,45,869.5,121.5,1.8,25.5,843.5,963.88,696.92
2016,6,11,10,0,874.0,125.0,1.8,26.0,875.0,973.84,700.72
2016,6,11,10,15,880.0,126.5,1.75,26.0,901.5,979.58,702.71
2016,6,11,10,30,886.0,128.0,1.7,26.0,928.0,981.62,702.5
2016,6,11,10,45,888.5,129.5,1.65,26.5,947.0,976.6,696.61
2016,6,11,11,0,891.0,131.0,1.6,27.0,966.0,967.86,688.61
2016,6,11,11,15,893.0,132.0,1.65,27.0,978.5,954.55,680.57
2016,6,11,11,30,895.0,133.0,1.7,27.0,991.0,937.68,670.36
2016,6,11,11,45,895.0,134.0,1.8,27.5,996.0,915.59,656.14
2016,6,11,12,0,895.0,135.0,1.9,28.0,1001.0,890.29,639.82
2016,6,11,12,15,894.5,134.5,2.05,28.0,999.5,860.3,622.07
2016,6,11,12,30,894.0,134.0,2.2,28.0,998.0,827.48,602.17
2016,6,11,12,45,899.5,128.5,2.35,28.5,991.0,792.51,579.34
2016,6,11,13,0,905.0,123.0,2.5,29.0,984.0,754.55,553.16
2016,6,11,13,15,901.5,122.5,2.55,28.5,967.5,711.54,523.81
2016,6,11,13,30,898.0,122.0,2.6,28.0,951.0,666.39,492.06
2016,6,11,13,45,706.0,227.5,2.7,28.0,869.0,594.21,437.84
2016,6,11,14,0,514.0,333.0,2.8,28.0,787.0,531.98,390.95
2016,6,11,14,15,689.5,227.5,2.8,27.5,815.0,502.77,368.62
2016,6,11,14,30,865.0,122.0,2.8,27.0,843.0,461.43,334.11
2016,6,11,14,45,851.5,121.5,2.85,27.0,806.5,405.73,287.81
2016,6,11,15,0,838.0,121.0,2.9,27.0,770.0,345.28,237.15
2016,6,11,15,15,826.0,119.0,2.95,26.5,730.0,288.62,189.4
2016,6,11,15,30,814.0,117.0,3.0,26.0,690.0,232.6,143.26
2016,6,11,15,45,795.0,115.0,3.15,26.0,644.5,176.59,101.28
2016,6,11,16,0,776.0,113.0,3.3,26.0,599.0,122.56,70.17
2016,6,11,16,15,755.0,109.5,3.35,25.5,552.0,80.74,62.38
2016,6,11,16,30,734.0,106.0,3.4,25.0,505.0,72.78,56.06
2016,6,11,16,45,705.5,101.5,3.5,24.5,455.0,71.15,55.0
2016,6,11,17,0,677.0,97.0,3.6,24.0,405.0,69.42,53.84
2016,6,11,17,15,641.5,91.5,3.6,23.0,355.0,66.81,52.0
2016,6,11,17,30,606.0,86.0,3.6,22.0,305.0,64.09,50.02
2016,6,11,17,45,557.5,79.0,3.6,21.5,256.0,60.01,46.64
2016,6,11,18,0,509.0,72.0,3.6,21.0,207.0,55.81,43.05
2016,6,11,18,15,440.0,62.5,3.5,20.0,161.5,49.3,37.33
2016,6,11,18,30,371.0,53.0,3.4,19.0,116.0,42.62,31.25
2016,6,11,18,45,273.0,40.0,3.3,18.5,78.5,30.85,20.46
2016,6,11,19,0,175.0,27.0,3.2,18.0,41.0,20.94,9.09
2016,6,11,19,15,87.5,13.5,3.1,17.5,20.5,11.52,0.0
2016,6,11,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
