Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,19,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.5,3.35,12.5,5.5,0.0,0.0
2016,6,12,5,0,27.0,11.0,3.5,13.0,11.0,15.39,0.0
2016,6,12,5,15,129.5,26.5,3.65,13.5,40.5,77.14,39.55
2016,6,12,5,30,232.0,42.0,3.8,14.0,70.0,139.59,103.47
2016,6,12,5,45,330.0,53.0,3.95,14.5,112.5,203.49,159.96
2016,6,12,6,0,428.0,64.0,4.1,15.0,155.0,281.7,227.92
2016,6,12,6,15,489.5,72.0,4.05,15.5,202.5,346.14,283.89
2016,6,12,6,30,551.0,80.0,4.0,16.0,250.0,415.71,342.43
2016,6,12,6,45,604.0,84.0,4.0,16.5,301.5,480.46,395.41
2016,6,12,7,0,657.0,88.0,4.0,17.0,353.0,548.37,449.14
2016,6,12,7,15,688.5,93.0,3.9,17.5,403.5,605.25,492.23
2016,6,12,7,30,720.0,98.0,3.8,18.0,454.0,662.61,534.26
2016,6,12,7,45,748.5,100.0,3.7,18.5,504.0,711.15,567.17
2016,6,12,8,0,777.0,102.0,3.6,19.0,554.0,762.31,601.21
2016,6,12,8,15,795.0,105.0,3.5,19.5,600.5,804.75,628.12
2016,6,12,8,30,813.0,108.0,3.4,20.0,647.0,845.22,653.13
2016,6,12,8,45,828.5,109.5,3.3,20.5,690.0,879.54,673.35
2016,6,12,9,0,844.0,111.0,3.2,21.0,733.0,901.17,684.55
2016,6,12,9,15,855.0,113.0,3.2,21.5,771.0,926.02,698.62
2016,6,12,9,30,866.0,115.0,3.2,22.0,809.0,947.71,710.44
2016,6,12,9,45,881.0,112.5,3.2,22.5,844.0,965.27,719.48
2016,6,12,10,0,896.0,110.0,3.2,23.0,879.0,979.46,726.33
2016,6,12,10,15,902.0,111.0,3.25,23.0,905.5,985.03,729.35
2016,6,12,10,30,908.0,112.0,3.3,23.0,932.0,986.84,730.07
2016,6,12,10,45,912.5,112.5,3.35,23.5,952.0,982.95,725.75
2016,6,12,11,0,917.0,113.0,3.4,24.0,972.0,975.28,719.09
2016,6,12,11,15,919.5,113.5,3.5,24.0,985.0,961.99,710.57
2016,6,12,11,30,922.0,114.0,3.6,24.0,998.0,945.05,699.69
2016,6,12,11,45,922.5,114.5,3.7,24.5,1003.0,922.8,683.94
2016,6,12,12,0,923.0,115.0,3.8,25.0,1008.0,897.2,665.98
2016,6,12,12,15,922.0,115.0,3.85,25.0,1006.5,866.77,645.76
2016,6,12,12,30,921.0,115.0,3.9,25.0,1005.0,833.42,623.47
2016,6,12,12,45,912.5,118.5,4.0,25.0,993.5,794.47,597.39
2016,6,12,13,0,904.0,122.0,4.1,25.0,982.0,753.33,568.46
2016,6,12,13,15,900.0,121.5,4.1,25.0,965.5,710.09,536.39
2016,6,12,13,30,896.0,121.0,4.1,25.0,949.0,664.76,502.09
2016,6,12,13,45,891.0,120.0,4.15,25.0,926.0,616.56,464.96
2016,6,12,14,0,886.0,119.0,4.2,25.0,903.0,566.74,425.57
2016,6,12,14,15,879.0,117.5,4.2,24.5,873.5,514.18,383.68
2016,6,12,14,30,872.0,116.0,4.2,24.0,844.0,460.63,339.64
2016,6,12,14,45,862.5,114.0,4.2,24.0,808.5,405.06,292.21
2016,6,12,15,0,853.0,112.0,4.2,24.0,773.0,349.24,243.71
2016,6,12,15,15,841.0,110.0,4.15,23.5,732.5,292.79,195.04
2016,6,12,15,30,829.0,108.0,4.1,23.0,692.0,229.74,142.49
2016,6,12,15,45,813.0,105.5,4.05,23.0,647.5,172.96,98.96
2016,6,12,16,0,797.0,103.0,4.0,23.0,603.0,117.77,66.37
2016,6,12,16,15,777.0,99.5,3.95,22.5,555.5,74.19,57.63
2016,6,12,16,30,757.0,96.0,3.9,22.0,508.0,73.01,56.97
2016,6,12,16,45,730.5,92.0,3.85,22.0,458.5,71.28,55.69
2016,6,12,17,0,704.0,88.0,3.8,22.0,409.0,63.54,49.25
2016,6,12,17,15,669.0,83.0,3.65,21.5,358.5,61.02,47.34
2016,6,12,17,30,634.0,78.0,3.5,21.0,308.0,58.4,45.29
2016,6,12,17,45,583.5,72.5,3.4,20.5,258.5,55.19,42.65
2016,6,12,18,0,533.0,67.0,3.3,20.0,209.0,51.94,39.86
2016,6,12,18,15,464.5,58.5,3.1,19.0,163.5,46.08,34.71
2016,6,12,18,30,396.0,50.0,2.9,18.0,118.0,40.11,29.24
2016,6,12,18,45,293.0,38.5,2.7,17.5,80.0,31.23,20.92
2016,6,12,19,0,190.0,27.0,2.5,17.0,42.0,20.97,9.4
2016,6,12,19,15,95.0,13.5,2.55,16.5,21.0,11.52,0.0
2016,6,12,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,4,45,26.5,5.5,2.85,12.5,6.0,0.0,0.0
2016,6,13,5,0,53.0,11.0,3.0,13.0,12.0,21.11,0.0
2016,6,13,5,15,164.0,25.0,3.0,13.0,41.5,84.7,43.43
2016,6,13,5,30,275.0,39.0,3.0,13.0,71.0,150.2,111.46
2016,6,13,5,45,367.0,48.0,3.05,13.5,113.0,215.2,169.42
2016,6,13,6,0,459.0,57.0,3.1,14.0,155.0,288.21,233.37
2016,6,13,6,15,517.5,64.5,3.05,14.5,202.5,351.82,288.7
2016,6,13,6,30,576.0,72.0,3.0,15.0,250.0,420.32,346.25
2016,6,13,6,45,386.0,115.5,3.0,15.5,244.0,376.57,310.47
2016,6,13,7,0,196.0,159.0,3.0,16.0,238.0,293.26,240.93
2016,6,13,7,15,464.5,124.0,3.0,16.5,344.5,475.76,390.11
2016,6,13,7,30,733.0,89.0,3.0,17.0,451.0,658.44,531.22
2016,6,13,7,45,760.5,91.0,3.05,17.5,500.5,709.8,565.71
2016,6,13,8,0,788.0,93.0,3.1,18.0,550.0,760.44,599.82
2016,6,13,8,15,805.5,95.5,3.2,18.0,596.5,802.22,628.37
2016,6,13,8,30,823.0,98.0,3.3,18.0,643.0,842.0,655.29
2016,6,13,8,45,839.0,99.0,3.4,18.5,686.5,867.37,670.58
2016,6,13,9,0,855.0,100.0,3.5,19.0,730.0,898.94,690.26
2016,6,13,9,15,866.0,102.0,3.6,19.0,768.5,924.16,706.69
2016,6,13,9,30,877.0,104.0,3.7,19.0,807.0,946.19,721.0
2016,6,13,9,45,890.0,103.0,3.8,19.5,842.0,963.63,730.84
2016,6,13,10,0,903.0,102.0,3.9,20.0,877.0,977.65,738.41
2016,6,13,10,15,910.0,103.0,4.0,20.0,904.5,984.36,742.54
2016,6,13,10,30,917.0,104.0,4.1,20.0,932.0,987.3,744.27
2016,6,13,10,45,921.5,105.0,4.25,20.0,953.0,984.04,742.21
2016,6,13,11,0,926.0,106.0,4.4,20.0,974.0,976.94,737.62
2016,6,13,11,15,929.5,106.5,4.55,20.0,988.0,964.64,730.08
2016,6,13,11,30,933.0,107.0,4.7,20.0,1002.0,948.61,719.99
2016,6,13,11,45,933.5,108.0,4.85,20.0,1008.0,926.75,705.83
2016,6,13,12,0,934.0,109.0,5.0,20.0,1014.0,901.49,689.22
2016,6,13,12,15,934.0,109.0,5.05,19.5,1013.0,871.71,670.0
2016,6,13,12,30,934.0,109.0,5.1,19.0,1012.0,838.9,648.47
2016,6,13,12,45,927.0,112.0,5.15,19.0,1001.5,800.37,621.39
2016,6,13,13,0,920.0,115.0,5.2,19.0,991.0,759.49,591.56
2016,6,13,13,15,916.5,114.5,5.15,19.0,974.5,716.05,557.85
2016,6,13,13,30,913.0,114.0,5.1,19.0,958.0,670.42,521.82
2016,6,13,13,45,909.0,112.5,5.05,19.0,935.0,621.72,482.67
2016,6,13,14,0,905.0,111.0,5.0,19.0,912.0,571.27,441.19
2016,6,13,14,15,898.0,110.0,4.95,18.5,882.5,518.22,397.38
2016,6,13,14,30,891.0,109.0,4.9,18.0,853.0,464.14,351.38
2016,6,13,14,45,878.5,109.0,4.9,18.0,816.5,407.96,302.01
2016,6,13,15,0,866.0,109.0,4.9,18.0,780.0,351.8,251.82
2016,6,13,15,15,854.0,107.0,4.85,17.5,739.5,294.66,201.15
2016,6,13,15,30,842.0,105.0,4.8,17.0,699.0,238.01,152.22
2016,6,13,15,45,823.5,103.5,4.8,17.0,653.5,173.64,101.49
2016,6,13,16,0,805.0,102.0,4.8,17.0,608.0,118.35,68.02
2016,6,13,16,15,785.0,99.0,4.7,16.5,560.5,73.95,58.85
2016,6,13,16,30,765.0,96.0,4.6,16.0,513.0,73.1,58.46
2016,6,13,16,45,746.5,90.0,4.6,16.0,464.5,70.02,55.97
2016,6,13,17,0,728.0,84.0,4.6,16.0,416.0,66.72,53.27
2016,6,13,17,15,694.0,79.5,4.55,15.5,365.0,58.82,46.58
2016,6,13,17,30,660.0,75.0,4.5,15.0,314.0,56.45,44.7
2016,6,13,17,45,614.5,69.0,4.45,15.0,265.0,52.78,41.5
2016,6,13,18,0,569.0,63.0,4.4,15.0,216.0,49.02,38.11
2016,6,13,18,15,501.0,55.5,4.25,14.5,169.5,43.82,33.37
2016,6,13,18,30,433.0,48.0,4.1,14.0,123.0,38.55,28.39
2016,6,13,18,45,319.5,38.0,3.95,13.5,83.5,30.86,21.0
2016,6,13,19,0,206.0,28.0,3.8,13.0,44.0,21.76,10.41
2016,6,13,19,15,103.0,14.0,3.8,13.0,22.0,11.95,0.0
2016,6,13,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,4,45,20.5,5.5,3.4,12.0,6.0,0.0,0.0
2016,6,14,5,0,41.0,11.0,3.5,12.0,12.0,18.42,0.0
2016,6,14,5,15,154.5,25.5,3.55,12.5,41.5,82.47,42.11
2016,6,14,5,30,268.0,40.0,3.6,13.0,71.0,148.79,110.45
2016,6,14,5,45,370.5,48.5,3.65,13.5,114.0,216.67,170.69
2016,6,14,6,0,473.0,57.0,3.7,14.0,157.0,294.02,238.31
2016,6,14,6,15,531.5,63.5,3.7,14.0,204.5,357.24,294.19
2016,6,14,6,30,590.0,70.0,3.7,14.0,252.0,425.26,352.51
2016,6,14,6,45,641.5,73.0,3.75,14.5,303.5,489.36,405.4
2016,6,14,7,0,693.0,76.0,3.8,15.0,355.0,556.5,458.95
2016,6,14,7,15,722.0,80.0,3.85,15.5,405.0,609.77,499.94
2016,6,14,7,30,751.0,84.0,3.9,16.0,455.0,665.42,540.73
2016,6,14,7,45,620.0,135.0,3.95,16.5,462.5,653.03,527.42
2016,6,14,8,0,489.0,186.0,4.0,17.0,470.0,615.6,494.63
2016,6,14,8,15,661.5,140.0,4.0,17.5,558.0,734.65,584.69
2016,6,14,8,30,834.0,94.0,4.0,18.0,646.0,837.87,656.4
2016,6,14,8,45,846.5,96.0,4.05,18.5,688.5,870.29,676.15
2016,6,14,9,0,859.0,98.0,4.1,19.0,731.0,899.98,694.29
2016,6,14,9,15,869.5,99.5,4.1,19.0,768.5,924.33,709.68
2016,6,14,9,30,880.0,101.0,4.1,19.0,806.0,945.49,722.88
2016,6,14,9,45,887.5,102.5,4.15,19.5,839.0,960.42,730.73
2016,6,14,10,0,895.0,104.0,4.2,20.0,872.0,971.8,736.24
2016,6,14,10,15,901.0,105.0,4.25,20.0,898.5,977.57,739.43
2016,6,14,10,30,907.0,106.0,4.3,20.0,925.0,979.6,740.24
2016,6,14,10,45,911.0,107.0,4.35,20.5,945.0,975.95,735.9
2016,6,14,11,0,915.0,108.0,4.4,21.0,965.0,968.51,729.14
2016,6,14,11,15,917.5,108.5,4.45,21.0,978.0,955.47,720.16
2016,6,14,11,30,920.0,109.0,4.5,21.0,991.0,938.77,708.89
2016,6,14,11,45,920.5,109.0,4.6,21.0,997.0,916.32,694.08
2016,6,14,12,0,921.0,109.0,4.7,21.0,1003.0,890.56,676.95
2016,6,14,12,15,921.0,109.0,4.75,20.5,1001.5,861.22,658.2
2016,6,14,12,30,921.0,109.0,4.8,20.0,1000.0,828.89,637.17
2016,6,14,12,45,919.0,109.0,4.85,20.0,991.0,792.18,611.6
2016,6,14,13,0,917.0,109.0,4.9,20.0,982.0,752.86,583.29
2016,6,14,13,15,914.0,108.5,4.95,20.0,966.0,710.0,550.65
2016,6,14,13,30,911.0,108.0,5.0,20.0,950.0,664.92,515.58
2016,6,14,13,45,905.0,107.5,5.05,20.0,927.0,616.05,476.76
2016,6,14,14,0,899.0,107.0,5.1,20.0,904.0,565.61,435.67
2016,6,14,14,15,892.0,106.0,5.05,19.5,874.5,512.96,392.27
2016,6,14,14,30,885.0,105.0,5.0,19.0,845.0,459.29,346.72
2016,6,14,14,45,878.0,102.5,5.0,18.5,810.5,403.74,298.46
2016,6,14,15,0,871.0,100.0,5.0,18.0,776.0,347.66,248.68
2016,6,14,15,15,860.0,98.0,4.9,17.5,736.0,290.63,197.88
2016,6,14,15,30,849.0,96.0,4.8,17.0,696.0,233.98,148.75
2016,6,14,15,45,837.5,92.5,4.75,17.0,653.0,176.86,103.46
2016,6,14,16,0,826.0,89.0,4.7,17.0,610.0,120.68,69.04
2016,6,14,16,15,808.0,86.5,4.65,16.5,562.5,65.93,51.9
2016,6,14,16,30,790.0,84.0,4.6,16.0,515.0,65.1,51.49
2016,6,14,16,45,765.5,80.5,4.6,16.0,465.5,63.41,50.19
2016,6,14,17,0,741.0,77.0,4.6,16.0,416.0,61.64,48.81
2016,6,14,17,15,528.0,102.0,4.55,15.5,328.5,72.98,59.07
2016,6,14,17,30,315.0,127.0,4.5,15.0,241.0,91.88,76.01
2016,6,14,17,45,286.0,111.5,4.5,14.5,203.0,81.69,67.22
2016,6,14,18,0,257.0,96.0,4.5,14.0,165.0,71.18,57.97
2016,6,14,18,15,348.0,71.5,4.35,13.5,144.5,53.43,42.05
2016,6,14,18,30,439.0,47.0,4.2,13.0,124.0,37.71,27.77
2016,6,14,18,45,321.5,37.5,4.05,13.0,84.5,30.39,20.67
2016,6,14,19,0,204.0,28.0,3.9,13.0,45.0,21.76,10.58
2016,6,14,19,15,102.0,14.0,3.85,12.5,22.5,11.95,0.0
2016,6,14,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,15,4,45,23.0,6.0,3.2,11.5,6.5,0.0,0.0
2016,6,15,5,0,46.0,12.0,3.4,12.0,13.0,20.34,0.0
2016,6,15,5,15,166.5,25.5,3.55,12.0,43.0,85.58,43.53
2016,6,15,5,30,287.0,39.0,3.7,12.0,73.0,153.67,114.37
2016,6,15,5,45,387.0,47.0,3.9,12.5,116.0,221.29,174.91
2016,6,15,6,0,487.0,55.0,4.1,13.0,159.0,297.71,242.32
2016,6,15,6,15,545.0,61.5,4.15,13.5,206.5,361.28,298.39
2016,6,15,6,30,603.0,68.0,4.2,14.0,254.0,429.62,356.71
2016,6,15,6,45,650.0,71.5,4.3,14.5,305.0,492.14,408.67
2016,6,15,7,0,697.0,75.0,4.4,15.0,356.0,555.18,459.48
2016,6,15,7,15,726.0,79.0,4.45,15.5,406.0,610.84,502.63
2016,6,15,7,30,755.0,83.0,4.5,16.0,456.0,666.64,543.84
2016,6,15,7,45,780.0,85.0,4.6,16.5,505.0,716.83,579.36
2016,6,15,8,0,805.0,87.0,4.7,17.0,554.0,766.11,613.59
2016,6,15,8,15,821.0,89.5,4.75,17.0,600.0,799.22,636.3
2016,6,15,8,30,837.0,92.0,4.8,17.0,646.0,837.76,662.93
2016,6,15,8,45,852.5,93.0,4.9,17.5,689.0,871.88,685.12
2016,6,15,9,0,868.0,94.0,5.0,18.0,732.0,903.41,705.3
2016,6,15,9,15,877.5,95.5,5.0,18.0,770.0,927.08,720.52
2016,6,15,9,30,887.0,97.0,5.0,18.0,808.0,947.5,733.48
2016,6,15,9,45,894.0,98.5,5.05,18.0,840.5,962.13,742.81
2016,6,15,10,0,901.0,100.0,5.1,18.0,873.0,973.18,749.75
2016,6,15,10,15,906.5,101.5,5.1,18.0,899.5,979.11,752.86
2016,6,15,10,30,912.0,103.0,5.1,18.0,926.0,981.26,753.49
2016,6,15,10,45,916.0,104.0,5.2,18.5,946.5,977.69,749.54
2016,6,15,11,0,920.0,105.0,5.3,19.0,967.0,970.32,743.08
2016,6,15,11,15,922.5,105.5,5.3,19.0,980.5,957.31,733.56
2016,6,15,11,30,925.0,106.0,5.3,19.0,994.0,940.64,721.6
2016,6,15,11,45,926.0,106.5,5.3,19.0,1000.0,919.08,706.28
2016,6,15,12,0,927.0,107.0,5.3,19.0,1006.0,894.13,688.63
2016,6,15,12,15,927.0,107.0,5.3,19.0,1005.0,864.7,667.81
2016,6,15,12,30,927.0,107.0,5.3,19.0,1004.0,832.26,644.81
2016,6,15,12,45,916.5,113.0,5.3,19.0,993.0,793.95,617.49
2016,6,15,13,0,906.0,119.0,5.3,19.0,982.0,753.47,587.51
2016,6,15,13,15,903.5,118.0,5.25,19.0,966.0,710.94,554.44
2016,6,15,13,30,901.0,117.0,5.2,19.0,950.0,666.19,519.04
2016,6,15,13,45,899.5,114.0,5.2,19.0,928.5,618.42,480.73
2016,6,15,14,0,898.0,111.0,5.2,19.0,907.0,568.7,439.9
2016,6,15,14,15,891.5,109.5,5.15,18.5,878.0,515.96,396.27
2016,6,15,14,30,885.0,108.0,5.1,18.0,849.0,462.15,350.44
2016,6,15,14,45,880.5,104.5,5.05,18.0,815.0,406.78,301.45
2016,6,15,15,0,876.0,101.0,5.0,18.0,781.0,350.62,250.92
2016,6,15,15,15,865.0,99.0,4.9,18.0,741.0,293.29,199.5
2016,6,15,15,30,854.0,97.0,4.8,18.0,701.0,236.35,149.89
2016,6,15,15,45,489.5,189.0,4.75,18.0,530.5,184.24,123.78
2016,6,15,16,0,125.0,281.0,4.7,18.0,360.0,195.59,150.51
2016,6,15,16,15,460.0,182.0,4.6,17.5,439.5,115.29,94.05
2016,6,15,16,30,795.0,83.0,4.5,17.0,519.0,64.48,50.7
2016,6,15,16,45,775.5,78.5,4.4,17.0,470.0,62.11,48.85
2016,6,15,17,0,756.0,74.0,4.3,17.0,421.0,59.6,46.83
2016,6,15,17,15,724.0,70.5,4.1,16.5,370.0,57.56,45.29
2016,6,15,17,30,692.0,67.0,3.9,16.0,319.0,55.49,43.67
2016,6,15,17,45,651.0,61.5,3.75,15.5,270.0,51.67,40.43
2016,6,15,18,0,610.0,56.0,3.6,15.0,221.0,43.86,33.54
2016,6,15,18,15,545.0,49.5,3.2,14.5,174.0,39.23,29.32
2016,6,15,18,30,480.0,43.0,2.8,14.0,127.0,34.55,24.9
2016,6,15,18,45,383.0,34.0,2.4,13.5,87.5,27.58,18.24
2016,6,15,19,0,286.0,25.0,2.0,13.0,48.0,20.51,9.82
2016,6,15,19,15,143.0,12.5,1.8,12.5,24.0,10.67,0.0
2016,6,15,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,4,45,30.5,5.5,0.65,12.5,6.5,0.0,0.0
2016,6,16,5,0,61.0,11.0,0.6,13.0,13.0,22.73,0.0
2016,6,16,5,15,181.0,23.5,0.6,13.5,42.5,86.78,43.22
2016,6,16,5,30,301.0,36.0,0.6,14.0,72.0,156.85,114.97
2016,6,16,5,45,390.5,44.5,0.6,14.5,114.0,219.71,170.27
2016,6,16,6,0,480.0,53.0,0.6,15.0,156.0,291.97,231.88
2016,6,16,6,15,537.5,60.0,0.55,15.5,203.0,355.35,284.89
2016,6,16,6,30,595.0,67.0,0.5,16.0,250.0,423.53,339.46
2016,6,16,6,45,636.0,71.5,0.45,16.5,299.0,483.19,385.16
2016,6,16,7,0,677.0,76.0,0.4,17.0,348.0,545.01,430.43
2016,6,16,7,15,706.5,80.0,0.4,17.5,397.5,597.93,467.85
2016,6,16,7,30,736.0,84.0,0.4,18.0,447.0,653.32,505.05
2016,6,16,7,45,758.5,87.5,0.4,18.5,495.5,702.62,536.05
2016,6,16,8,0,781.0,91.0,0.4,19.0,544.0,750.91,565.6
2016,6,16,8,15,798.5,93.5,0.5,19.0,590.0,792.53,592.84
2016,6,16,8,30,816.0,96.0,0.6,19.0,636.0,832.2,618.67
2016,6,16,8,45,830.0,98.0,0.75,19.5,678.5,856.96,634.3
2016,6,16,9,0,844.0,100.0,0.9,20.0,721.0,887.73,653.97
2016,6,16,9,15,854.5,101.5,1.05,20.5,758.5,911.88,669.13
2016,6,16,9,30,865.0,103.0,1.2,21.0,796.0,932.9,682.27
2016,6,16,9,45,881.5,99.5,1.35,21.5,831.0,951.09,693.57
2016,6,16,10,0,898.0,96.0,1.5,22.0,866.0,965.98,702.75
2016,6,16,10,15,903.5,97.0,1.65,22.0,892.5,971.52,707.31
2016,6,16,10,30,909.0,98.0,1.8,22.0,919.0,973.32,709.59
2016,6,16,10,45,913.5,98.0,1.95,22.5,939.0,969.4,706.84
2016,6,16,11,0,918.0,98.0,2.1,23.0,959.0,961.73,701.71
2016,6,16,11,15,920.5,98.5,2.25,23.0,971.5,948.95,694.61
2016,6,16,11,30,923.0,99.0,2.4,23.0,984.0,932.51,685.08
2016,6,16,11,45,924.5,98.5,2.55,23.0,990.0,910.72,671.93
2016,6,16,12,0,926.0,98.0,2.7,23.0,996.0,885.56,656.42
2016,6,16,12,15,925.5,98.0,2.85,23.0,994.5,855.96,637.73
2016,6,16,12,30,925.0,98.0,3.0,23.0,993.0,823.36,616.79
2016,6,16,12,45,924.0,97.5,3.15,23.5,984.5,787.1,591.91
2016,6,16,13,0,923.0,97.0,3.3,24.0,976.0,748.14,564.64
2016,6,16,13,15,920.0,96.5,3.35,24.0,960.0,705.27,533.16
2016,6,16,13,30,917.0,96.0,3.4,24.0,944.0,660.15,499.28
2016,6,16,13,45,914.0,94.0,3.5,24.0,922.0,611.76,462.26
2016,6,16,14,0,911.0,92.0,3.6,24.0,900.0,561.52,422.71
2016,6,16,14,15,905.0,91.0,3.65,23.5,871.5,508.97,380.8
2016,6,16,14,30,899.0,90.0,3.7,23.0,843.0,455.27,336.52
2016,6,16,14,45,892.0,88.0,3.8,23.0,808.5,399.54,288.75
2016,6,16,15,0,885.0,86.0,3.9,23.0,774.0,343.25,239.51
2016,6,16,15,15,875.0,84.5,3.9,22.5,734.5,286.24,189.83
2016,6,16,15,30,865.0,83.0,3.9,22.0,695.0,229.49,141.51
2016,6,16,15,45,853.0,80.0,3.95,22.0,652.0,171.91,96.61
2016,6,16,16,0,841.0,77.0,4.0,22.0,609.0,115.32,62.31
2016,6,16,16,15,824.0,75.0,4.0,21.5,562.0,68.07,52.65
2016,6,16,16,30,807.0,73.0,4.0,21.0,515.0,66.59,51.7
2016,6,16,16,45,786.0,69.5,4.0,21.0,466.0,55.93,42.73
2016,6,16,17,0,765.0,66.0,4.0,21.0,417.0,53.89,41.13
2016,6,16,17,15,734.5,63.0,3.85,20.5,367.5,52.01,39.72
2016,6,16,17,30,704.0,60.0,3.7,20.0,318.0,50.11,38.26
2016,6,16,17,45,663.5,55.5,3.6,19.5,269.0,46.9,35.59
2016,6,16,18,0,623.0,51.0,3.5,19.0,220.0,43.64,32.77
2016,6,16,18,15,561.0,45.5,3.15,18.5,174.0,36.17,26.14
2016,6,16,18,30,499.0,40.0,2.8,18.0,128.0,32.17,22.4
2016,6,16,18,45,402.0,32.0,2.45,17.5,88.5,25.94,16.51
2016,6,16,19,0,305.0,24.0,2.1,17.0,49.0,19.66,9.08
2016,6,16,19,15,152.5,12.0,1.9,16.5,24.5,10.24,0.0
2016,6,16,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,17,4,45,56.0,5.5,0.9,13.5,6.5,0.0,0.0
2016,6,17,5,0,112.0,11.0,0.9,14.0,13.0,33.78,0.0
2016,6,17,5,15,239.5,21.0,1.1,14.5,43.5,102.0,50.27
2016,6,17,5,30,367.0,31.0,1.3,15.0,74.0,173.45,126.48
2016,6,17,5,45,447.5,38.0,1.5,16.0,115.5,234.37,181.17
2016,6,17,6,0,528.0,45.0,1.7,17.0,157.0,303.73,241.26
2016,6,17,6,15,581.0,50.5,1.7,17.0,204.0,365.35,294.65
2016,6,17,6,30,634.0,56.0,1.7,17.0,251.0,429.8,348.58
2016,6,17,6,45,393.5,108.5,1.75,17.5,236.5,371.95,302.35
2016,6,17,7,0,153.0,161.0,1.8,18.0,222.0,267.1,216.24
2016,6,17,7,15,457.0,116.0,1.85,18.5,334.0,460.04,372.58
2016,6,17,7,30,761.0,71.0,1.9,19.0,446.0,655.85,520.35
2016,6,17,7,45,781.5,73.5,1.95,19.5,493.5,703.3,550.76
2016,6,17,8,0,802.0,76.0,2.0,20.0,541.0,742.57,575.98
2016,6,17,8,15,817.5,78.5,2.05,20.5,586.0,782.83,601.53
2016,6,17,8,30,833.0,81.0,2.1,21.0,631.0,821.04,625.27
2016,6,17,8,45,846.0,82.0,2.2,21.5,673.0,853.01,644.87
2016,6,17,9,0,859.0,83.0,2.3,22.0,715.0,882.33,662.59
2016,6,17,9,15,868.5,84.5,2.4,22.0,752.5,906.09,677.8
2016,6,17,9,30,878.0,86.0,2.5,22.0,790.0,926.65,690.95
2016,6,17,9,45,456.0,216.5,2.65,22.5,583.5,678.4,516.14
2016,6,17,10,0,34.0,347.0,2.8,23.0,377.0,355.23,269.42
2016,6,17,10,15,23.5,305.0,2.9,23.0,326.0,302.28,230.43
2016,6,17,10,30,13.0,263.0,3.0,23.0,275.0,238.61,181.77
2016,6,17,10,45,12.5,255.5,3.15,23.5,267.0,230.87,175.54
2016,6,17,11,0,12.0,248.0,3.3,24.0,259.0,223.19,169.26
2016,6,17,11,15,9.5,214.5,3.4,24.0,223.0,191.12,144.56
2016,6,17,11,30,7.0,181.0,3.5,24.0,187.0,159.53,120.13
2016,6,17,11,45,12.5,251.5,3.65,24.5,263.0,224.49,169.9
2016,6,17,12,0,18.0,322.0,3.8,25.0,339.0,288.78,218.07
2016,6,17,12,15,64.0,400.0,3.9,25.0,462.5,400.37,302.01
2016,6,17,12,30,110.0,478.0,4.0,25.0,586.0,497.98,373.53
2016,6,17,12,45,62.0,382.0,4.1,25.0,443.0,371.44,280.05
2016,6,17,13,0,14.0,286.0,4.2,25.0,300.0,248.5,187.48
2016,6,17,13,15,143.5,365.0,4.25,24.5,499.0,402.53,306.03
2016,6,17,13,30,273.0,444.0,4.3,24.0,698.0,532.5,402.21
2016,6,17,13,45,220.0,440.0,4.35,24.0,641.5,479.56,361.99
2016,6,17,14,0,167.0,436.0,4.4,24.0,585.0,430.31,325.15
2016,6,17,14,15,143.0,418.5,4.4,23.5,543.0,390.51,295.83
2016,6,17,14,30,119.0,401.0,4.4,23.0,501.0,353.42,268.32
2016,6,17,14,45,120.5,383.5,4.4,23.0,481.0,328.56,249.08
2016,6,17,15,0,122.0,366.0,4.4,23.0,461.0,303.72,229.61
2016,6,17,15,15,148.5,346.5,4.35,22.5,456.0,283.95,213.45
2016,6,17,15,30,175.0,327.0,4.3,22.0,451.0,261.28,194.81
2016,6,17,15,45,108.0,289.5,4.3,22.0,364.5,213.24,160.58
2016,6,17,16,0,41.0,252.0,4.3,22.0,278.0,183.11,140.69
2016,6,17,16,15,34.5,228.5,4.2,21.5,249.5,162.72,132.25
2016,6,17,16,30,28.0,205.0,4.1,21.0,221.0,148.1,120.69
2016,6,17,16,45,14.0,173.5,4.05,20.5,181.5,134.49,109.84
2016,6,17,17,0,0.0,142.0,4.0,20.0,142.0,111.81,91.09
2016,6,17,17,15,0.0,91.5,3.9,19.5,91.5,74.87,59.7
2016,6,17,17,30,0.0,41.0,3.8,19.0,41.0,33.88,24.18
2016,6,17,17,45,0.0,34.5,3.7,18.5,34.5,28.47,19.53
2016,6,17,18,0,0.0,28.0,3.6,18.0,28.0,23.08,14.79
2016,6,17,18,15,0.0,22.0,3.4,17.5,22.0,18.11,10.36
2016,6,17,18,30,0.0,16.0,3.2,17.0,16.0,13.16,5.88
2016,6,17,18,45,0.0,11.0,3.05,16.5,11.0,9.03,2.1
2016,6,17,19,0,0.0,6.0,2.9,16.0,6.0,4.92,0.0
2016,6,17,19,15,0.0,3.0,2.75,15.5,3.0,2.56,0.0
2016,6,17,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,4,45,49.5,5.5,1.15,12.5,6.5,0.0,0.0
2016,6,18,5,0,99.0,11.0,1.3,13.0,13.0,30.87,0.0
2016,6,18,5,15,229.5,21.5,1.45,13.5,43.5,99.43,48.46
2016,6,18,5,30,360.0,32.0,1.6,14.0,74.0,171.87,125.84
2016,6,18,5,45,445.0,39.5,1.75,14.5,116.5,234.74,182.63
2016,6,18,6,0,530.0,47.0,1.9,15.0,159.0,306.55,245.47
2016,6,18,6,15,586.0,52.5,1.95,15.5,207.0,369.81,300.22
2016,6,18,6,30,642.0,58.0,2.0,16.0,255.0,435.96,355.44
2016,6,18,6,45,681.0,62.0,2.1,16.5,305.0,496.13,404.13
2016,6,18,7,0,720.0,66.0,2.2,17.0,355.0,558.14,452.51
2016,6,18,7,15,749.0,69.5,2.2,17.5,405.5,614.09,494.18
2016,6,18,7,30,778.0,73.0,2.2,18.0,456.0,670.2,533.34
2016,6,18,7,45,800.0,76.0,2.25,18.5,505.5,720.09,566.87
2016,6,18,8,0,822.0,79.0,2.3,19.0,555.0,761.72,593.82
2016,6,18,8,15,839.0,81.5,2.3,19.5,602.5,803.86,620.37
2016,6,18,8,30,856.0,84.0,2.3,20.0,650.0,843.97,645.01
2016,6,18,8,45,869.5,86.0,2.3,20.5,693.5,878.09,665.17
2016,6,18,9,0,883.0,88.0,2.3,21.0,737.0,909.46,683.27
2016,6,18,9,15,893.5,90.0,2.25,21.5,776.0,935.07,696.88
2016,6,18,9,30,904.0,92.0,2.2,22.0,815.0,957.41,708.22
2016,6,18,9,45,907.5,96.0,2.2,22.5,848.0,971.76,714.83
2016,6,18,10,0,911.0,100.0,2.2,23.0,881.0,982.33,719.12
2016,6,18,10,15,917.5,101.0,2.15,23.0,908.5,988.87,721.76
2016,6,18,10,30,924.0,102.0,2.1,23.0,936.0,991.62,722.08
2016,6,18,10,45,930.0,102.0,2.1,23.5,957.5,989.06,718.32
2016,6,18,11,0,936.0,102.0,2.1,24.0,979.0,982.66,712.28
2016,6,18,11,15,939.0,102.5,2.1,24.0,993.0,970.1,703.83
2016,6,18,11,30,942.0,103.0,2.1,24.0,1007.0,953.8,693.1
2016,6,18,11,45,944.5,102.5,2.15,24.5,1013.5,932.49,678.42
2016,6,18,12,0,947.0,102.0,2.2,25.0,1020.0,907.7,661.54
2016,6,18,12,15,947.0,102.0,2.25,25.0,1019.0,877.91,642.66
2016,6,18,12,30,947.0,102.0,2.3,25.0,1018.0,845.03,621.63
2016,6,18,12,45,949.0,99.5,2.4,25.5,1010.5,808.59,597.24
2016,6,18,13,0,951.0,97.0,2.5,26.0,1003.0,769.2,570.49
2016,6,18,13,15,948.5,96.5,2.55,26.0,987.5,725.56,539.38
2016,6,18,13,30,946.0,96.0,2.6,26.0,972.0,679.55,505.76
2016,6,18,13,45,940.5,96.0,2.65,26.0,949.0,629.99,468.64
2016,6,18,14,0,935.0,96.0,2.7,26.0,926.0,578.71,429.1
2016,6,18,14,15,929.5,95.0,2.7,26.0,897.5,525.15,386.49
2016,6,18,14,30,924.0,94.0,2.7,26.0,869.0,470.33,341.6
2016,6,18,14,45,915.5,93.0,2.7,26.0,833.5,413.38,293.84
2016,6,18,15,0,907.0,92.0,2.7,26.0,798.0,355.97,244.68
2016,6,18,15,15,896.5,90.5,2.7,25.5,758.0,297.48,194.82
2016,6,18,15,30,886.0,89.0,2.7,25.0,718.0,239.26,146.18
2016,6,18,15,45,871.0,87.5,2.7,25.0,673.0,180.95,101.45
2016,6,18,16,0,856.0,86.0,2.7,25.0,628.0,123.9,67.28
2016,6,18,16,15,838.0,83.5,2.7,24.5,580.0,73.79,56.76
2016,6,18,16,30,820.0,81.0,2.7,24.0,532.0,63.46,48.39
2016,6,18,16,45,794.5,78.5,2.7,24.0,481.0,62.34,47.62
2016,6,18,17,0,769.0,76.0,2.7,24.0,430.0,61.2,46.82
2016,6,18,17,15,737.0,72.0,2.55,23.5,379.0,58.81,45.04
2016,6,18,17,30,705.0,68.0,2.4,23.0,328.0,56.37,43.16
2016,6,18,17,45,661.0,63.0,2.3,22.5,277.5,48.62,36.62
2016,6,18,18,0,617.0,58.0,2.2,22.0,227.0,45.41,33.89
2016,6,18,18,15,551.5,51.5,1.95,21.0,179.5,40.82,29.9
2016,6,18,18,30,486.0,45.0,1.7,20.0,132.0,36.19,25.68
2016,6,18,18,45,388.0,35.5,1.5,19.0,91.5,28.83,18.88
2016,6,18,19,0,290.0,26.0,1.3,18.0,51.0,21.35,10.51
2016,6,18,19,15,145.0,13.0,1.25,17.5,25.5,11.1,0.0
2016,6,18,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,19,4,45,53.5,5.5,0.85,14.5,6.5,0.0,0.0
2016,6,19,5,0,107.0,11.0,0.8,15.0,13.0,32.52,0.0
2016,6,19,5,15,243.0,22.0,0.9,15.5,45.0,103.29,49.08
2016,6,19,5,30,379.0,33.0,1.0,16.0,77.0,178.91,129.57
2016,6,19,5,45,463.5,40.5,1.1,16.5,120.5,242.68,186.58
2016,6,19,6,0,548.0,48.0,1.2,17.0,164.0,315.27,249.15
2016,6,19,6,15,603.0,53.5,1.3,17.5,212.5,379.0,303.49
2016,6,19,6,30,658.0,59.0,1.4,18.0,261.0,445.36,358.06
2016,6,19,6,45,695.5,63.5,1.5,19.0,311.5,506.03,405.48
2016,6,19,7,0,733.0,68.0,1.6,20.0,362.0,568.36,452.21
2016,6,19,7,15,760.5,71.5,1.7,20.5,412.5,623.9,493.05
2016,6,19,7,30,788.0,75.0,1.8,21.0,463.0,679.42,531.47
2016,6,19,7,45,807.5,78.5,1.9,22.0,512.0,728.41,562.87
2016,6,19,8,0,827.0,82.0,2.0,23.0,561.0,768.79,587.55
2016,6,19,8,15,843.0,84.0,1.95,23.5,607.5,809.69,612.11
2016,6,19,8,30,859.0,86.0,1.9,24.0,654.0,848.49,634.7
2016,6,19,8,45,870.0,89.0,1.9,24.5,696.5,881.59,653.57
2016,6,19,9,0,881.0,92.0,1.9,25.0,739.0,911.81,670.36
2016,6,19,9,15,891.0,93.5,1.8,25.0,777.5,936.37,683.51
2016,6,19,9,30,901.0,95.0,1.7,25.0,816.0,957.66,694.44
2016,6,19,9,45,916.0,92.0,1.6,25.5,851.0,975.48,701.69
2016,6,19,10,0,931.0,89.0,1.5,26.0,886.0,989.87,706.69
2016,6,19,10,15,936.5,89.5,1.4,26.5,913.0,995.21,706.03
2016,6,19,10,30,942.0,90.0,1.3,27.0,940.0,996.72,703.12
2016,6,19,10,45,943.5,92.5,1.25,27.5,960.0,992.55,697.66
2016,6,19,11,0,945.0,95.0,1.2,28.0,980.0,984.46,690.0
2016,6,19,11,15,947.5,95.0,1.2,28.0,993.5,971.03,681.42
2016,6,19,11,30,950.0,95.0,1.2,28.0,1007.0,953.86,670.67
2016,6,19,11,45,947.5,98.0,1.3,28.5,1012.0,931.38,656.92
2016,6,19,12,0,945.0,101.0,1.4,29.0,1017.0,905.48,640.95
2016,6,19,12,15,944.5,101.0,1.55,29.0,1016.0,875.4,624.04
2016,6,19,12,30,944.0,101.0,1.7,29.0,1015.0,842.27,604.79
2016,6,19,12,45,931.0,108.5,1.9,29.5,1002.5,803.0,580.37
2016,6,19,13,0,918.0,116.0,2.1,30.0,990.0,761.62,553.35
2016,6,19,13,15,915.0,115.0,2.2,29.5,974.5,718.45,524.75
2016,6,19,13,30,912.0,114.0,2.3,29.0,959.0,673.05,493.57
2016,6,19,13,45,912.5,110.0,2.45,29.0,938.0,625.32,458.93
2016,6,19,14,0,913.0,106.0,2.6,29.0,917.0,575.42,421.43
2016,6,19,14,15,906.5,105.0,2.7,29.0,887.5,522.44,380.15
2016,6,19,14,30,900.0,104.0,2.8,29.0,858.0,468.34,336.64
2016,6,19,14,45,894.5,100.5,2.9,29.0,824.0,411.9,290.05
2016,6,19,15,0,889.0,97.0,3.0,29.0,790.0,354.74,241.76
2016,6,19,15,15,878.5,95.5,3.05,28.5,750.0,297.24,193.27
2016,6,19,15,30,868.0,94.0,3.1,28.0,710.0,240.02,145.94
2016,6,19,15,45,855.0,91.5,3.2,28.0,666.0,182.29,101.97
2016,6,19,16,0,842.0,89.0,3.3,28.0,622.0,125.62,68.02
2016,6,19,16,15,824.0,86.5,3.3,27.5,574.5,66.11,49.68
2016,6,19,16,30,806.0,84.0,3.3,27.0,527.0,65.26,49.29
2016,6,19,16,45,780.0,81.5,3.3,26.5,477.0,64.24,48.72
2016,6,19,17,0,754.0,79.0,3.3,26.0,427.0,63.2,48.11
2016,6,19,17,15,722.5,74.5,3.15,25.0,376.0,60.54,46.21
2016,6,19,17,30,691.0,70.0,3.0,24.0,325.0,57.79,44.19
2016,6,19,17,45,645.0,65.5,2.95,23.5,275.0,50.31,37.91
2016,6,19,18,0,599.0,61.0,2.9,23.0,225.0,47.57,35.6
2016,6,19,18,15,534.0,54.0,2.6,22.0,178.0,42.69,31.37
2016,6,19,18,30,469.0,47.0,2.3,21.0,131.0,37.75,26.9
2016,6,19,18,45,372.0,37.0,2.0,20.5,91.0,30.04,19.76
2016,6,19,19,0,275.0,27.0,1.7,20.0,51.0,22.18,11.09
2016,6,19,19,15,137.5,13.5,1.6,19.5,25.5,11.52,0.0
2016,6,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,20,4,45,57.0,5.5,1.4,12.5,7.0,0.0,0.0
2016,6,20,5,0,114.0,11.0,1.5,13.0,14.0,33.94,0.0
2016,6,20,5,15,257.0,22.0,1.65,13.5,46.5,106.76,50.17
2016,6,20,5,30,400.0,33.0,1.8,14.0,79.0,185.54,135.53
2016,6,20,5,45,490.0,40.0,2.0,14.5,124.0,252.02,195.83
2016,6,20,6,0,580.0,47.0,2.2,15.0,169.0,327.85,262.3
2016,6,20,6,15,635.0,52.0,2.2,15.5,218.5,390.74,316.99
2016,6,20,6,30,690.0,57.0,2.2,16.0,268.0,460.18,374.79
2016,6,20,6,45,730.0,61.0,2.2,17.0,320.0,523.28,424.61
2016,6,20,7,0,770.0,65.0,2.2,18.0,372.0,588.22,473.61
2016,6,20,7,15,797.0,68.0,2.25,18.5,424.0,644.42,515.23
2016,6,20,7,30,824.0,71.0,2.3,19.0,476.0,700.47,553.88
2016,6,20,7,45,845.5,73.5,2.4,20.0,526.5,744.59,582.02
2016,6,20,8,0,867.0,76.0,2.5,21.0,577.0,793.61,613.05
2016,6,20,8,15,882.0,78.0,2.5,21.5,624.0,835.04,638.59
2016,6,20,8,30,897.0,80.0,2.5,22.0,671.0,874.18,662.16
2016,6,20,8,45,909.0,81.0,2.55,22.5,715.0,906.97,681.51
2016,6,20,9,0,921.0,82.0,2.6,23.0,759.0,936.85,698.78
2016,6,20,9,15,929.5,83.5,2.6,23.5,797.5,960.9,711.65
2016,6,20,9,30,938.0,85.0,2.6,24.0,836.0,981.49,722.23
2016,6,20,9,45,931.0,94.0,2.65,24.5,865.0,991.78,726.6
2016,6,20,10,0,924.0,103.0,2.7,25.0,894.0,997.79,728.36
2016,6,20,10,15,929.0,104.0,2.7,25.5,920.5,1002.98,729.29
2016,6,20,10,30,934.0,105.0,2.7,26.0,947.0,1004.32,727.85
2016,6,20,10,45,937.0,106.0,2.75,26.5,967.0,999.89,723.32
2016,6,20,11,0,940.0,107.0,2.8,27.0,987.0,991.59,716.46
2016,6,20,11,15,942.0,107.5,2.8,27.0,1000.5,978.07,707.36
2016,6,20,11,30,944.0,108.0,2.8,27.0,1014.0,960.81,695.98
2016,6,20,11,45,945.5,107.5,2.85,27.5,1020.0,938.59,680.49
2016,6,20,12,0,947.0,107.0,2.9,28.0,1026.0,912.92,662.84
2016,6,20,12,15,946.5,107.0,2.95,28.0,1024.5,882.72,643.52
2016,6,20,12,30,946.0,107.0,3.0,28.0,1023.0,849.47,622.08
2016,6,20,12,45,949.5,103.5,3.15,28.5,1015.5,813.4,597.97
2016,6,20,13,0,953.0,100.0,3.3,29.0,1008.0,774.28,571.39
2016,6,20,13,15,950.0,99.5,3.4,28.5,992.5,730.25,541.2
2016,6,20,13,30,947.0,99.0,3.5,28.0,977.0,683.89,508.38
2016,6,20,13,45,943.0,98.5,3.6,28.0,954.5,634.79,471.53
2016,6,20,14,0,939.0,98.0,3.7,28.0,932.0,583.81,432.16
2016,6,20,14,15,933.5,97.0,3.75,27.5,903.0,530.07,390.17
2016,6,20,14,30,928.0,96.0,3.8,27.0,874.0,475.05,345.71
2016,6,20,14,45,918.5,95.5,3.85,27.0,839.0,417.88,297.62
2016,6,20,15,0,909.0,95.0,3.9,27.0,804.0,360.33,248.21
2016,6,20,15,15,899.0,93.5,3.9,26.5,763.5,301.82,198.15
2016,6,20,15,30,889.0,92.0,3.9,26.0,723.0,243.51,149.26
2016,6,20,15,45,875.0,90.0,3.9,25.5,678.5,184.75,104.15
2016,6,20,16,0,861.0,88.0,3.9,25.0,634.0,127.14,69.27
2016,6,20,16,15,587.5,152.5,3.8,24.5,512.0,97.78,76.86
2016,6,20,16,30,314.0,217.0,3.7,24.0,390.0,143.28,115.3
2016,6,20,16,45,203.0,203.0,3.6,23.5,311.0,141.68,114.5
2016,6,20,17,0,92.0,189.0,3.5,23.0,232.0,136.87,111.06
2016,6,20,17,15,57.0,160.5,3.35,22.0,186.0,118.26,96.07
2016,6,20,17,30,22.0,132.0,3.2,21.0,140.0,102.62,83.34
2016,6,20,17,45,16.0,113.0,3.05,20.5,118.5,88.3,71.3
2016,6,20,18,0,10.0,94.0,2.9,20.0,97.0,73.89,58.93
2016,6,20,18,15,5.0,75.5,2.6,19.0,77.0,59.75,46.64
2016,6,20,18,30,0.0,57.0,2.3,18.0,57.0,45.54,34.03
2016,6,20,18,45,0.0,39.5,2.0,17.5,39.5,31.97,21.71
2016,6,20,19,0,0.0,22.0,1.7,17.0,22.0,18.17,8.28
2016,6,20,19,15,0.0,11.0,1.7,16.5,11.0,9.06,0.0
2016,6,20,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,4,45,48.0,5.5,1.45,13.5,6.5,0.0,0.0
2016,6,21,5,0,96.0,11.0,1.6,14.0,13.0,29.99,0.0
2016,6,21,5,15,232.5,22.0,1.75,14.5,44.0,99.68,45.28
2016,6,21,5,30,369.0,33.0,1.9,15.0,75.0,174.94,127.17
2016,6,21,5,45,463.0,40.0,2.05,15.5,119.5,241.17,186.73
2016,6,21,6,0,557.0,47.0,2.2,16.0,164.0,317.23,252.96
2016,6,21,6,15,612.5,52.5,2.2,16.5,213.0,381.62,308.58
2016,6,21,6,30,668.0,58.0,2.2,17.0,262.0,448.77,364.45
2016,6,21,6,45,711.5,61.0,2.2,18.0,313.5,511.75,414.16
2016,6,21,7,0,755.0,64.0,2.2,19.0,365.0,576.9,463.35
2016,6,21,7,15,782.0,67.0,2.2,19.5,416.0,632.44,504.21
2016,6,21,7,30,809.0,70.0,2.2,20.0,467.0,687.89,542.16
2016,6,21,7,45,831.0,72.0,2.25,21.0,517.0,731.3,569.47
2016,6,21,8,0,853.0,74.0,2.3,22.0,567.0,779.67,599.68
2016,6,21,8,15,868.0,76.5,2.3,22.5,613.5,821.29,625.28
2016,6,21,8,30,883.0,79.0,2.3,23.0,660.0,860.67,648.94
2016,6,21,8,45,894.5,80.5,2.35,23.5,703.0,893.3,668.13
2016,6,21,9,0,906.0,82.0,2.4,24.0,746.0,923.03,685.27
2016,6,21,9,15,914.5,83.5,2.4,24.5,784.5,946.88,697.96
2016,6,21,9,30,923.0,85.0,2.4,25.0,823.0,967.32,708.42
2016,6,21,9,45,924.5,89.0,2.45,26.0,854.0,980.26,713.13
2016,6,21,10,0,926.0,93.0,2.5,27.0,885.0,989.34,715.45
2016,6,21,10,15,931.0,94.0,2.5,27.5,912.0,994.75,716.48
2016,6,21,10,30,936.0,95.0,2.5,28.0,939.0,996.33,715.21
2016,6,21,10,45,937.5,96.5,2.5,28.5,958.5,991.21,709.83
2016,6,21,11,0,939.0,98.0,2.5,29.0,978.0,982.24,702.2
2016,6,21,11,15,941.5,98.5,2.5,29.5,991.5,969.42,692.29
2016,6,21,11,30,944.0,99.0,2.5,30.0,1005.0,952.86,680.15
2016,6,21,11,45,943.5,100.0,2.55,30.5,1010.5,930.46,664.84
2016,6,21,12,0,943.0,101.0,2.6,31.0,1016.0,904.64,647.41
2016,6,21,12,15,943.0,101.0,2.65,31.0,1015.0,875.13,628.89
2016,6,21,12,30,943.0,101.0,2.7,31.0,1014.0,842.53,608.25
2016,6,21,12,45,937.0,103.5,2.8,31.0,1004.0,804.51,584.19
2016,6,21,13,0,931.0,106.0,2.9,31.0,994.0,764.03,557.85
2016,6,21,13,15,928.0,105.5,2.95,31.0,978.0,720.89,527.45
2016,6,21,13,30,925.0,105.0,3.0,31.0,962.0,675.48,494.67
2016,6,21,13,45,920.5,104.0,3.15,31.0,939.5,626.69,458.95
2016,6,21,14,0,916.0,103.0,3.3,31.0,917.0,576.14,420.76
2016,6,21,14,15,909.5,101.5,3.4,30.5,888.0,522.7,379.84
2016,6,21,14,30,903.0,100.0,3.5,30.0,859.0,468.14,336.57
2016,6,21,14,45,895.0,98.5,3.6,30.0,824.0,412.14,290.17
2016,6,21,15,0,887.0,97.0,3.7,30.0,789.0,355.66,242.35
2016,6,21,15,15,876.5,95.5,3.75,29.5,749.5,298.29,193.93
2016,6,21,15,30,866.0,94.0,3.8,29.0,710.0,241.18,146.65
