Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,45,852.5,91.5,3.9,28.5,665.5,183.5,102.82
2016,6,21,16,0,839.0,89.0,4.0,28.0,621.0,126.93,68.7
2016,6,21,16,15,821.5,86.5,3.95,27.0,574.0,66.04,49.73
2016,6,21,16,30,804.0,84.0,3.9,26.0,527.0,65.2,49.45
2016,6,21,16,45,781.5,80.5,3.9,25.5,477.5,63.52,48.32
2016,6,21,17,0,759.0,77.0,3.9,25.0,428.0,61.76,47.09
2016,6,21,17,15,728.0,73.0,3.8,24.0,377.5,59.43,45.46
2016,6,21,17,30,697.0,69.0,3.7,23.0,327.0,57.03,43.72
2016,6,21,17,45,654.0,64.0,3.6,22.0,277.5,49.26,37.25
2016,6,21,18,0,611.0,59.0,3.5,21.0,228.0,46.09,34.63
2016,6,21,18,15,547.5,52.5,3.35,20.0,180.5,41.55,30.66
2016,6,21,18,30,484.0,46.0,3.2,19.0,133.0,36.96,26.47
2016,6,21,18,45,384.5,37.0,3.05,18.0,92.5,30.06,20.03
2016,6,21,19,0,285.0,28.0,2.9,17.0,52.0,23.07,12.08
2016,6,21,19,15,142.5,14.0,2.9,16.5,26.0,11.37,0.0
2016,6,21,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,45,54.5,5.5,3.35,12.5,6.5,0.0,0.0
2016,6,22,5,0,109.0,11.0,3.5,13.0,13.0,32.7,0.0
2016,6,22,5,15,253.5,21.5,3.6,13.5,45.5,104.52,46.36
2016,6,22,5,30,398.0,32.0,3.7,14.0,78.0,183.17,133.73
2016,6,22,5,45,481.0,40.0,3.85,14.5,122.0,247.77,193.21
2016,6,22,6,0,564.0,48.0,4.0,15.0,166.0,321.08,258.32
2016,6,22,6,15,620.0,53.5,4.0,15.0,215.0,386.11,316.1
2016,6,22,6,30,676.0,59.0,4.0,15.0,264.0,453.81,374.38
2016,6,22,6,45,713.5,63.5,4.0,15.5,315.5,515.38,425.1
2016,6,22,7,0,751.0,68.0,4.0,16.0,367.0,578.59,475.21
2016,6,22,7,15,779.0,71.0,4.0,16.5,418.0,634.73,518.12
2016,6,22,7,30,807.0,74.0,4.0,17.0,469.0,690.86,558.33
2016,6,22,7,45,829.5,76.5,4.0,17.5,519.5,735.08,588.27
2016,6,22,8,0,852.0,79.0,4.0,18.0,570.0,784.37,621.38
2016,6,22,8,15,867.5,81.0,4.0,18.5,617.0,825.79,648.09
2016,6,22,8,30,883.0,83.0,4.0,19.0,664.0,865.01,672.85
2016,6,22,8,45,897.0,84.0,4.05,19.5,708.0,899.3,694.05
2016,6,22,9,0,911.0,85.0,4.1,20.0,752.0,930.8,713.13
2016,6,22,9,15,920.0,86.5,4.1,20.0,791.0,955.2,728.3
2016,6,22,9,30,929.0,88.0,4.1,20.0,830.0,976.2,741.18
2016,6,22,9,45,937.0,88.5,4.1,20.5,863.5,991.62,748.86
2016,6,22,10,0,945.0,89.0,4.1,21.0,897.0,1003.34,754.14
2016,6,22,10,15,950.0,90.0,4.05,21.0,924.0,1008.92,756.51
2016,6,22,10,30,955.0,91.0,4.0,21.0,951.0,1010.58,756.41
2016,6,22,10,45,959.0,91.0,4.0,21.5,972.0,1006.34,751.37
2016,6,22,11,0,963.0,91.0,4.0,22.0,993.0,998.18,743.89
2016,6,22,11,15,965.5,91.5,4.0,22.0,1006.5,985.21,734.77
2016,6,22,11,30,968.0,92.0,4.0,22.0,1020.0,968.41,723.19
2016,6,22,11,45,969.0,92.0,4.0,22.5,1026.5,946.08,706.6
2016,6,22,12,0,970.0,92.0,4.0,23.0,1033.0,920.2,687.74
2016,6,22,12,15,970.0,92.0,4.0,23.0,1032.0,890.1,667.37
2016,6,22,12,30,970.0,92.0,4.0,23.0,1031.0,856.8,644.78
2016,6,22,12,45,960.0,97.5,4.0,23.0,1020.0,817.52,617.94
2016,6,22,13,0,950.0,103.0,4.0,23.0,1009.0,775.88,589.1
2016,6,22,13,15,947.5,102.5,4.0,22.5,993.5,732.35,557.81
2016,6,22,13,30,945.0,102.0,4.0,22.0,978.0,686.43,523.91
2016,6,22,13,45,939.5,101.5,4.0,22.0,955.0,636.56,485.14
2016,6,22,14,0,934.0,101.0,4.0,22.0,932.0,584.97,444.03
2016,6,22,14,15,928.0,100.0,4.0,21.5,902.5,531.24,400.89
2016,6,22,14,30,922.0,99.0,4.0,21.0,873.0,476.31,355.33
2016,6,22,14,45,913.0,98.0,4.0,21.0,838.0,419.26,306.16
2016,6,22,15,0,904.0,97.0,4.0,21.0,803.0,361.8,255.63
2016,6,22,15,15,893.5,95.0,4.0,20.5,762.5,303.08,204.26
2016,6,22,15,30,883.0,93.0,4.0,20.0,722.0,244.62,154.08
2016,6,22,15,45,869.5,91.0,4.0,20.0,677.5,186.26,107.82
2016,6,22,16,0,856.0,89.0,4.0,20.0,633.0,128.97,71.85
2016,6,22,16,15,838.0,86.5,4.0,19.5,584.5,75.69,59.58
2016,6,22,16,30,820.0,84.0,4.0,19.0,536.0,65.45,51.13
2016,6,22,16,45,796.5,80.5,4.0,18.5,485.5,63.73,49.93
2016,6,22,17,0,773.0,77.0,4.0,18.0,435.0,61.93,48.65
2016,6,22,17,15,741.5,73.0,3.95,17.5,383.5,59.58,46.85
2016,6,22,17,30,710.0,69.0,3.9,17.0,332.0,57.16,44.95
2016,6,22,17,45,663.5,64.5,3.85,16.5,281.0,49.71,38.53
2016,6,22,18,0,617.0,60.0,3.8,16.0,230.0,46.9,36.09
2016,6,22,18,15,552.0,53.5,3.7,15.5,182.5,42.37,31.99
2016,6,22,18,30,487.0,47.0,3.6,15.0,135.0,37.8,27.68
2016,6,22,18,45,380.5,38.0,3.5,14.5,94.0,30.89,21.08
2016,6,22,19,0,274.0,29.0,3.4,14.0,53.0,23.93,13.0
2016,6,22,19,15,137.0,14.5,3.35,13.5,26.5,11.79,0.0
2016,6,22,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,23,4,45,54.5,5.0,2.9,11.5,6.5,0.0,0.0
2016,6,23,5,0,109.0,10.0,3.1,12.0,13.0,31.76,0.0
2016,6,23,5,15,253.5,21.0,3.2,12.5,45.0,103.62,44.44
2016,6,23,5,30,398.0,32.0,3.3,13.0,77.0,182.86,133.69
2016,6,23,5,45,489.0,38.5,3.45,13.5,121.5,248.8,194.41
2016,6,23,6,0,580.0,45.0,3.6,14.0,166.0,322.09,259.7
2016,6,23,6,15,635.0,50.5,3.65,14.5,215.5,387.73,317.62
2016,6,23,6,30,690.0,56.0,3.7,15.0,265.0,457.66,377.06
2016,6,23,6,45,731.0,59.0,3.75,15.5,317.0,520.17,428.56
2016,6,23,7,0,772.0,62.0,3.8,16.0,369.0,584.6,479.68
2016,6,23,7,15,799.0,65.0,3.75,16.5,420.5,640.91,522.44
2016,6,23,7,30,826.0,68.0,3.7,17.0,472.0,691.07,557.48
2016,6,23,7,45,848.0,70.0,3.7,18.0,523.0,741.3,590.68
2016,6,23,8,0,870.0,72.0,3.7,19.0,574.0,790.36,622.1
2016,6,23,8,15,885.0,74.5,3.65,19.5,621.5,832.63,648.88
2016,6,23,8,30,900.0,77.0,3.6,20.0,669.0,872.61,673.57
2016,6,23,8,45,912.5,78.0,3.6,20.5,713.0,906.1,693.65
2016,6,23,9,0,925.0,79.0,3.6,21.0,757.0,936.69,711.54
2016,6,23,9,15,933.5,80.5,3.6,21.5,795.5,961.01,725.03
2016,6,23,9,30,942.0,82.0,3.6,22.0,834.0,981.87,736.16
2016,6,23,9,45,944.0,86.0,3.6,22.5,866.5,995.64,742.56
2016,6,23,10,0,946.0,90.0,3.6,23.0,899.0,1005.48,746.45
2016,6,23,10,15,950.0,90.5,3.6,23.0,925.0,1009.62,748.14
2016,6,23,10,30,954.0,91.0,3.6,23.0,951.0,1009.86,747.42
2016,6,23,10,45,956.0,92.5,3.65,23.5,970.5,1005.29,742.57
2016,6,23,11,0,958.0,94.0,3.7,24.0,990.0,996.79,735.28
2016,6,23,11,15,958.5,94.0,3.75,24.0,1002.0,981.56,725.1
2016,6,23,11,30,959.0,94.0,3.8,24.0,1014.0,962.6,712.55
2016,6,23,11,45,959.0,94.5,3.9,24.5,1019.0,940.05,696.56
2016,6,23,12,0,959.0,95.0,4.0,25.0,1024.0,914.02,678.27
2016,6,23,12,15,957.5,94.5,4.05,25.0,1021.5,882.55,657.35
2016,6,23,12,30,956.0,94.0,4.1,25.0,1019.0,848.03,634.27
2016,6,23,12,45,952.5,94.5,4.2,25.5,1009.5,809.94,607.59
2016,6,23,13,0,949.0,95.0,4.3,26.0,1000.0,769.21,578.95
2016,6,23,13,15,946.0,94.0,4.35,25.5,984.0,725.09,547.65
2016,6,23,13,30,943.0,93.0,4.4,25.0,968.0,678.66,513.74
2016,6,23,13,45,938.5,92.0,4.45,25.0,945.0,629.19,475.66
2016,6,23,14,0,934.0,91.0,4.5,25.0,922.0,577.92,435.19
2016,6,23,14,15,928.5,90.0,4.5,24.5,893.5,524.58,392.57
2016,6,23,14,30,923.0,89.0,4.5,24.0,865.0,469.96,347.53
2016,6,23,14,45,918.0,86.5,4.55,24.0,831.0,413.37,299.0
2016,6,23,15,0,913.0,84.0,4.6,24.0,797.0,355.94,248.72
2016,6,23,15,15,903.0,82.5,4.6,23.5,757.0,297.36,197.68
2016,6,23,15,30,893.0,81.0,4.6,23.0,717.0,238.98,147.78
2016,6,23,15,45,883.5,78.0,4.65,22.5,673.5,180.07,101.35
2016,6,23,16,0,874.0,75.0,4.7,22.0,630.0,121.8,64.74
2016,6,23,16,15,857.0,73.0,4.65,21.5,582.0,67.32,52.0
2016,6,23,16,30,840.0,71.0,4.6,21.0,534.0,65.78,51.0
2016,6,23,16,45,818.5,68.0,4.55,21.0,484.0,63.37,49.11
2016,6,23,17,0,797.0,65.0,4.5,21.0,434.0,60.84,47.11
2016,6,23,17,15,767.0,61.5,4.35,20.0,383.0,51.23,39.11
2016,6,23,17,30,737.0,58.0,4.2,19.0,332.0,48.86,37.32
2016,6,23,17,45,692.5,54.5,4.1,18.5,281.5,46.3,35.22
2016,6,23,18,0,648.0,51.0,4.0,18.0,231.0,43.77,33.03
2016,6,23,18,15,586.5,45.5,3.8,17.5,183.5,39.43,29.14
2016,6,23,18,30,525.0,40.0,3.6,17.0,136.0,32.24,22.59
2016,6,23,18,45,420.5,33.0,3.45,16.5,94.5,26.77,17.37
2016,6,23,19,0,316.0,26.0,3.3,16.0,53.0,21.36,10.92
2016,6,23,19,15,158.0,13.0,3.25,15.5,26.5,10.5,0.0
2016,6,23,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,24,4,45,53.5,5.0,2.5,12.5,6.0,0.0,0.0
2016,6,24,5,0,107.0,10.0,2.7,13.0,12.0,31.25,0.0
2016,6,24,5,15,253.5,20.5,2.8,13.5,44.0,102.7,41.9
2016,6,24,5,30,400.0,31.0,2.9,14.0,76.0,182.16,132.28
2016,6,24,5,45,485.5,38.5,3.05,14.5,120.0,247.11,192.07
2016,6,24,6,0,571.0,46.0,3.2,15.0,164.0,321.06,257.53
2016,6,24,6,15,627.5,51.5,3.15,15.5,214.0,384.7,313.38
2016,6,24,6,30,684.0,57.0,3.1,16.0,264.0,455.1,372.59
2016,6,24,6,45,419.5,107.5,3.1,16.5,242.0,384.55,315.88
2016,6,24,7,0,155.0,158.0,3.1,17.0,220.0,264.67,216.29
2016,6,24,7,15,485.0,115.5,3.05,17.5,345.0,476.94,390.22
2016,6,24,7,30,815.0,73.0,3.0,18.0,470.0,694.82,556.67
2016,6,24,7,45,834.5,76.0,2.95,18.5,520.5,737.73,583.61
2016,6,24,8,0,854.0,79.0,2.9,19.0,571.0,785.46,614.59
2016,6,24,8,15,870.0,81.5,2.85,19.5,619.0,828.02,641.16
2016,6,24,8,30,886.0,84.0,2.8,20.0,667.0,868.4,665.7
2016,6,24,8,45,897.5,86.5,2.8,20.5,710.5,902.31,685.75
2016,6,24,9,0,909.0,89.0,2.8,21.0,754.0,933.29,703.61
2016,6,24,9,15,918.5,90.5,2.8,21.5,793.0,958.17,717.23
2016,6,24,9,30,928.0,92.0,2.8,22.0,832.0,979.67,728.58
2016,6,24,9,45,935.5,93.0,2.85,22.5,866.0,995.19,736.43
2016,6,24,10,0,943.0,94.0,2.9,23.0,900.0,1007.0,741.95
2016,6,24,10,15,948.0,95.0,2.9,23.5,927.5,1012.59,743.09
2016,6,24,10,30,953.0,96.0,2.9,24.0,955.0,1014.28,741.84
2016,6,24,10,45,956.0,97.0,2.95,24.5,975.0,1010.11,737.4
2016,6,24,11,0,959.0,98.0,3.0,25.0,995.0,1002.02,730.57
2016,6,24,11,15,961.0,98.5,3.05,25.0,1008.5,988.61,721.85
2016,6,24,11,30,963.0,99.0,3.1,25.0,1022.0,971.39,710.74
2016,6,24,11,45,963.0,99.5,3.15,25.5,1028.0,948.7,694.72
2016,6,24,12,0,963.0,100.0,3.2,26.0,1034.0,922.51,676.48
2016,6,24,12,15,962.5,100.0,3.3,26.0,1033.0,892.14,657.09
2016,6,24,12,30,962.0,100.0,3.4,26.0,1032.0,858.63,635.46
2016,6,24,12,45,952.5,105.0,3.5,26.5,1020.5,819.47,608.59
2016,6,24,13,0,943.0,110.0,3.6,27.0,1009.0,777.97,579.63
2016,6,24,13,15,940.0,109.0,3.7,27.0,993.0,733.95,548.04
2016,6,24,13,30,937.0,108.0,3.8,27.0,977.0,687.63,513.98
2016,6,24,13,45,932.5,107.0,3.9,27.0,954.0,638.3,476.78
2016,6,24,14,0,928.0,106.0,4.0,27.0,931.0,587.17,437.12
2016,6,24,14,15,921.5,105.0,4.0,27.0,902.0,533.48,394.16
2016,6,24,14,30,915.0,104.0,4.0,27.0,873.0,478.63,349.06
2016,6,24,14,45,906.5,102.5,4.05,27.0,837.5,421.74,301.27
2016,6,24,15,0,898.0,101.0,4.1,27.0,802.0,364.39,252.07
2016,6,24,15,15,887.0,99.5,4.1,26.5,762.0,306.17,202.31
2016,6,24,15,30,876.0,98.0,4.1,26.0,722.0,248.25,153.69
2016,6,24,15,45,861.5,96.0,4.1,26.0,677.0,190.05,108.49
2016,6,24,16,0,847.0,94.0,4.1,26.0,632.0,133.05,73.16
2016,6,24,16,15,829.0,91.0,4.05,25.5,584.0,69.11,52.62
2016,6,24,16,30,811.0,88.0,4.0,25.0,536.0,68.03,52.04
2016,6,24,16,45,786.5,85.0,3.95,24.5,485.5,66.77,51.27
2016,6,24,17,0,762.0,82.0,3.9,24.0,435.0,65.47,50.45
2016,6,24,17,15,729.5,77.5,3.75,23.0,384.0,62.87,48.6
2016,6,24,17,30,697.0,73.0,3.6,22.0,333.0,55.21,42.33
2016,6,24,17,45,651.5,68.0,3.45,21.0,282.0,52.18,39.95
2016,6,24,18,0,606.0,63.0,3.3,20.0,231.0,49.12,37.42
2016,6,24,18,15,539.0,56.0,3.0,19.0,183.0,44.27,33.18
2016,6,24,18,30,472.0,49.0,2.7,18.0,135.0,39.38,28.7
2016,6,24,18,45,370.0,39.0,2.45,17.5,94.0,31.7,21.5
2016,6,24,19,0,268.0,29.0,2.2,17.0,53.0,23.89,12.86
2016,6,24,19,15,134.0,14.5,2.1,16.5,26.5,11.78,0.0
2016,6,24,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,45,37.5,5.0,1.25,12.5,5.5,0.0,0.0
2016,6,25,5,0,75.0,10.0,1.3,13.0,11.0,24.41,0.0
2016,6,25,5,15,216.5,21.5,1.5,13.5,42.0,93.3,35.89
2016,6,25,5,30,358.0,33.0,1.7,14.0,73.0,170.18,123.17
2016,6,25,5,45,451.0,41.0,1.9,15.0,117.0,236.32,182.78
2016,6,25,6,0,544.0,49.0,2.1,16.0,161.0,312.29,248.59
2016,6,25,6,15,602.0,55.0,2.05,16.5,210.5,377.84,305.05
2016,6,25,6,30,660.0,61.0,2.0,17.0,260.0,448.19,363.2
2016,6,25,6,45,702.0,65.0,2.0,18.0,312.0,509.05,411.17
2016,6,25,7,0,744.0,69.0,2.0,19.0,364.0,574.12,460.17
2016,6,25,7,15,773.0,72.5,2.05,19.5,415.5,631.33,502.42
2016,6,25,7,30,802.0,76.0,2.1,20.0,467.0,688.63,542.24
2016,6,25,7,45,825.0,78.5,2.15,21.0,518.0,739.86,575.06
2016,6,25,8,0,848.0,81.0,2.2,22.0,569.0,782.75,601.19
2016,6,25,8,15,864.0,83.5,2.3,22.5,616.5,825.15,628.05
2016,6,25,8,30,880.0,86.0,2.4,23.0,664.0,865.38,653.06
2016,6,25,8,45,893.5,88.0,2.5,24.0,708.5,900.39,672.94
2016,6,25,9,0,907.0,90.0,2.6,25.0,753.0,932.58,690.72
2016,6,25,9,15,917.0,91.5,2.65,25.5,792.0,957.93,704.77
2016,6,25,9,30,927.0,93.0,2.7,26.0,831.0,979.92,716.62
2016,6,25,9,45,930.0,96.5,2.75,27.0,864.0,993.85,721.85
2016,6,25,10,0,933.0,100.0,2.8,28.0,897.0,1003.92,724.7
2016,6,25,10,15,938.5,101.0,2.85,28.5,924.5,1009.93,726.5
2016,6,25,10,30,944.0,102.0,2.9,29.0,952.0,1012.06,725.96
2016,6,25,10,45,948.0,103.0,2.95,29.5,973.0,1008.84,722.17
2016,6,25,11,0,952.0,104.0,3.0,30.0,994.0,1001.7,716.03
2016,6,25,11,15,954.5,104.5,3.05,30.0,1008.0,988.78,707.79
2016,6,25,11,30,957.0,105.0,3.1,30.0,1022.0,972.06,697.21
2016,6,25,11,45,957.5,105.5,3.15,30.5,1028.5,949.86,681.79
2016,6,25,12,0,958.0,106.0,3.2,31.0,1035.0,924.17,664.2
2016,6,25,12,15,957.5,106.0,3.25,31.0,1033.5,893.87,644.95
2016,6,25,12,30,957.0,106.0,3.3,31.0,1032.0,860.46,623.58
2016,6,25,12,45,957.0,105.0,3.4,31.0,1024.0,823.61,600.04
2016,6,25,13,0,957.0,104.0,3.5,31.0,1016.0,783.89,574.23
2016,6,25,13,15,954.0,103.0,3.55,30.5,1000.5,739.38,543.78
2016,6,25,13,30,951.0,102.0,3.6,30.0,985.0,692.52,510.78
2016,6,25,13,45,946.0,101.5,3.7,30.0,962.0,642.71,473.79
2016,6,25,14,0,941.0,101.0,3.8,30.0,939.0,591.1,434.36
2016,6,25,14,15,935.0,100.0,3.85,29.5,909.5,537.05,392.58
2016,6,25,14,30,929.0,99.0,3.9,29.0,880.0,481.75,348.38
2016,6,25,14,45,921.0,97.5,3.95,29.0,844.5,424.32,300.53
2016,6,25,15,0,913.0,96.0,4.0,29.0,809.0,366.36,251.2
2016,6,25,15,15,902.5,94.0,3.95,28.5,768.5,307.1,200.91
2016,6,25,15,30,892.0,92.0,3.9,28.0,728.0,248.09,151.7
2016,6,25,15,45,878.5,90.0,3.9,28.0,683.0,189.15,106.15
2016,6,25,16,0,865.0,88.0,3.9,28.0,638.0,131.28,70.37
2016,6,25,16,15,847.0,85.5,3.85,27.5,590.0,75.2,57.23
2016,6,25,16,30,829.0,83.0,3.8,27.0,542.0,64.88,48.96
2016,6,25,16,45,806.5,79.5,3.75,26.5,491.0,63.15,47.79
2016,6,25,17,0,784.0,76.0,3.7,26.0,440.0,61.32,46.52
2016,6,25,17,15,752.5,72.5,3.5,25.0,388.5,59.31,45.16
2016,6,25,17,30,721.0,69.0,3.3,24.0,337.0,57.26,43.72
2016,6,25,17,45,678.0,64.0,3.15,23.0,286.0,53.85,41.04
2016,6,25,18,0,635.0,59.0,3.0,22.0,235.0,46.25,34.62
2016,6,25,18,15,570.5,52.5,2.7,21.0,186.5,41.67,30.64
2016,6,25,18,30,506.0,46.0,2.4,20.0,138.0,37.05,26.44
2016,6,25,18,45,405.0,37.0,2.15,19.0,96.5,30.1,20.01
2016,6,25,19,0,304.0,28.0,1.9,18.0,55.0,23.08,12.2
2016,6,25,19,15,152.0,14.0,1.95,17.5,27.5,11.36,0.0
2016,6,25,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,26,4,45,40.5,4.5,1.8,12.5,5.5,0.0,0.0
2016,6,26,5,0,81.0,9.0,2.0,13.0,11.0,24.77,0.0
2016,6,26,5,15,219.0,20.5,2.1,13.5,41.5,92.6,33.3
2016,6,26,5,30,357.0,32.0,2.2,14.0,72.0,168.59,121.8
2016,6,26,5,45,446.5,40.0,2.3,15.0,115.0,233.21,180.46
2016,6,26,6,0,536.0,48.0,2.4,16.0,158.0,307.31,244.92
2016,6,26,6,15,593.0,54.0,2.3,16.5,206.5,371.9,300.77
2016,6,26,6,30,650.0,60.0,2.2,17.0,255.0,441.22,358.28
2016,6,26,6,45,690.5,64.0,2.15,17.5,306.0,500.75,406.1
2016,6,26,7,0,731.0,68.0,2.1,18.0,357.0,564.31,454.98
2016,6,26,7,15,759.5,71.5,2.1,19.0,408.0,620.62,495.74
2016,6,26,7,30,788.0,75.0,2.1,20.0,459.0,677.02,533.91
2016,6,26,7,45,810.0,77.5,2.1,21.0,508.5,726.97,565.66
2016,6,26,8,0,832.0,80.0,2.1,22.0,558.0,768.61,590.69
2016,6,26,8,15,848.0,82.5,2.1,22.5,605.0,810.55,616.55
2016,6,26,8,30,864.0,85.0,2.1,23.0,652.0,850.38,640.49
2016,6,26,8,45,877.0,87.0,2.15,23.5,695.0,884.61,660.75
2016,6,26,9,0,890.0,89.0,2.2,24.0,738.0,916.06,679.0
2016,6,26,9,15,899.0,90.5,2.2,24.5,776.5,940.26,691.87
2016,6,26,9,30,908.0,92.0,2.2,25.0,815.0,961.13,702.57
2016,6,26,9,45,917.0,92.0,2.25,26.0,849.0,976.92,709.13
2016,6,26,10,0,926.0,92.0,2.3,27.0,883.0,989.13,713.45
2016,6,26,10,15,931.0,93.0,2.35,27.5,909.5,994.84,715.13
2016,6,26,10,30,936.0,94.0,2.4,28.0,936.0,996.71,714.54
2016,6,26,10,45,938.5,95.5,2.45,28.5,956.5,992.83,710.44
2016,6,26,11,0,941.0,97.0,2.5,29.0,977.0,985.06,704.04
2016,6,26,11,15,943.0,97.5,2.55,29.0,990.0,972.03,695.82
2016,6,26,11,30,945.0,98.0,2.6,29.0,1003.0,955.25,685.31
2016,6,26,11,45,944.5,98.5,2.65,29.5,1008.5,932.62,669.74
2016,6,26,12,0,944.0,99.0,2.7,30.0,1014.0,906.57,652.05
2016,6,26,12,15,943.0,99.0,2.75,30.0,1012.5,876.43,632.98
2016,6,26,12,30,942.0,99.0,2.8,30.0,1011.0,843.23,611.82
2016,6,26,12,45,927.0,107.0,2.9,30.5,998.0,803.19,585.07
2016,6,26,13,0,912.0,115.0,3.0,31.0,985.0,761.14,556.3
2016,6,26,13,15,908.5,114.5,3.1,31.0,969.0,718.47,526.42
2016,6,26,13,30,905.0,114.0,3.2,31.0,953.0,673.61,494.19
2016,6,26,13,45,899.5,113.0,3.3,31.5,930.0,625.16,457.59
2016,6,26,14,0,894.0,112.0,3.4,32.0,907.0,575.09,418.87
2016,6,26,14,15,887.0,110.5,3.5,31.5,878.0,522.5,378.83
2016,6,26,14,30,880.0,109.0,3.6,31.0,849.0,468.87,336.56
2016,6,26,14,45,870.5,108.0,3.7,31.0,814.5,413.84,291.25
2016,6,26,15,0,861.0,107.0,3.8,31.0,780.0,358.5,244.68
2016,6,26,15,15,849.5,105.0,3.85,30.5,740.0,301.86,197.2
2016,6,26,15,30,838.0,103.0,3.9,30.0,700.0,245.62,150.81
2016,6,26,15,45,822.5,100.5,3.95,29.5,656.0,181.19,101.65
2016,6,26,16,0,807.0,98.0,4.0,29.0,612.0,125.38,67.11
2016,6,26,16,15,788.0,95.0,3.95,28.0,565.0,71.04,53.66
2016,6,26,16,30,769.0,92.0,3.9,27.0,518.0,70.1,53.33
2016,6,26,16,45,744.0,88.5,3.9,26.5,469.0,68.64,52.4
2016,6,26,17,0,719.0,85.0,3.9,26.0,420.0,67.11,51.4
2016,6,26,17,15,686.5,80.5,3.75,25.0,370.0,59.21,45.08
2016,6,26,17,30,654.0,76.0,3.6,24.0,320.0,56.89,43.41
2016,6,26,17,45,609.5,70.5,3.45,23.5,271.0,53.65,40.78
2016,6,26,18,0,565.0,65.0,3.3,23.0,222.0,50.33,37.99
2016,6,26,18,15,501.0,57.5,3.1,22.0,175.5,45.22,33.57
2016,6,26,18,30,437.0,50.0,2.9,21.0,129.0,40.02,28.88
2016,6,26,18,45,343.0,39.5,2.7,20.0,90.0,32.01,21.52
2016,6,26,19,0,249.0,29.0,2.5,19.0,51.0,23.83,12.71
2016,6,26,19,15,124.5,14.5,2.5,18.5,25.5,11.76,0.0
2016,6,26,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,180.0,15.5,1.7,14.5,35.5,76.02,24.17
2016,6,27,5,30,360.0,31.0,1.7,15.0,71.0,168.31,120.68
2016,6,27,5,45,446.5,39.0,1.75,15.5,113.5,231.83,178.55
2016,6,27,6,0,533.0,47.0,1.8,16.0,156.0,304.55,241.98
2016,6,27,6,15,589.0,53.0,1.75,16.5,204.0,368.44,297.0
2016,6,27,6,30,645.0,59.0,1.7,17.0,252.0,435.01,352.13
2016,6,27,6,45,683.5,63.5,1.7,18.0,302.5,495.73,399.89
2016,6,27,7,0,722.0,68.0,1.7,19.0,353.0,558.27,446.89
2016,6,27,7,15,750.5,71.5,1.7,19.5,403.5,614.2,487.88
2016,6,27,7,30,779.0,75.0,1.7,20.0,454.0,670.27,526.51
2016,6,27,7,45,800.0,78.5,1.7,21.0,503.0,720.34,558.11
2016,6,27,8,0,821.0,82.0,1.7,22.0,552.0,769.25,587.99
2016,6,27,8,15,837.0,84.5,1.8,23.0,598.5,803.59,608.03
2016,6,27,8,30,853.0,87.0,1.9,24.0,645.0,843.14,631.39
2016,6,27,8,45,865.0,89.0,2.05,25.0,688.0,876.23,650.48
2016,6,27,9,0,877.0,91.0,2.2,26.0,731.0,906.54,667.56
2016,6,27,9,15,887.0,93.0,2.3,26.5,770.0,932.01,682.17
2016,6,27,9,30,897.0,95.0,2.4,27.0,809.0,954.21,694.67
2016,6,27,9,45,892.0,103.0,2.5,28.0,838.5,965.06,698.45
2016,6,27,10,0,887.0,111.0,2.6,29.0,868.0,971.86,699.79
2016,6,27,10,15,893.5,112.5,2.65,29.5,895.5,979.17,702.53
2016,6,27,10,30,900.0,114.0,2.7,30.0,923.0,982.75,702.97
2016,6,27,10,45,903.5,115.0,2.8,31.0,943.5,979.21,698.03
2016,6,27,11,0,907.0,116.0,2.9,32.0,964.0,971.91,690.86
2016,6,27,11,15,910.0,116.5,2.9,32.0,978.0,959.95,682.86
2016,6,27,11,30,913.0,117.0,2.9,32.0,992.0,944.34,672.66
2016,6,27,11,45,914.5,117.5,2.95,32.5,998.5,923.83,658.43
2016,6,27,12,0,916.0,118.0,3.0,33.0,1005.0,899.93,642.12
2016,6,27,12,15,916.0,118.0,3.05,33.0,1004.5,871.12,623.94
2016,6,27,12,30,916.0,118.0,3.1,33.0,1004.0,839.32,603.74
2016,6,27,12,45,917.5,115.5,3.2,33.0,997.0,803.75,581.18
2016,6,27,13,0,919.0,113.0,3.3,33.0,990.0,765.35,556.14
2016,6,27,13,15,916.5,112.5,3.4,33.0,975.0,723.11,526.62
2016,6,27,13,30,914.0,112.0,3.5,33.0,960.0,678.56,494.71
2016,6,27,13,45,910.5,110.5,3.6,33.0,938.0,630.51,459.45
2016,6,27,14,0,907.0,109.0,3.7,33.0,916.0,580.62,421.79
2016,6,27,14,15,900.5,108.0,3.75,32.5,887.5,528.0,381.66
2016,6,27,14,30,894.0,107.0,3.8,32.0,859.0,474.25,339.27
2016,6,27,14,45,887.0,105.0,3.85,32.0,825.0,418.68,293.55
2016,6,27,15,0,880.0,103.0,3.9,32.0,791.0,362.51,246.33
2016,6,27,15,15,869.0,101.0,3.9,31.5,751.0,304.92,198.15
2016,6,27,15,30,858.0,99.0,3.9,31.0,711.0,247.66,151.0
2016,6,27,15,45,846.0,96.0,3.95,31.0,667.5,190.15,106.89
2016,6,27,16,0,834.0,93.0,4.0,31.0,624.0,133.57,71.84
2016,6,27,16,15,815.5,90.0,3.95,30.0,576.5,68.71,51.28
2016,6,27,16,30,797.0,87.0,3.9,29.0,529.0,67.09,50.38
2016,6,27,16,45,775.5,83.0,3.85,28.5,479.5,65.16,49.05
2016,6,27,17,0,754.0,79.0,3.8,28.0,430.0,63.11,47.62
2016,6,27,17,15,722.5,75.0,3.65,27.0,379.5,60.84,46.07
2016,6,27,17,30,691.0,71.0,3.5,26.0,329.0,58.51,44.41
2016,6,27,17,45,649.5,65.5,3.35,25.0,279.0,50.29,37.64
2016,6,27,18,0,608.0,60.0,3.2,24.0,229.0,46.79,34.78
2016,6,27,18,15,544.5,53.5,2.9,23.0,181.5,42.29,30.9
2016,6,27,18,30,481.0,47.0,2.6,22.0,134.0,37.74,26.79
2016,6,27,18,45,385.0,37.5,2.3,21.0,93.5,30.45,20.11
2016,6,27,19,0,289.0,28.0,2.0,20.0,53.0,23.04,12.05
2016,6,27,19,15,144.5,14.0,2.0,19.5,26.5,11.35,0.0
2016,6,27,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,28,5,15,146.5,17.0,2.2,14.5,33.0,68.62,19.33
2016,6,28,5,30,293.0,34.0,2.2,15.0,66.0,149.21,106.92
2016,6,28,5,45,382.5,43.5,2.25,15.5,107.5,211.91,163.61
2016,6,28,6,0,472.0,53.0,2.3,16.0,149.0,284.21,226.57
2016,6,28,6,15,531.0,60.0,2.25,16.5,196.0,347.72,281.46
2016,6,28,6,30,590.0,67.0,2.2,17.0,243.0,416.24,338.51
2016,6,28,6,45,634.0,72.0,2.15,18.0,293.0,478.07,387.5
2016,6,28,7,0,678.0,77.0,2.1,19.0,343.0,542.42,436.28
2016,6,28,7,15,709.0,81.0,2.05,19.5,393.5,596.44,476.17
2016,6,28,7,30,740.0,85.0,2.0,20.0,444.0,653.33,516.27
2016,6,28,7,45,764.5,88.0,2.0,21.0,493.0,704.12,548.91
2016,6,28,8,0,789.0,91.0,2.0,22.0,542.0,754.07,580.02
2016,6,28,8,15,806.5,94.0,2.0,22.5,589.0,796.99,606.58
2016,6,28,8,30,824.0,97.0,2.0,23.0,636.0,837.97,631.36
2016,6,28,8,45,838.5,99.0,2.05,23.5,679.0,863.86,646.06
2016,6,28,9,0,853.0,101.0,2.1,24.0,722.0,895.81,664.86
2016,6,28,9,15,863.5,102.5,2.1,24.5,761.0,920.7,678.27
2016,6,28,9,30,874.0,104.0,2.1,25.0,800.0,942.43,689.6
2016,6,28,9,45,885.0,104.0,2.15,26.0,834.0,959.74,697.23
2016,6,28,10,0,896.0,104.0,2.2,27.0,868.0,973.62,702.69
2016,6,28,10,15,902.0,105.5,2.3,27.5,895.5,980.64,705.75
2016,6,28,10,30,908.0,107.0,2.4,28.0,923.0,983.91,706.56
2016,6,28,10,45,912.5,107.5,2.5,28.5,943.5,980.96,703.52
2016,6,28,11,0,917.0,108.0,2.6,29.0,964.0,974.23,698.2
2016,6,28,11,15,919.5,108.5,2.7,29.0,978.0,961.86,690.76
2016,6,28,11,30,922.0,109.0,2.8,29.0,992.0,945.83,681.02
2016,6,28,11,45,923.0,110.0,2.9,29.0,998.5,925.33,668.4
2016,6,28,12,0,924.0,111.0,3.0,29.0,1005.0,901.4,653.53
2016,6,28,12,15,924.0,110.5,3.1,29.0,1004.5,872.09,635.03
2016,6,28,12,30,924.0,110.0,3.2,29.0,1004.0,839.75,614.41
2016,6,28,12,45,913.0,116.0,3.3,29.0,993.0,801.51,589.62
2016,6,28,13,0,902.0,122.0,3.4,29.0,982.0,761.1,562.5
2016,6,28,13,15,899.0,121.5,3.45,29.0,967.0,719.12,532.44
2016,6,28,13,30,896.0,121.0,3.5,29.0,952.0,674.94,500.09
2016,6,28,13,45,892.0,119.5,3.55,29.0,930.5,627.36,464.48
2016,6,28,14,0,888.0,118.0,3.6,29.0,909.0,578.03,426.58
2016,6,28,14,15,882.0,116.5,3.55,28.5,880.5,526.16,386.25
2016,6,28,14,30,876.0,115.0,3.5,28.0,852.0,473.14,343.73
2016,6,28,14,45,868.5,112.5,3.5,28.0,818.0,417.92,297.73
2016,6,28,15,0,861.0,110.0,3.5,28.0,784.0,362.19,250.32
2016,6,28,15,15,850.0,108.0,3.45,27.5,744.5,305.6,202.33
2016,6,28,15,30,839.0,106.0,3.4,27.0,705.0,249.34,155.38
2016,6,28,15,45,826.5,102.5,3.35,26.5,661.5,184.62,105.24
2016,6,28,16,0,814.0,99.0,3.3,26.0,618.0,128.03,69.38
2016,6,28,16,15,795.5,96.0,3.25,25.5,570.5,73.02,55.87
2016,6,28,16,30,777.0,93.0,3.2,25.0,523.0,70.92,54.45
2016,6,28,16,45,755.5,88.5,3.15,24.5,474.0,68.8,52.97
2016,6,28,17,0,734.0,84.0,3.1,24.0,425.0,66.55,51.36
2016,6,28,17,15,701.5,79.5,3.0,23.0,375.0,58.69,45.02
2016,6,28,17,30,669.0,75.0,2.9,22.0,325.0,56.33,43.29
2016,6,28,17,45,627.5,69.0,2.85,21.0,275.5,52.68,40.39
2016,6,28,18,0,586.0,63.0,2.8,20.0,226.0,48.94,37.27
2016,6,28,18,15,521.0,56.0,2.75,19.0,179.0,44.13,33.07
2016,6,28,18,30,456.0,49.0,2.7,18.0,132.0,39.28,28.62
2016,6,28,18,45,360.5,39.0,2.65,17.5,92.0,31.64,21.47
2016,6,28,19,0,265.0,29.0,2.6,17.0,52.0,23.87,12.88
2016,6,28,19,15,132.5,14.5,2.6,16.5,26.0,11.77,0.0
2016,6,28,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,29,5,15,182.5,15.5,3.35,13.5,35.0,76.12,19.09
2016,6,29,5,30,365.0,31.0,3.4,14.0,70.0,169.51,121.58
2016,6,29,5,45,455.5,39.0,3.45,14.5,113.5,234.78,182.01
2016,6,29,6,0,546.0,47.0,3.5,15.0,157.0,309.7,248.26
2016,6,29,6,15,604.0,53.0,3.5,15.5,206.5,375.28,305.91
2016,6,29,6,30,662.0,59.0,3.5,16.0,256.0,443.67,363.96
2016,6,29,6,45,518.5,94.0,3.55,16.5,266.0,433.53,356.34
2016,6,29,7,0,375.0,129.0,3.6,17.0,276.0,399.15,327.76
2016,6,29,7,15,384.0,148.0,3.6,17.0,316.5,443.03,362.68
2016,6,29,7,30,393.0,167.0,3.6,17.0,357.0,486.35,395.99
2016,6,29,7,45,282.5,207.5,3.6,17.5,352.0,444.95,359.94
2016,6,29,8,0,172.0,248.0,3.6,18.0,347.0,393.54,315.87
2016,6,29,8,15,525.5,165.5,3.6,18.5,502.5,636.74,508.62
2016,6,29,8,30,879.0,83.0,3.6,19.0,658.0,861.08,669.71
2016,6,29,8,45,892.0,85.0,3.65,19.5,702.0,895.87,689.75
2016,6,29,9,0,905.0,87.0,3.7,20.0,746.0,927.83,709.05
2016,6,29,9,15,915.0,88.5,3.7,20.5,785.5,953.41,723.52
2016,6,29,9,30,925.0,90.0,3.7,21.0,825.0,975.64,735.69
2016,6,29,9,45,927.5,94.0,3.75,21.5,857.5,989.89,742.79
2016,6,29,10,0,930.0,98.0,3.8,22.0,890.0,1000.28,747.43
2016,6,29,10,15,936.0,99.0,3.8,22.0,918.0,1007.01,750.86
2016,6,29,10,30,942.0,100.0,3.8,22.0,946.0,1009.88,751.86
2016,6,29,10,45,946.5,101.0,3.85,22.5,967.5,1007.39,748.32
2016,6,29,11,0,951.0,102.0,3.9,23.0,989.0,1000.97,742.33
2016,6,29,11,15,953.5,102.5,3.9,23.0,1003.5,988.3,733.44
2016,6,29,11,30,956.0,103.0,3.9,23.0,1018.0,971.82,722.14
2016,6,29,11,45,957.5,103.0,3.95,23.0,1024.5,950.27,707.82
2016,6,29,12,0,959.0,103.0,4.0,23.0,1031.0,925.19,691.15
2016,6,29,12,15,959.0,103.0,4.05,22.5,1030.5,895.46,672.6
2016,6,29,12,30,959.0,103.0,4.1,22.0,1030.0,862.56,651.72
2016,6,29,12,45,951.5,106.5,4.15,22.0,1020.5,823.83,625.37
2016,6,29,13,0,944.0,110.0,4.2,22.0,1011.0,782.65,596.95
2016,6,29,13,15,941.5,109.5,4.2,21.5,995.5,739.42,565.78
2016,6,29,13,30,939.0,109.0,4.2,21.0,980.0,693.8,532.02
2016,6,29,13,45,934.5,108.5,4.25,21.0,958.0,644.8,493.93
2016,6,29,14,0,930.0,108.0,4.3,21.0,936.0,593.96,453.37
2016,6,29,14,15,924.0,107.0,4.25,20.5,907.0,540.39,410.19
2016,6,29,14,30,918.0,106.0,4.2,20.0,878.0,485.59,364.6
2016,6,29,14,45,910.0,104.5,4.2,20.0,843.0,428.65,315.43
2016,6,29,15,0,902.0,103.0,4.2,20.0,808.0,371.17,264.75
2016,6,29,15,15,891.0,101.0,4.15,19.5,767.5,312.25,213.01
2016,6,29,15,30,880.0,99.0,4.1,19.0,727.0,253.63,162.34
2016,6,29,15,45,866.5,96.5,4.05,19.0,682.5,194.86,115.0
2016,6,29,16,0,853.0,94.0,4.0,19.0,638.0,137.15,77.33
2016,6,29,16,15,835.0,91.5,3.95,18.5,589.5,71.44,56.16
2016,6,29,16,30,817.0,89.0,3.9,18.0,541.0,68.79,54.22
2016,6,29,16,45,793.5,85.0,3.85,17.5,490.5,66.85,52.84
2016,6,29,17,0,770.0,81.0,3.8,17.0,440.0,64.81,51.35
2016,6,29,17,15,738.0,77.0,3.75,16.5,388.0,62.56,49.66
2016,6,29,17,30,706.0,73.0,3.7,16.0,336.0,60.26,47.87
2016,6,29,17,45,661.0,68.0,3.65,15.5,285.0,52.25,40.94
2016,6,29,18,0,616.0,63.0,3.6,15.0,234.0,49.18,38.28
2016,6,29,18,15,550.0,56.0,3.5,14.5,185.5,44.33,33.88
2016,6,29,18,30,484.0,49.0,3.4,14.0,137.0,39.43,29.25
2016,6,29,18,45,382.0,39.5,3.35,13.5,95.5,32.17,22.31
2016,6,29,19,0,280.0,30.0,3.3,13.0,54.0,24.82,13.88
2016,6,29,19,15,140.0,15.0,3.25,13.0,27.0,12.22,0.0
2016,6,29,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,5,15,151.5,17.0,2.9,13.0,33.0,69.37,14.2
2016,6,30,5,30,303.0,34.0,2.9,13.0,66.0,152.06,109.18
2016,6,30,5,45,398.5,43.5,2.95,13.5,109.0,217.58,169.21
2016,6,30,6,0,494.0,53.0,3.0,14.0,152.0,293.35,235.84
2016,6,30,6,15,555.5,59.5,2.9,14.5,200.5,358.74,293.06
2016,6,30,6,30,617.0,66.0,2.8,15.0,249.0,429.32,352.55
2016,6,30,6,45,310.5,97.0,2.75,15.5,189.5,307.4,253.85
2016,6,30,7,0,4.0,128.0,2.7,16.0,130.0,115.16,91.42
2016,6,30,7,15,13.5,151.5,2.6,16.5,158.0,143.29,114.79
2016,6,30,7,30,23.0,175.0,2.5,17.0,186.0,172.15,138.03
2016,6,30,7,45,112.5,210.0,2.45,18.0,273.5,302.63,243.83
2016,6,30,8,0,202.0,245.0,2.4,19.0,361.0,414.41,330.47
2016,6,30,8,15,521.5,172.5,2.3,19.5,504.5,641.17,504.99
2016,6,30,8,30,841.0,100.0,2.2,20.0,648.0,856.25,654.66
2016,6,30,8,45,852.0,103.5,2.1,21.0,691.5,881.02,664.34
2016,6,30,9,0,863.0,107.0,2.0,22.0,735.0,911.74,679.57
2016,6,30,9,15,874.0,109.0,1.95,22.5,774.5,937.84,693.18
2016,6,30,9,30,885.0,111.0,1.9,23.0,814.0,960.74,704.6
2016,6,30,9,45,896.5,111.0,1.9,23.5,849.0,978.66,713.35
2016,6,30,10,0,908.0,111.0,1.9,24.0,884.0,993.09,719.94
2016,6,30,10,15,914.0,112.5,1.95,24.5,912.0,1000.12,722.51
2016,6,30,10,30,920.0,114.0,2.0,25.0,940.0,1003.34,722.85
2016,6,30,10,45,923.5,115.5,2.1,25.5,961.0,1000.3,719.95
2016,6,30,11,0,927.0,117.0,2.2,26.0,982.0,993.41,714.72
2016,6,30,11,15,930.0,117.5,2.3,26.0,996.0,981.29,707.64
2016,6,30,11,30,933.0,118.0,2.4,26.0,1010.0,965.42,698.21
2016,6,30,11,45,934.0,118.5,2.5,26.5,1016.5,944.12,683.92
2016,6,30,12,0,935.0,119.0,2.6,27.0,1023.0,919.38,667.41
2016,6,30,12,15,934.5,119.0,2.65,27.0,1022.5,889.67,648.52
2016,6,30,12,30,934.0,119.0,2.7,27.0,1022.0,856.93,627.54
2016,6,30,12,45,924.5,123.5,2.8,27.5,1011.0,818.06,601.44
2016,6,30,13,0,915.0,128.0,2.9,28.0,1000.0,776.96,572.99
2016,6,30,13,15,911.5,127.5,2.95,28.0,984.5,734.04,542.57
2016,6,30,13,30,908.0,127.0,3.0,28.0,969.0,688.91,509.84
2016,6,30,13,45,902.5,126.0,3.15,28.0,946.0,640.18,474.02
2016,6,30,14,0,897.0,125.0,3.3,28.0,923.0,589.81,435.82
2016,6,30,14,15,890.0,123.5,3.35,27.5,894.0,536.88,395.04
2016,6,30,14,30,883.0,122.0,3.4,27.0,865.0,482.89,352.01
2016,6,30,14,45,873.0,120.5,3.45,27.0,829.5,426.92,305.5
2016,6,30,15,0,863.0,119.0,3.5,27.0,794.0,370.68,257.72
2016,6,30,15,15,851.0,116.5,3.45,26.5,753.5,313.18,208.97
2016,6,30,15,30,839.0,114.0,3.4,26.0,713.0,249.52,156.22
2016,6,30,15,45,822.5,111.5,3.4,26.0,668.0,191.77,111.14
2016,6,30,16,0,806.0,109.0,3.4,26.0,623.0,135.62,75.28
2016,6,30,16,15,786.0,105.5,3.35,25.5,575.0,80.56,62.17
2016,6,30,16,30,766.0,102.0,3.3,25.0,527.0,77.07,59.62
2016,6,30,16,45,739.5,98.0,3.3,24.5,476.5,75.49,58.62
2016,6,30,17,0,713.0,94.0,3.3,24.0,426.0,67.46,52.13
2016,6,30,17,15,678.0,89.0,3.2,23.0,375.0,65.08,50.49
2016,6,30,17,30,643.0,84.0,3.1,22.0,324.0,62.62,48.72
2016,6,30,17,45,595.5,77.5,3.05,21.5,273.5,58.83,45.62
2016,6,30,18,0,548.0,71.0,3.0,21.0,223.0,54.93,42.31
2016,6,30,18,15,479.5,62.5,2.95,20.0,176.5,49.17,37.3
2016,6,30,18,30,411.0,54.0,2.9,19.0,130.0,43.29,31.96
2016,6,30,18,45,308.5,42.5,2.85,18.0,90.0,32.8,22.39
2016,6,30,19,0,206.0,31.0,2.8,17.0,50.0,24.02,12.96
2016,6,30,19,15,103.0,15.5,2.85,16.5,25.0,12.08,0.0
2016,6,30,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,130.0,17.5,3.35,13.5,31.0,61.6,8.93
2016,7,1,5,30,260.0,35.0,3.4,14.0,62.0,137.59,98.0
2016,7,1,5,45,356.0,45.5,3.5,14.5,104.0,203.13,157.49
2016,7,1,6,0,452.0,56.0,3.6,15.0,146.0,277.89,222.99
2016,7,1,6,15,515.0,63.5,3.6,15.5,193.5,343.04,280.01
2016,7,1,6,30,578.0,71.0,3.6,16.0,241.0,413.62,339.79
2016,7,1,6,45,624.0,76.0,3.65,16.5,291.5,476.25,391.41
2016,7,1,7,0,670.0,81.0,3.7,17.0,342.0,541.57,443.38
2016,7,1,7,15,702.0,85.5,3.65,17.5,393.0,598.99,487.22
2016,7,1,7,30,734.0,90.0,3.6,18.0,444.0,654.27,527.89
2016,7,1,7,45,759.5,93.5,3.55,18.5,494.0,706.38,563.68
2016,7,1,8,0,785.0,97.0,3.5,19.0,544.0,757.71,598.03
2016,7,1,8,15,803.5,100.0,3.5,19.5,591.0,801.52,626.4
2016,7,1,8,30,822.0,103.0,3.5,20.0,638.0,843.43,652.98
2016,7,1,8,45,837.0,105.0,3.5,20.5,682.0,878.93,674.65
2016,7,1,9,0,852.0,107.0,3.5,21.0,726.0,902.0,687.5
2016,7,1,9,15,863.5,109.5,3.45,21.5,765.5,928.94,702.72
2016,7,1,9,30,875.0,112.0,3.4,22.0,805.0,952.74,715.62
2016,7,1,9,45,883.5,113.0,3.4,22.5,839.0,968.78,723.61
2016,7,1,10,0,892.0,114.0,3.4,23.0,873.0,981.31,729.34
2016,7,1,10,15,898.5,115.5,3.4,23.5,901.0,988.79,731.81
2016,7,1,10,30,905.0,117.0,3.4,24.0,929.0,992.51,731.94
2016,7,1,10,45,909.5,118.0,3.45,24.5,950.0,990.03,728.48
2016,7,1,11,0,914.0,119.0,3.5,25.0,971.0,983.74,722.69
2016,7,1,11,15,917.0,119.5,3.55,25.0,985.5,971.8,714.71
2016,7,1,11,30,920.0,120.0,3.6,25.0,1000.0,956.16,704.4
2016,7,1,11,45,921.5,120.0,3.7,25.0,1007.0,935.14,690.88
