Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,12,0,923.0,120.0,3.8,25.0,1014.0,910.72,675.07
2016,7,1,12,15,923.0,120.0,3.85,25.0,1013.0,881.78,655.91
2016,7,1,12,30,923.0,120.0,3.9,25.0,1012.0,849.81,634.62
2016,7,1,12,45,918.0,122.0,4.0,25.5,1003.0,812.73,608.73
2016,7,1,13,0,913.0,124.0,4.1,26.0,994.0,773.19,580.49
2016,7,1,13,15,910.0,123.0,4.1,25.5,978.5,730.36,550.14
2016,7,1,13,30,907.0,122.0,4.1,25.0,963.0,685.29,517.37
2016,7,1,13,45,902.5,121.0,4.15,25.0,940.5,637.26,480.67
2016,7,1,14,0,898.0,120.0,4.2,25.0,918.0,587.47,441.64
2016,7,1,14,15,891.0,118.5,4.2,24.5,889.0,534.54,399.84
2016,7,1,14,30,884.0,117.0,4.2,24.0,860.0,480.55,355.84
2016,7,1,14,45,875.0,115.0,4.25,24.0,825.0,424.59,308.43
2016,7,1,15,0,866.0,113.0,4.3,24.0,790.0,368.26,259.68
2016,7,1,15,15,854.0,111.0,4.25,23.5,750.0,310.99,210.25
2016,7,1,15,30,842.0,109.0,4.2,23.0,710.0,247.32,156.59
2016,7,1,15,45,826.5,106.5,4.2,22.5,665.5,189.55,110.91
2016,7,1,16,0,811.0,104.0,4.2,22.0,621.0,133.25,74.34
2016,7,1,16,15,791.5,101.0,4.15,21.5,573.0,78.23,61.24
2016,7,1,16,30,772.0,98.0,4.1,21.0,525.0,74.34,58.29
2016,7,1,16,45,746.0,94.0,4.05,20.5,475.0,72.65,57.18
2016,7,1,17,0,720.0,90.0,4.0,20.0,425.0,64.83,50.74
2016,7,1,17,15,685.5,85.0,3.9,19.5,374.0,62.35,48.86
2016,7,1,17,30,651.0,80.0,3.8,19.0,323.0,59.77,46.85
2016,7,1,17,45,603.5,74.0,3.7,18.5,273.0,56.23,43.92
2016,7,1,18,0,556.0,68.0,3.6,18.0,223.0,52.62,40.82
2016,7,1,18,15,489.0,60.0,3.5,17.5,176.0,47.18,35.95
2016,7,1,18,30,422.0,52.0,3.4,17.0,129.0,41.65,30.8
2016,7,1,18,45,320.5,41.0,3.3,16.5,89.0,33.25,22.92
2016,7,1,19,0,219.0,30.0,3.2,16.0,49.0,23.29,12.43
2016,7,1,19,15,109.5,15.0,3.1,15.5,24.5,11.71,0.0
2016,7,1,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,2,5,15,126.5,17.0,3.15,13.5,30.0,59.81,5.07
2016,7,2,5,30,253.0,34.0,3.3,14.0,60.0,134.09,95.0
2016,7,2,5,45,342.0,45.0,3.45,14.5,100.5,197.16,152.69
2016,7,2,6,0,431.0,56.0,3.6,15.0,141.0,268.54,215.45
2016,7,2,6,15,492.5,64.0,3.6,15.5,188.0,332.39,271.39
2016,7,2,6,30,554.0,72.0,3.6,16.0,235.0,401.56,330.09
2016,7,2,6,45,595.5,79.0,3.65,16.5,284.0,462.66,380.51
2016,7,2,7,0,637.0,86.0,3.7,17.0,333.0,526.16,431.1
2016,7,2,7,15,670.0,91.0,3.7,17.5,383.0,583.49,475.16
2016,7,2,7,30,703.0,96.0,3.7,18.0,433.0,641.58,518.37
2016,7,2,7,45,725.0,101.0,3.7,19.0,482.0,691.58,552.28
2016,7,2,8,0,747.0,106.0,3.7,20.0,531.0,737.33,581.84
2016,7,2,8,15,766.0,109.5,3.65,20.5,577.5,780.99,610.15
2016,7,2,8,30,785.0,113.0,3.6,21.0,624.0,822.89,636.65
2016,7,2,8,45,798.5,117.0,3.55,21.5,667.0,858.4,658.2
2016,7,2,9,0,812.0,121.0,3.5,22.0,710.0,891.31,677.68
2016,7,2,9,15,823.5,123.5,3.5,22.5,748.5,917.91,692.92
2016,7,2,9,30,835.0,126.0,3.5,23.0,787.0,941.43,706.0
2016,7,2,9,45,843.5,128.0,3.55,23.5,820.5,946.45,706.93
2016,7,2,10,0,852.0,130.0,3.6,24.0,854.0,959.57,713.56
2016,7,2,10,15,859.0,131.5,3.6,24.0,881.5,967.23,717.62
2016,7,2,10,30,866.0,133.0,3.6,24.0,909.0,971.27,719.43
2016,7,2,10,45,869.5,135.0,3.65,24.5,930.0,968.77,715.94
2016,7,2,11,0,873.0,137.0,3.7,25.0,951.0,962.58,710.17
2016,7,2,11,15,876.5,137.5,3.75,25.0,965.0,951.37,702.59
2016,7,2,11,30,880.0,138.0,3.8,25.0,979.0,936.6,692.73
2016,7,2,11,45,880.5,139.0,3.9,25.5,986.0,916.1,678.06
2016,7,2,12,0,881.0,140.0,4.0,26.0,993.0,892.37,661.27
2016,7,2,12,15,881.0,140.0,4.05,26.0,992.5,864.32,642.6
2016,7,2,12,30,881.0,140.0,4.1,26.0,992.0,833.39,621.93
2016,7,2,12,45,885.5,136.0,4.2,26.0,986.0,800.0,599.66
2016,7,2,13,0,890.0,132.0,4.3,26.0,980.0,763.7,574.42
2016,7,2,13,15,887.0,131.0,4.35,25.5,965.0,721.73,544.72
2016,7,2,13,30,884.0,130.0,4.4,25.0,950.0,677.6,512.64
2016,7,2,13,45,878.5,129.5,4.45,25.0,927.5,630.34,476.41
2016,7,2,14,0,873.0,129.0,4.5,25.0,905.0,581.46,438.04
2016,7,2,14,15,866.0,127.5,4.5,24.5,877.0,529.71,397.09
2016,7,2,14,30,859.0,126.0,4.5,24.0,849.0,476.94,354.0
2016,7,2,14,45,850.0,124.0,4.55,24.0,814.5,422.24,307.6
2016,7,2,15,0,841.0,122.0,4.6,24.0,780.0,367.2,259.93
2016,7,2,15,15,829.0,119.5,4.55,23.5,740.0,305.33,207.06
2016,7,2,15,30,817.0,117.0,4.5,23.0,700.0,248.63,158.81
2016,7,2,15,45,802.0,114.0,4.5,23.0,656.5,191.97,113.69
2016,7,2,16,0,787.0,111.0,4.5,23.0,613.0,136.75,77.53
2016,7,2,16,15,767.0,107.5,4.4,22.0,565.5,82.74,64.95
2016,7,2,16,30,747.0,104.0,4.3,21.0,518.0,78.19,61.58
2016,7,2,16,45,721.5,99.5,4.25,20.5,468.5,69.67,54.62
2016,7,2,17,0,696.0,95.0,4.2,20.0,419.0,67.92,53.41
2016,7,2,17,15,662.0,90.0,4.1,19.5,369.0,65.61,51.69
2016,7,2,17,30,628.0,85.0,4.0,19.0,319.0,63.21,49.85
2016,7,2,17,45,582.0,78.0,3.9,18.5,269.5,59.09,46.43
2016,7,2,18,0,536.0,71.0,3.8,18.0,220.0,54.85,42.77
2016,7,2,18,15,470.5,62.0,3.65,17.5,173.5,48.71,37.29
2016,7,2,18,30,405.0,53.0,3.5,17.0,127.0,42.42,31.47
2016,7,2,18,45,311.0,41.0,3.4,16.5,87.5,33.22,22.89
2016,7,2,19,0,217.0,29.0,3.3,16.0,48.0,22.53,11.79
2016,7,2,19,15,108.5,14.5,3.15,15.5,24.0,11.32,0.0
2016,7,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,5,15,131.5,16.5,2.65,13.5,30.0,60.28,1.1
2016,7,3,5,30,263.0,33.0,2.8,14.0,60.0,137.74,97.15
2016,7,3,5,45,355.0,43.5,2.95,14.5,101.0,200.5,154.95
2016,7,3,6,0,447.0,54.0,3.1,15.0,142.0,273.33,218.89
2016,7,3,6,15,509.0,62.0,3.1,15.5,189.0,338.19,275.58
2016,7,3,6,30,571.0,70.0,3.1,16.0,236.0,408.45,334.97
2016,7,3,6,45,314.5,109.5,3.1,16.5,204.0,323.79,266.37
2016,7,3,7,0,58.0,149.0,3.1,17.0,172.0,181.54,147.03
2016,7,3,7,15,129.5,172.5,3.1,17.5,232.5,268.62,219.07
2016,7,3,7,30,201.0,196.0,3.1,18.0,293.0,349.79,284.15
2016,7,3,7,45,485.0,147.5,3.15,19.0,414.0,551.24,443.84
2016,7,3,8,0,769.0,99.0,3.2,20.0,535.0,747.34,588.09
2016,7,3,8,15,787.5,102.5,3.2,20.5,582.0,791.32,615.39
2016,7,3,8,30,806.0,106.0,3.2,21.0,629.0,833.45,641.97
2016,7,3,8,45,819.5,109.0,3.2,21.5,672.5,868.44,663.16
2016,7,3,9,0,833.0,112.0,3.2,22.0,716.0,900.8,682.32
2016,7,3,9,15,844.5,114.0,3.2,22.5,754.5,916.81,690.19
2016,7,3,9,30,856.0,116.0,3.2,23.0,793.0,939.86,702.96
2016,7,3,9,45,882.5,108.0,3.25,23.5,832.0,963.6,716.44
2016,7,3,10,0,909.0,100.0,3.3,24.0,871.0,984.22,727.82
2016,7,3,10,15,914.5,101.0,3.3,24.5,898.5,990.61,729.46
2016,7,3,10,30,920.0,102.0,3.3,25.0,926.0,993.2,728.84
2016,7,3,10,45,924.0,103.0,3.35,25.5,947.0,990.52,725.28
2016,7,3,11,0,928.0,104.0,3.4,26.0,968.0,984.0,719.36
2016,7,3,11,15,930.5,104.5,3.45,26.0,982.5,971.77,711.25
2016,7,3,11,30,933.0,105.0,3.5,26.0,997.0,955.81,700.8
2016,7,3,11,45,934.0,105.5,3.55,26.5,1003.5,934.87,685.76
2016,7,3,12,0,935.0,106.0,3.6,27.0,1010.0,910.47,668.52
2016,7,3,12,15,934.5,106.0,3.65,27.0,1009.5,881.06,649.26
2016,7,3,12,30,934.0,106.0,3.7,27.0,1009.0,848.57,627.88
2016,7,3,12,45,917.0,116.0,3.75,27.0,996.0,808.82,601.42
2016,7,3,13,0,900.0,126.0,3.8,27.0,983.0,767.11,572.87
2016,7,3,13,15,896.5,125.0,3.85,27.0,967.5,724.46,542.0
2016,7,3,13,30,893.0,124.0,3.9,27.0,952.0,679.64,508.85
2016,7,3,13,45,888.5,123.0,3.95,27.0,930.0,632.23,472.97
2016,7,3,14,0,884.0,122.0,4.0,27.0,908.0,583.09,434.83
2016,7,3,14,15,877.0,120.5,4.0,26.5,879.0,530.83,393.96
2016,7,3,14,30,870.0,119.0,4.0,26.0,850.0,477.53,350.94
2016,7,3,14,45,861.5,117.0,4.0,26.0,815.5,422.47,304.65
2016,7,3,15,0,853.0,115.0,4.0,26.0,781.0,366.99,257.03
2016,7,3,15,15,841.0,112.5,3.95,25.5,741.5,310.05,208.36
2016,7,3,15,30,829.0,110.0,3.9,25.0,702.0,246.81,155.52
2016,7,3,15,45,815.0,107.0,3.9,25.0,658.0,189.6,110.26
2016,7,3,16,0,801.0,104.0,3.9,25.0,614.0,133.69,73.8
2016,7,3,16,15,781.5,100.5,3.85,24.5,566.5,78.84,61.0
2016,7,3,16,30,762.0,97.0,3.8,24.0,519.0,73.48,56.85
2016,7,3,16,45,738.0,93.0,3.75,23.5,470.0,71.82,55.76
2016,7,3,17,0,714.0,89.0,3.7,23.0,421.0,64.08,49.47
2016,7,3,17,15,680.5,84.0,3.6,22.0,370.5,61.6,47.71
2016,7,3,17,30,647.0,79.0,3.5,21.0,320.0,59.01,45.8
2016,7,3,17,45,602.5,72.5,3.4,20.5,270.5,55.1,42.57
2016,7,3,18,0,558.0,66.0,3.3,20.0,221.0,51.08,39.13
2016,7,3,18,15,493.0,58.0,3.15,19.0,174.5,45.59,34.33
2016,7,3,18,30,428.0,50.0,3.0,18.0,128.0,40.0,29.24
2016,7,3,18,45,333.0,39.5,2.9,17.5,88.5,32.01,21.75
2016,7,3,19,0,238.0,29.0,2.8,17.0,49.0,23.85,12.69
2016,7,3,19,15,119.0,14.5,2.8,16.5,24.5,11.34,0.0
2016,7,3,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,5,15,145.0,15.5,2.8,13.5,30.0,64.72,0.0
2016,7,4,5,30,290.0,31.0,2.9,14.0,60.0,144.5,101.32
2016,7,4,5,45,385.5,40.0,3.05,14.5,101.5,208.39,160.8
2016,7,4,6,0,481.0,49.0,3.2,15.0,143.0,282.69,226.21
2016,7,4,6,15,541.5,55.5,3.2,15.5,190.5,346.74,282.51
2016,7,4,6,30,602.0,62.0,3.2,16.0,238.0,416.0,341.29
2016,7,4,6,45,311.0,99.5,3.2,16.5,191.5,310.6,255.92
2016,7,4,7,0,20.0,137.0,3.2,17.0,145.0,134.82,107.8
2016,7,4,7,15,86.0,168.0,3.15,17.5,208.0,221.36,180.08
2016,7,4,7,30,152.0,199.0,3.1,18.0,271.0,317.76,257.82
2016,7,4,7,45,479.5,141.5,3.1,19.0,405.5,540.5,435.85
2016,7,4,8,0,807.0,84.0,3.1,20.0,540.0,760.69,597.45
2016,7,4,8,15,824.5,86.5,3.1,20.5,587.5,796.05,618.19
2016,7,4,8,30,842.0,89.0,3.1,21.0,635.0,836.88,643.81
2016,7,4,8,45,857.5,90.5,3.15,21.5,679.0,872.59,665.75
2016,7,4,9,0,873.0,92.0,3.2,22.0,723.0,905.74,685.72
2016,7,4,9,15,883.5,94.0,3.25,22.5,762.5,931.97,700.83
2016,7,4,9,30,894.0,96.0,3.3,23.0,802.0,954.97,713.75
2016,7,4,9,45,891.0,103.5,3.35,23.5,833.0,967.51,719.69
2016,7,4,10,0,888.0,111.0,3.4,24.0,864.0,976.06,723.12
2016,7,4,10,15,894.5,112.0,3.5,24.0,892.0,983.22,727.53
2016,7,4,10,30,901.0,113.0,3.6,24.0,920.0,986.66,729.6
2016,7,4,10,45,904.5,115.0,3.7,24.5,941.0,984.43,726.61
2016,7,4,11,0,908.0,117.0,3.8,25.0,962.0,978.38,721.23
2016,7,4,11,15,911.0,117.5,3.9,25.0,976.5,966.68,713.62
2016,7,4,11,30,914.0,118.0,4.0,25.0,991.0,951.3,703.65
2016,7,4,11,45,914.0,119.5,4.1,25.0,997.5,930.53,690.11
2016,7,4,12,0,914.0,121.0,4.2,25.0,1004.0,906.39,674.3
2016,7,4,12,15,914.0,121.0,4.25,25.0,1003.5,877.75,655.16
2016,7,4,12,30,914.0,121.0,4.3,25.0,1003.0,846.1,633.91
2016,7,4,12,45,918.5,116.5,4.35,25.0,997.0,811.3,610.39
2016,7,4,13,0,923.0,112.0,4.4,25.0,991.0,773.48,584.53
2016,7,4,13,15,920.0,111.5,4.4,25.0,976.0,730.77,552.93
2016,7,4,13,30,917.0,111.0,4.4,25.0,961.0,685.77,519.0
2016,7,4,13,45,913.0,109.5,4.45,25.0,939.0,637.27,481.86
2016,7,4,14,0,909.0,108.0,4.5,25.0,917.0,586.94,442.38
2016,7,4,14,15,902.5,107.0,4.45,24.5,888.0,534.15,400.4
2016,7,4,14,30,896.0,106.0,4.4,24.0,859.0,480.2,356.17
2016,7,4,14,45,887.0,104.5,4.4,24.0,824.5,423.99,308.37
2016,7,4,15,0,878.0,103.0,4.4,24.0,790.0,367.38,259.22
2016,7,4,15,15,867.0,101.0,4.35,23.5,750.0,309.71,209.23
2016,7,4,15,30,856.0,99.0,4.3,23.0,710.0,252.36,160.19
2016,7,4,15,45,841.5,97.0,4.25,23.0,665.5,195.03,114.35
2016,7,4,16,0,827.0,95.0,4.2,23.0,621.0,130.33,70.68
2016,7,4,16,15,808.0,92.0,4.15,22.5,573.5,74.28,57.66
2016,7,4,16,30,789.0,89.0,4.1,22.0,526.0,68.35,52.97
2016,7,4,16,45,764.0,85.5,4.05,21.5,476.0,66.79,51.93
2016,7,4,17,0,739.0,82.0,4.0,21.0,426.0,65.15,50.81
2016,7,4,17,15,706.0,77.5,3.85,20.0,375.0,62.58,48.96
2016,7,4,17,30,673.0,73.0,3.7,19.0,324.0,54.95,42.64
2016,7,4,17,45,625.5,68.0,3.6,18.5,274.0,51.94,40.16
2016,7,4,18,0,578.0,63.0,3.5,18.0,224.0,48.9,37.55
2016,7,4,18,15,513.0,55.5,3.4,17.5,177.0,43.71,32.9
2016,7,4,18,30,448.0,48.0,3.3,17.0,130.0,38.44,27.99
2016,7,4,18,45,347.0,38.0,3.2,16.5,89.5,30.77,20.78
2016,7,4,19,0,246.0,28.0,3.1,16.0,49.0,22.98,12.02
2016,7,4,19,15,123.0,14.0,3.0,15.5,24.5,11.35,0.0
2016,7,4,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,5,5,15,142.0,15.5,2.95,13.5,29.5,63.64,0.0
2016,7,5,5,30,284.0,31.0,3.0,14.0,59.0,142.47,99.3
2016,7,5,5,45,383.0,40.0,3.1,14.5,100.5,207.34,159.84
2016,7,5,6,0,482.0,49.0,3.2,15.0,142.0,283.02,226.36
2016,7,5,6,15,543.0,55.5,3.2,15.5,189.5,347.39,282.96
2016,7,5,6,30,604.0,62.0,3.2,16.0,237.0,417.03,342.08
2016,7,5,6,45,302.0,83.5,3.2,16.5,171.0,286.88,236.86
2016,7,5,7,0,0.0,105.0,3.2,17.0,105.0,90.35,70.46
2016,7,5,7,15,0.0,121.0,3.15,17.5,121.0,104.49,82.06
2016,7,5,7,30,0.0,137.0,3.1,18.0,137.0,118.62,93.26
2016,7,5,7,45,10.5,170.0,3.1,18.5,176.0,157.14,124.5
2016,7,5,8,0,21.0,203.0,3.1,19.0,215.0,196.53,155.85
2016,7,5,8,15,24.5,223.5,3.1,19.0,238.5,218.46,172.89
2016,7,5,8,30,28.0,244.0,3.1,19.0,262.0,255.78,201.92
2016,7,5,8,45,28.5,260.5,3.1,19.5,280.5,272.05,213.62
2016,7,5,9,0,29.0,277.0,3.1,20.0,299.0,288.14,225.11
2016,7,5,9,15,189.5,308.0,3.15,20.5,457.5,485.43,379.1
2016,7,5,9,30,350.0,339.0,3.2,21.0,616.0,687.39,527.36
2016,7,5,9,45,632.5,216.5,3.3,21.5,742.5,857.81,651.84
2016,7,5,10,0,915.0,94.0,3.4,22.0,869.0,984.88,735.64
2016,7,5,10,15,921.0,95.5,3.5,22.0,897.5,992.47,739.36
2016,7,5,10,30,927.0,97.0,3.6,22.0,926.0,996.24,741.65
2016,7,5,10,45,930.5,98.0,3.7,22.5,947.0,993.22,738.12
2016,7,5,11,0,934.0,99.0,3.8,23.0,968.0,986.35,732.16
2016,7,5,11,15,937.0,99.5,3.9,23.0,982.5,974.67,724.54
2016,7,5,11,30,940.0,100.0,4.0,23.0,997.0,959.22,714.47
2016,7,5,11,45,940.0,101.5,4.15,23.0,1004.0,938.31,701.02
2016,7,5,12,0,940.0,103.0,4.3,23.0,1011.0,913.91,685.18
2016,7,5,12,15,940.5,103.0,4.35,23.0,1011.0,885.28,665.89
2016,7,5,12,30,941.0,103.0,4.4,23.0,1011.0,853.47,644.37
2016,7,5,12,45,933.0,106.5,4.5,23.0,1001.0,815.04,618.47
2016,7,5,13,0,925.0,110.0,4.6,23.0,991.0,774.23,590.74
2016,7,5,13,15,922.5,109.5,4.6,22.5,976.0,731.8,560.16
2016,7,5,13,30,920.0,109.0,4.6,22.0,961.0,687.02,527.0
2016,7,5,13,45,915.5,108.0,4.65,22.0,939.0,638.48,489.32
2016,7,5,14,0,911.0,107.0,4.7,22.0,917.0,588.14,449.23
2016,7,5,14,15,905.0,106.0,4.7,21.5,888.5,535.48,406.85
2016,7,5,14,30,899.0,105.0,4.7,21.0,860.0,481.59,362.11
2016,7,5,14,45,891.0,103.0,4.7,21.0,825.5,425.22,313.45
2016,7,5,15,0,883.0,101.0,4.7,21.0,791.0,368.33,263.32
2016,7,5,15,15,872.5,99.0,4.65,20.5,751.5,310.49,212.45
2016,7,5,15,30,862.0,97.0,4.6,20.0,712.0,252.9,162.47
2016,7,5,15,45,849.0,94.5,4.6,19.5,668.0,195.08,115.73
2016,7,5,16,0,836.0,92.0,4.6,19.0,624.0,138.27,77.88
2016,7,5,16,15,818.0,89.5,4.55,18.5,577.0,73.39,57.85
2016,7,5,16,30,800.0,87.0,4.5,18.0,530.0,67.16,52.82
2016,7,5,16,45,778.0,83.0,4.45,18.0,480.5,65.22,51.32
2016,7,5,17,0,756.0,79.0,4.4,18.0,431.0,63.16,49.71
2016,7,5,17,15,724.5,75.0,4.3,17.5,380.0,60.89,47.99
2016,7,5,17,30,693.0,71.0,4.2,17.0,329.0,58.56,46.18
2016,7,5,17,45,649.0,66.0,4.15,16.5,278.5,50.68,39.38
2016,7,5,18,0,605.0,61.0,4.1,16.0,228.0,47.58,36.69
2016,7,5,18,15,540.0,54.0,4.0,15.5,180.5,42.7,32.28
2016,7,5,18,30,475.0,47.0,3.9,15.0,133.0,37.76,27.63
2016,7,5,18,45,368.5,37.5,3.8,14.5,92.0,30.44,20.67
2016,7,5,19,0,262.0,28.0,3.7,14.0,51.0,23.04,12.11
2016,7,5,19,15,131.0,14.0,3.6,13.5,25.5,11.95,0.0
2016,7,5,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,6,5,15,124.5,16.0,3.65,13.0,28.0,57.25,0.0
2016,7,6,5,30,249.0,32.0,3.7,13.0,56.0,130.57,90.67
2016,7,6,5,45,344.5,42.0,3.75,13.5,96.5,194.7,150.71
2016,7,6,6,0,440.0,52.0,3.8,14.0,137.0,267.88,215.38
2016,7,6,6,15,503.0,59.5,3.8,14.5,183.5,332.28,272.26
2016,7,6,6,30,566.0,67.0,3.8,15.0,230.0,402.21,332.09
2016,7,6,6,45,612.0,72.0,3.8,15.5,279.5,464.28,383.72
2016,7,6,7,0,658.0,77.0,3.8,16.0,329.0,529.13,435.74
2016,7,6,7,15,690.0,81.5,3.75,16.5,379.0,586.17,479.73
2016,7,6,7,30,722.0,86.0,3.7,17.0,429.0,641.37,520.68
2016,7,6,7,45,749.0,88.5,3.65,17.5,478.5,693.23,556.68
2016,7,6,8,0,776.0,91.0,3.6,18.0,528.0,744.47,591.34
2016,7,6,8,15,794.0,94.0,3.55,18.0,575.0,787.81,620.64
2016,7,6,8,30,812.0,97.0,3.5,18.0,622.0,829.3,648.2
2016,7,6,8,45,830.0,98.0,3.5,18.5,666.0,857.24,664.84
2016,7,6,9,0,848.0,99.0,3.5,19.0,710.0,891.55,685.87
2016,7,6,9,15,858.5,100.5,3.55,19.5,749.0,916.8,700.65
2016,7,6,9,30,869.0,102.0,3.6,20.0,788.0,938.91,713.29
2016,7,6,9,45,877.0,104.0,3.65,20.5,821.5,955.87,722.41
2016,7,6,10,0,885.0,106.0,3.7,21.0,855.0,969.3,729.21
2016,7,6,10,15,891.5,107.0,3.75,21.0,883.0,976.63,733.4
2016,7,6,10,30,898.0,108.0,3.8,21.0,911.0,980.26,735.25
2016,7,6,10,45,905.5,107.0,3.85,21.5,933.0,979.09,732.6
2016,7,6,11,0,913.0,106.0,3.9,22.0,955.0,974.16,727.58
2016,7,6,11,15,916.0,106.5,3.95,22.0,969.5,962.67,719.67
2016,7,6,11,30,919.0,107.0,4.0,22.0,984.0,947.48,709.39
2016,7,6,11,45,923.0,106.0,4.05,22.0,992.0,928.19,696.41
2016,7,6,12,0,927.0,105.0,4.1,22.0,1000.0,905.38,681.06
2016,7,6,12,15,927.0,104.5,4.15,22.0,999.5,876.23,661.37
2016,7,6,12,30,927.0,104.0,4.2,22.0,999.0,844.01,639.5
2016,7,6,12,45,922.5,106.0,4.3,22.0,990.0,807.49,614.7
2016,7,6,13,0,918.0,108.0,4.4,22.0,981.0,768.41,587.91
2016,7,6,13,15,914.5,107.0,4.45,22.0,965.5,725.2,555.93
2016,7,6,13,30,911.0,106.0,4.5,22.0,950.0,679.75,521.48
2016,7,6,13,45,905.5,105.5,4.55,22.0,927.5,631.45,484.0
2016,7,6,14,0,900.0,105.0,4.6,22.0,905.0,581.46,444.2
2016,7,6,14,15,893.5,104.0,4.6,21.5,876.5,529.12,402.11
2016,7,6,14,30,887.0,103.0,4.6,21.0,848.0,475.63,357.73
2016,7,6,14,45,877.0,101.5,4.6,21.0,813.0,419.52,309.38
2016,7,6,15,0,867.0,100.0,4.6,21.0,778.0,363.12,259.77
2016,7,6,15,15,855.5,98.5,4.5,20.5,738.0,306.29,209.76
2016,7,6,15,30,844.0,97.0,4.4,20.0,698.0,249.82,160.76
2016,7,6,15,45,829.0,94.5,4.35,19.5,654.0,192.75,114.67
2016,7,6,16,0,814.0,92.0,4.3,19.0,610.0,128.35,70.42
2016,7,6,16,15,795.5,89.5,4.2,18.5,563.5,73.37,57.84
2016,7,6,16,30,777.0,87.0,4.1,18.0,517.0,66.8,52.51
2016,7,6,16,45,753.0,83.5,4.05,17.5,467.5,65.21,51.42
2016,7,6,17,0,729.0,80.0,4.0,17.0,418.0,63.55,50.26
2016,7,6,17,15,697.0,75.5,3.9,16.5,368.5,60.95,48.24
2016,7,6,17,30,665.0,71.0,3.8,16.0,319.0,53.45,41.85
2016,7,6,17,45,621.0,66.0,3.7,15.5,269.5,50.43,39.33
2016,7,6,18,0,577.0,61.0,3.6,15.0,220.0,47.36,36.66
2016,7,6,18,15,512.5,54.0,3.5,14.5,174.0,42.53,32.27
2016,7,6,18,30,448.0,47.0,3.4,14.0,128.0,37.63,27.64
2016,7,6,18,45,349.5,37.0,3.35,14.0,88.5,29.95,20.29
2016,7,6,19,0,251.0,27.0,3.3,14.0,49.0,22.14,11.33
2016,7,6,19,15,125.5,13.5,3.25,13.5,24.5,11.52,0.0
2016,7,6,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,7,5,15,149.0,14.0,3.3,14.0,28.5,63.16,0.0
2016,7,7,5,30,298.0,28.0,3.3,14.0,57.0,143.92,98.75
2016,7,7,5,45,394.0,36.5,3.35,14.5,97.5,207.59,159.63
2016,7,7,6,0,490.0,45.0,3.4,15.0,138.0,281.87,225.31
2016,7,7,6,15,550.0,51.0,3.35,15.0,185.0,345.45,282.0
2016,7,7,6,30,610.0,57.0,3.3,15.0,232.0,414.27,341.37
2016,7,7,6,45,644.0,63.5,3.3,15.5,280.5,473.06,390.18
2016,7,7,7,0,678.0,70.0,3.3,16.0,329.0,531.48,436.88
2016,7,7,7,15,708.5,74.0,3.35,16.5,378.5,587.89,480.47
2016,7,7,7,30,739.0,78.0,3.4,17.0,428.0,644.72,522.32
2016,7,7,7,45,765.5,80.0,3.45,17.5,477.5,696.2,558.2
2016,7,7,8,0,792.0,82.0,3.5,18.0,527.0,747.02,592.83
2016,7,7,8,15,810.0,84.5,3.55,18.0,574.0,782.52,616.82
2016,7,7,8,30,828.0,87.0,3.6,18.0,621.0,823.54,644.67
2016,7,7,8,45,845.0,87.5,3.65,18.5,665.0,859.29,667.19
2016,7,7,9,0,862.0,88.0,3.7,19.0,709.0,892.61,687.8
2016,7,7,9,15,872.5,89.5,3.75,19.0,747.5,918.31,704.27
2016,7,7,9,30,883.0,91.0,3.8,19.0,786.0,940.84,718.6
2016,7,7,9,45,891.0,92.5,3.9,19.5,820.0,957.63,727.96
2016,7,7,10,0,899.0,94.0,4.0,20.0,854.0,970.87,734.98
2016,7,7,10,15,905.0,95.0,4.05,20.0,881.5,978.0,739.04
2016,7,7,10,30,911.0,96.0,4.1,20.0,909.0,981.38,740.72
2016,7,7,10,45,914.5,97.0,4.2,20.5,930.0,978.55,737.19
2016,7,7,11,0,918.0,98.0,4.3,21.0,951.0,971.92,731.24
2016,7,7,11,15,921.0,98.5,4.3,21.0,965.5,960.55,723.04
2016,7,7,11,30,924.0,99.0,4.3,21.0,980.0,945.46,712.43
2016,7,7,11,45,924.5,100.0,4.35,21.0,986.5,924.95,698.47
2016,7,7,12,0,925.0,101.0,4.4,21.0,993.0,901.0,682.14
2016,7,7,12,15,925.0,101.0,4.35,21.0,993.0,872.43,662.24
2016,7,7,12,30,925.0,101.0,4.3,21.0,993.0,840.77,640.16
2016,7,7,12,45,914.0,107.0,4.3,21.0,982.0,802.74,613.75
2016,7,7,13,0,903.0,113.0,4.3,21.0,971.0,762.5,585.58
2016,7,7,13,15,900.0,112.5,4.2,21.0,956.5,720.58,553.76
2016,7,7,13,30,897.0,112.0,4.1,21.0,942.0,676.42,519.68
2016,7,7,13,45,893.5,110.5,4.1,21.0,920.5,629.1,482.79
2016,7,7,14,0,890.0,109.0,4.1,21.0,899.0,579.94,443.54
2016,7,7,14,15,883.5,107.5,4.05,20.5,871.0,527.67,401.5
2016,7,7,14,30,877.0,106.0,4.0,20.0,843.0,474.27,357.23
2016,7,7,14,45,870.0,103.5,4.0,20.0,809.0,419.06,309.64
2016,7,7,15,0,863.0,101.0,4.0,20.0,775.0,363.26,260.49
2016,7,7,15,15,852.0,99.5,4.0,19.5,736.0,306.73,210.79
2016,7,7,15,30,841.0,98.0,4.0,19.0,697.0,250.51,161.94
2016,7,7,15,45,828.5,95.0,4.0,19.0,654.0,193.59,115.5
2016,7,7,16,0,816.0,92.0,4.0,19.0,611.0,129.06,70.78
2016,7,7,16,15,495.5,165.0,4.0,18.5,473.0,110.1,89.25
2016,7,7,16,30,175.0,238.0,4.0,18.0,335.0,160.77,132.89
2016,7,7,16,45,455.0,158.0,4.05,17.5,377.0,104.76,85.56
2016,7,7,17,0,735.0,78.0,4.1,17.0,419.0,62.16,49.02
2016,7,7,17,15,703.0,74.0,4.05,16.5,369.0,59.89,47.31
2016,7,7,17,30,671.0,70.0,4.0,16.0,319.0,52.81,41.29
2016,7,7,17,45,629.0,64.5,3.95,15.5,270.0,49.4,38.42
2016,7,7,18,0,587.0,59.0,3.9,15.0,221.0,45.91,35.37
2016,7,7,18,15,523.0,52.5,3.75,14.5,174.5,41.41,31.27
2016,7,7,18,30,459.0,46.0,3.6,14.0,128.0,36.87,26.96
2016,7,7,18,45,361.5,36.5,3.5,13.5,88.5,29.59,20.0
2016,7,7,19,0,264.0,27.0,3.4,13.0,49.0,22.19,11.32
2016,7,7,19,15,132.0,13.5,3.35,13.0,24.5,11.52,0.0
2016,7,7,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,149.5,13.5,3.2,13.5,27.5,62.43,0.0
2016,7,8,5,30,299.0,27.0,3.3,14.0,55.0,143.19,97.34
2016,7,8,5,45,398.0,34.5,3.45,14.5,95.5,206.81,158.79
2016,7,8,6,0,497.0,42.0,3.6,15.0,136.0,281.37,224.87
2016,7,8,6,15,254.5,70.0,3.55,15.0,118.5,217.83,177.87
2016,7,8,6,30,12.0,98.0,3.5,15.0,101.0,94.05,74.49
2016,7,8,6,45,16.5,116.5,3.5,15.5,122.0,113.78,91.22
2016,7,8,7,0,21.0,135.0,3.5,16.0,143.0,133.86,107.8
2016,7,8,7,15,22.5,153.5,3.45,16.5,163.0,152.23,122.57
2016,7,8,7,30,24.0,172.0,3.4,17.0,183.0,170.64,137.11
2016,7,8,7,45,80.5,207.5,3.35,17.5,251.5,262.27,212.07
2016,7,8,8,0,137.0,243.0,3.3,18.0,320.0,361.85,290.84
2016,7,8,8,15,475.5,164.5,3.25,18.5,465.0,595.86,476.85
2016,7,8,8,30,814.0,86.0,3.2,19.0,610.0,810.72,632.49
2016,7,8,8,45,833.0,85.0,3.2,19.5,653.5,846.24,653.1
2016,7,8,9,0,852.0,84.0,3.2,20.0,697.0,879.52,673.23
2016,7,8,9,15,569.5,219.5,3.2,20.5,639.0,791.41,607.06
2016,7,8,9,30,287.0,355.0,3.2,21.0,581.0,645.92,494.02
2016,7,8,9,45,589.5,221.0,3.25,21.5,711.0,823.03,627.14
2016,7,8,10,0,892.0,87.0,3.3,22.0,841.0,957.41,716.88
2016,7,8,10,15,898.0,88.0,3.35,22.0,868.5,964.69,720.0
2016,7,8,10,30,904.0,89.0,3.4,22.0,896.0,968.25,721.83
2016,7,8,10,45,909.0,89.0,3.45,22.5,917.0,966.05,718.55
2016,7,8,11,0,914.0,89.0,3.5,23.0,938.0,960.09,712.93
2016,7,8,11,15,917.0,89.5,3.55,23.0,952.0,948.98,705.38
2016,7,8,11,30,920.0,90.0,3.6,23.0,966.0,934.17,695.46
2016,7,8,11,45,921.5,90.0,3.65,23.5,973.0,913.91,680.61
2016,7,8,12,0,923.0,90.0,3.7,24.0,980.0,890.2,663.53
2016,7,8,12,15,923.0,90.0,3.75,24.0,980.0,861.9,644.64
2016,7,8,12,30,923.0,90.0,3.8,24.0,980.0,830.49,623.56
2016,7,8,12,45,915.5,94.0,3.9,24.5,971.0,793.78,597.74
2016,7,8,13,0,908.0,98.0,4.0,25.0,962.0,754.65,570.13
2016,7,8,13,15,905.5,97.5,4.05,24.5,947.5,713.04,540.99
2016,7,8,13,30,903.0,97.0,4.1,24.0,933.0,669.13,508.94
2016,7,8,13,45,899.5,96.0,4.15,24.0,912.0,622.07,472.69
2016,7,8,14,0,896.0,95.0,4.2,24.0,891.0,573.15,434.04
2016,7,8,14,15,890.0,94.0,4.2,24.0,863.0,521.32,392.0
2016,7,8,14,30,884.0,93.0,4.2,24.0,835.0,468.31,347.82
2016,7,8,14,45,876.5,91.5,4.25,24.0,801.5,413.38,301.02
2016,7,8,15,0,869.0,90.0,4.3,24.0,768.0,357.89,252.68
2016,7,8,15,15,858.5,88.5,4.3,23.5,729.5,301.26,203.44
2016,7,8,15,30,848.0,87.0,4.3,23.0,691.0,244.89,154.98
2016,7,8,15,45,835.0,84.5,4.3,23.0,648.0,187.94,109.03
2016,7,8,16,0,822.0,82.0,4.3,23.0,605.0,132.03,71.74
2016,7,8,16,15,805.0,79.5,4.2,22.5,558.5,77.26,60.19
2016,7,8,16,30,788.0,77.0,4.1,22.0,512.0,60.19,46.01
2016,7,8,16,45,766.5,73.5,4.1,21.5,464.0,58.37,44.73
2016,7,8,17,0,745.0,70.0,4.1,21.0,416.0,56.46,43.33
2016,7,8,17,15,714.5,66.5,3.9,20.5,366.5,54.34,41.74
2016,7,8,17,30,684.0,63.0,3.7,20.0,317.0,52.19,40.06
2016,7,8,17,45,644.0,58.0,3.55,19.5,268.0,48.69,37.16
2016,7,8,18,0,604.0,53.0,3.4,19.0,219.0,45.12,34.08
2016,7,8,18,15,541.5,47.0,3.2,18.5,173.0,37.19,27.04
2016,7,8,18,30,479.0,41.0,3.0,18.0,127.0,32.87,23.01
2016,7,8,18,45,384.0,32.5,2.9,17.5,88.0,26.28,16.8
2016,7,8,19,0,289.0,24.0,2.8,17.0,49.0,19.63,9.03
2016,7,8,19,15,144.5,12.0,2.75,16.5,24.5,10.24,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,5,15,172.0,12.0,1.9,14.5,28.0,66.19,0.0
2016,7,9,5,30,344.0,24.0,2.0,15.0,56.0,154.25,103.14
2016,7,9,5,45,434.0,31.0,2.15,16.0,96.0,216.18,164.24
2016,7,9,6,0,524.0,38.0,2.3,17.0,136.0,286.29,225.99
2016,7,9,6,15,581.0,43.0,2.4,17.5,182.5,349.22,281.28
2016,7,9,6,30,638.0,48.0,2.5,18.0,229.0,416.93,338.6
2016,7,9,6,45,319.0,76.0,2.6,18.5,166.5,288.45,236.14
2016,7,9,7,0,0.0,104.0,2.7,19.0,104.0,89.61,69.27
2016,7,9,7,15,14.5,139.0,2.8,19.5,146.0,132.28,104.65
2016,7,9,7,30,29.0,174.0,2.9,20.0,188.0,188.07,149.71
2016,7,9,7,45,34.5,196.5,3.0,21.0,214.5,215.21,170.4
2016,7,9,8,0,40.0,219.0,3.1,22.0,241.0,242.55,190.89
2016,7,9,8,15,123.5,252.0,3.2,22.0,329.5,362.73,286.01
2016,7,9,8,30,207.0,285.0,3.3,22.0,418.0,471.96,369.84
2016,7,9,8,45,537.5,180.0,3.4,22.5,558.5,702.14,545.52
2016,7,9,9,0,868.0,75.0,3.5,23.0,699.0,884.4,671.83
2016,7,9,9,15,878.0,76.5,3.6,23.0,737.5,910.03,687.14
2016,7,9,9,30,888.0,78.0,3.7,23.0,776.0,932.47,701.5
2016,7,9,9,45,890.0,83.0,3.8,23.5,808.0,947.74,709.68
2016,7,9,10,0,892.0,88.0,3.9,24.0,840.0,959.23,715.42
2016,7,9,10,15,898.5,89.0,4.0,24.0,868.0,967.01,720.18
2016,7,9,10,30,905.0,90.0,4.1,24.0,896.0,971.07,722.57
2016,7,9,10,45,909.5,90.5,4.2,24.5,917.0,968.91,719.52
2016,7,9,11,0,914.0,91.0,4.3,25.0,938.0,962.98,714.08
2016,7,9,11,15,917.0,91.5,4.35,25.0,952.5,951.86,706.42
2016,7,9,11,30,920.0,92.0,4.4,25.0,967.0,937.03,696.38
2016,7,9,11,45,923.0,91.0,4.5,25.0,975.0,917.15,683.18
2016,7,9,12,0,926.0,90.0,4.6,25.0,983.0,893.78,667.97
2016,7,9,12,15,926.5,90.0,4.7,25.0,983.0,865.81,649.55
2016,7,9,12,30,927.0,90.0,4.8,25.0,983.0,834.69,628.83
2016,7,9,12,45,924.5,91.0,4.9,25.0,975.5,799.09,604.82
2016,7,9,13,0,922.0,92.0,5.0,25.0,968.0,760.78,578.68
2016,7,9,13,15,919.0,91.5,5.05,24.5,953.0,718.3,548.84
2016,7,9,13,30,916.0,91.0,5.1,24.0,938.0,673.51,515.79
2016,7,9,13,45,914.5,88.5,5.15,24.0,917.0,625.85,478.71
2016,7,9,14,0,913.0,86.0,5.2,24.0,896.0,576.13,439.03
2016,7,9,14,15,907.0,85.0,5.2,23.5,868.0,523.5,396.64
2016,7,9,14,30,901.0,84.0,5.2,23.0,840.0,469.64,351.91
2016,7,9,14,45,895.5,82.0,5.2,23.0,807.0,414.22,303.95
2016,7,9,15,0,890.0,80.0,5.2,23.0,774.0,357.99,254.28
2016,7,9,15,15,880.5,78.5,5.15,22.5,735.0,300.5,203.6
2016,7,9,15,30,871.0,77.0,5.1,22.0,696.0,243.13,153.68
2016,7,9,15,45,859.0,75.0,5.1,22.0,653.5,185.4,106.57
2016,7,9,16,0,847.0,73.0,5.1,22.0,611.0,128.56,68.31
2016,7,9,16,15,832.0,70.5,5.0,21.5,565.0,72.44,56.36
2016,7,9,16,30,817.0,68.0,4.9,21.0,519.0,63.39,48.95
2016,7,9,16,45,796.0,66.0,4.85,20.5,470.5,61.66,47.75
2016,7,9,17,0,775.0,64.0,4.8,20.0,422.0,52.55,40.13
2016,7,9,17,15,748.5,61.0,4.7,19.0,373.0,50.66,38.79
2016,7,9,17,30,722.0,58.0,4.6,18.0,324.0,48.73,37.37
2016,7,9,17,45,681.0,54.0,4.5,17.5,275.0,45.84,34.95
2016,7,9,18,0,640.0,50.0,4.4,17.0,226.0,42.92,32.42
2016,7,9,18,15,582.5,45.0,4.2,16.5,179.5,39.04,28.9
2016,7,9,18,30,525.0,40.0,4.0,16.0,133.0,32.31,22.71
2016,7,9,18,45,422.0,32.5,3.8,15.5,92.0,26.45,17.08
2016,7,9,19,0,319.0,25.0,3.6,15.0,51.0,20.6,9.72
2016,7,9,19,15,159.5,12.5,3.5,14.5,25.5,10.67,0.0
2016,7,9,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,10,5,15,164.5,13.0,3.05,13.5,28.0,65.24,0.0
2016,7,10,5,30,329.0,26.0,3.2,14.0,56.0,151.77,100.98
2016,7,10,5,45,426.5,34.0,3.4,14.5,98.0,217.01,166.15
2016,7,10,6,0,524.0,42.0,3.6,15.0,140.0,293.11,233.88
2016,7,10,6,15,585.0,48.0,3.55,15.5,188.0,358.99,292.28
2016,7,10,6,30,646.0,54.0,3.5,16.0,236.0,428.31,351.6
2016,7,10,6,45,686.5,58.5,3.5,16.5,286.5,490.63,403.23
2016,7,10,7,0,727.0,63.0,3.5,17.0,337.0,555.04,454.51
2016,7,10,7,15,757.0,66.5,3.5,17.5,388.0,612.76,498.73
2016,7,10,7,30,787.0,70.0,3.5,18.0,439.0,670.79,540.4
2016,7,10,7,45,810.0,72.5,3.5,18.5,489.5,715.46,570.61
2016,7,10,8,0,833.0,75.0,3.5,19.0,540.0,765.38,604.05
2016,7,10,8,15,850.0,77.5,3.5,19.5,587.5,808.99,632.2
2016,7,10,8,30,867.0,80.0,3.5,20.0,635.0,850.58,658.45
2016,7,10,8,45,881.5,81.5,3.55,20.5,680.0,886.48,680.61
2016,7,10,9,0,896.0,83.0,3.6,21.0,725.0,919.69,700.7
2016,7,10,9,15,906.5,84.5,3.65,21.5,765.0,946.23,716.07
2016,7,10,9,30,917.0,86.0,3.7,22.0,805.0,969.48,729.19
2016,7,10,9,45,925.5,86.5,3.75,22.5,839.5,986.24,737.93
2016,7,10,10,0,934.0,87.0,3.8,23.0,874.0,999.36,744.33
2016,7,10,10,15,940.0,88.0,3.85,23.5,903.0,1006.82,747.07
2016,7,10,10,30,946.0,89.0,3.9,24.0,932.0,1010.38,747.36
2016,7,10,10,45,950.0,90.5,3.95,24.5,953.5,1008.59,744.25
2016,7,10,11,0,954.0,92.0,4.0,25.0,975.0,1002.81,738.67
2016,7,10,11,15,957.0,92.5,4.05,25.0,990.0,991.15,730.78
2016,7,10,11,30,960.0,93.0,4.1,25.0,1005.0,975.61,720.43
2016,7,10,11,45,961.0,93.0,4.2,25.5,1012.5,954.02,705.01
2016,7,10,12,0,962.0,93.0,4.3,26.0,1020.0,928.85,687.25
2016,7,10,12,15,962.5,93.0,4.35,26.0,1020.0,899.8,667.99
2016,7,10,12,30,963.0,93.0,4.4,26.0,1020.0,867.46,646.44
2016,7,10,12,45,955.0,97.5,4.5,26.0,1011.0,829.27,620.92
2016,7,10,13,0,947.0,102.0,4.6,26.0,1002.0,788.55,593.72
2016,7,10,13,15,944.5,101.5,4.6,26.0,987.0,745.22,562.36
2016,7,10,13,30,942.0,101.0,4.6,26.0,972.0,699.45,528.03
2016,7,10,13,45,940.0,99.0,4.6,26.0,950.5,650.53,490.59
2016,7,10,14,0,938.0,97.0,4.6,26.0,929.0,599.52,450.59
2016,7,10,14,15,932.0,96.0,4.55,26.0,900.5,545.4,406.97
2016,7,10,14,30,926.0,95.0,4.5,26.0,872.0,490.0,361.15
2016,7,10,14,45,919.5,93.0,4.5,26.0,837.5,432.6,312.65
2016,7,10,15,0,913.0,91.0,4.5,26.0,803.0,374.47,262.43
2016,7,10,15,15,903.0,89.5,4.4,25.5,763.0,315.26,211.25
2016,7,10,15,30,893.0,88.0,4.3,25.0,723.0,256.2,160.79
2016,7,10,15,45,881.0,85.5,4.25,25.0,679.0,196.52,112.89
2016,7,10,16,0,869.0,83.0,4.2,25.0,635.0,137.74,73.79
2016,7,10,16,15,852.0,80.5,4.1,24.5,586.5,79.92,61.92
2016,7,10,16,30,835.0,78.0,4.0,24.0,538.0,70.34,54.22
2016,7,10,16,45,812.5,75.0,3.95,23.5,487.5,60.13,45.85
2016,7,10,17,0,790.0,72.0,3.9,23.0,437.0,58.55,44.76
2016,7,10,17,15,759.5,68.5,3.75,22.5,385.5,56.43,43.18
2016,7,10,17,30,729.0,65.0,3.6,22.0,334.0,54.27,41.53
2016,7,10,17,45,685.5,60.5,3.5,21.5,282.5,51.15,38.97
2016,7,10,18,0,642.0,56.0,3.4,21.0,231.0,48.0,36.28
2016,7,10,18,15,577.0,49.5,3.05,20.0,182.5,39.43,28.8
2016,7,10,18,30,512.0,43.0,2.7,19.0,134.0,34.72,24.49
2016,7,10,18,45,407.0,34.5,2.35,18.5,92.0,28.12,18.24
2016,7,10,19,0,302.0,26.0,2.0,18.0,50.0,21.48,10.04
2016,7,10,19,15,151.0,13.0,2.0,17.5,25.0,11.1,0.0
2016,7,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,11,5,15,156.5,13.0,1.2,13.5,27.0,51.77,0.0
2016,7,11,5,30,313.0,26.0,1.3,14.0,54.0,146.71,96.08
2016,7,11,5,45,410.5,34.5,1.45,15.0,95.0,211.6,160.71
2016,7,11,6,0,508.0,43.0,1.6,16.0,136.0,287.41,226.81
2016,7,11,6,15,569.5,49.0,1.55,16.5,184.0,352.75,283.46
2016,7,11,6,30,631.0,55.0,1.5,17.0,232.0,421.41,340.71
2016,7,11,6,45,673.5,59.5,1.5,18.0,282.5,484.25,390.51
2016,7,11,7,0,716.0,64.0,1.5,19.0,333.0,549.4,439.74
2016,7,11,7,15,746.0,67.5,1.6,19.5,383.5,606.7,482.48
2016,7,11,7,30,776.0,71.0,1.7,20.0,434.0,664.33,522.94
2016,7,11,7,45,799.0,74.0,1.8,21.0,484.0,715.94,556.52
2016,7,11,8,0,822.0,77.0,1.9,22.0,534.0,759.34,583.51
2016,7,11,8,15,838.5,79.5,1.95,22.5,581.5,802.2,610.37
2016,7,11,8,30,855.0,82.0,2.0,23.0,629.0,843.05,635.41
2016,7,11,8,45,868.5,83.5,2.15,24.0,672.5,877.78,655.64
2016,7,11,9,0,882.0,85.0,2.3,25.0,716.0,909.82,673.87
2016,7,11,9,15,892.0,86.5,2.35,25.5,755.5,935.66,688.27
2016,7,11,9,30,902.0,88.0,2.4,26.0,795.0,958.25,700.54
2016,7,11,9,45,901.5,94.0,2.5,26.5,827.0,972.21,707.71
2016,7,11,10,0,901.0,100.0,2.6,27.0,859.0,982.23,712.48
2016,7,11,10,15,907.0,101.0,2.65,27.0,887.0,989.43,716.5
2016,7,11,10,30,913.0,102.0,2.7,27.0,915.0,992.85,718.23
2016,7,11,10,45,917.0,103.5,2.75,27.5,936.0,991.01,715.31
2016,7,11,11,0,921.0,105.0,2.8,28.0,957.0,985.31,710.07
2016,7,11,11,15,924.0,105.5,2.85,28.0,971.5,973.86,702.69
2016,7,11,11,30,927.0,106.0,2.9,28.0,986.0,958.66,692.99
2016,7,11,11,45,928.0,106.5,2.95,28.5,993.5,937.99,678.47
