Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,0,929.0,107.0,3.0,29.0,1001.0,913.85,661.77
2016,7,11,12,15,929.0,107.0,3.05,29.0,1001.0,885.07,643.37
2016,7,11,12,30,929.0,107.0,3.1,29.0,1001.0,853.17,622.84
2016,7,11,12,45,932.5,103.5,3.2,29.0,995.0,818.0,600.28
2016,7,11,13,0,936.0,100.0,3.3,29.0,989.0,779.78,575.42
2016,7,11,13,15,934.0,99.5,3.4,28.5,974.5,737.25,547.02
2016,7,11,13,30,932.0,99.0,3.5,28.0,960.0,692.28,515.43
2016,7,11,13,45,928.5,98.0,3.6,28.0,938.5,643.72,479.26
2016,7,11,14,0,925.0,97.0,3.7,28.0,917.0,593.22,440.57
2016,7,11,14,15,920.0,96.0,3.75,27.5,889.5,540.24,399.5
2016,7,11,14,30,915.0,95.0,3.8,27.0,862.0,485.89,355.9
2016,7,11,14,45,908.0,93.5,3.85,27.0,828.0,429.24,308.49
2016,7,11,15,0,901.0,92.0,3.9,27.0,794.0,371.93,259.38
2016,7,11,15,15,892.0,90.5,3.9,26.5,755.0,313.63,209.35
2016,7,11,15,30,883.0,89.0,3.9,26.0,716.0,255.36,159.83
2016,7,11,15,45,871.5,86.5,3.95,26.0,672.5,196.29,112.61
2016,7,11,16,0,860.0,84.0,4.0,26.0,629.0,138.05,73.95
2016,7,11,16,15,844.0,81.5,3.95,25.5,581.5,80.73,52.93
2016,7,11,16,30,828.0,79.0,3.9,25.0,534.0,70.89,54.45
2016,7,11,16,45,808.0,75.5,3.85,24.5,484.5,60.43,45.91
2016,7,11,17,0,788.0,72.0,3.8,24.0,435.0,58.53,44.56
2016,7,11,17,15,758.0,68.5,3.65,23.0,384.0,56.43,43.09
2016,7,11,17,30,728.0,65.0,3.5,22.0,333.0,54.28,41.53
2016,7,11,17,45,687.0,60.0,3.4,21.5,282.0,50.77,38.64
2016,7,11,18,0,646.0,55.0,3.3,21.0,231.0,47.2,35.58
2016,7,11,18,15,582.0,49.0,3.15,20.0,182.5,39.09,28.49
2016,7,11,18,30,518.0,43.0,3.0,19.0,134.0,34.77,24.52
2016,7,11,18,45,415.0,34.0,2.85,18.0,92.0,27.74,17.94
2016,7,11,19,0,312.0,25.0,2.7,17.0,50.0,20.64,9.28
2016,7,11,19,15,156.0,12.5,2.75,16.5,25.0,10.67,0.0
2016,7,11,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,168.5,12.0,3.3,13.5,26.5,54.0,0.0
2016,7,12,5,30,337.0,24.0,3.4,14.0,53.0,152.19,98.31
2016,7,12,5,45,434.0,32.0,3.55,14.5,94.5,217.61,166.1
2016,7,12,6,0,531.0,40.0,3.7,15.0,136.0,291.44,232.32
2016,7,12,6,15,590.5,45.5,3.7,15.5,184.0,356.85,290.61
2016,7,12,6,30,650.0,51.0,3.7,16.0,232.0,427.25,351.05
2016,7,12,6,45,690.5,55.0,3.7,16.5,282.0,489.18,402.6
2016,7,12,7,0,731.0,59.0,3.7,17.0,332.0,553.24,453.82
2016,7,12,7,15,760.5,62.0,3.7,17.0,383.0,610.24,498.61
2016,7,12,7,30,790.0,65.0,3.7,17.0,434.0,667.52,540.77
2016,7,12,7,45,811.0,68.0,3.75,17.5,483.5,711.6,570.98
2016,7,12,8,0,832.0,71.0,3.8,18.0,533.0,760.71,604.35
2016,7,12,8,15,849.5,73.5,3.8,18.5,581.0,804.86,633.2
2016,7,12,8,30,867.0,76.0,3.8,19.0,629.0,847.04,660.15
2016,7,12,8,45,879.5,78.0,3.8,19.5,673.0,881.89,681.52
2016,7,12,9,0,892.0,80.0,3.8,20.0,717.0,913.96,700.73
2016,7,12,9,15,902.5,81.5,3.8,20.5,757.0,940.57,716.01
2016,7,12,9,30,913.0,83.0,3.8,21.0,797.0,963.91,728.98
2016,7,12,9,45,921.0,84.5,3.8,21.5,832.0,981.38,737.96
2016,7,12,10,0,929.0,86.0,3.8,22.0,867.0,995.18,744.54
2016,7,12,10,15,935.5,87.0,3.8,22.0,896.0,1003.21,748.78
2016,7,12,10,30,942.0,88.0,3.8,22.0,925.0,1007.35,750.6
2016,7,12,10,45,946.5,89.0,3.85,22.0,947.0,1005.63,748.98
2016,7,12,11,0,951.0,90.0,3.9,22.0,969.0,999.95,744.88
2016,7,12,11,15,954.5,90.5,3.9,22.0,985.0,988.88,736.98
2016,7,12,11,30,958.0,91.0,3.9,22.0,1001.0,973.92,726.63
2016,7,12,11,45,960.0,91.5,3.95,22.5,1009.0,953.8,711.81
2016,7,12,12,0,962.0,92.0,4.0,23.0,1017.0,930.02,694.63
2016,7,12,12,15,963.0,92.0,4.0,23.0,1017.5,901.41,675.28
2016,7,12,12,30,964.0,92.0,4.0,23.0,1018.0,869.46,653.64
2016,7,12,12,45,954.5,97.5,4.0,23.0,1009.0,830.92,627.37
2016,7,12,13,0,945.0,103.0,4.0,23.0,1000.0,789.91,599.25
2016,7,12,13,15,943.0,102.5,4.05,23.0,985.5,746.94,568.26
2016,7,12,13,30,941.0,102.0,4.1,23.0,971.0,701.5,534.15
2016,7,12,13,45,938.5,100.5,4.15,23.0,949.5,652.64,496.67
2016,7,12,14,0,936.0,99.0,4.2,23.0,928.0,601.72,456.59
2016,7,12,14,15,930.0,98.0,4.2,22.5,899.5,547.6,413.6
2016,7,12,14,30,924.0,97.0,4.2,22.0,871.0,492.18,368.14
2016,7,12,14,45,917.0,95.5,4.25,22.0,836.5,434.95,319.22
2016,7,12,15,0,910.0,94.0,4.3,22.0,802.0,377.03,268.57
2016,7,12,15,15,900.0,92.0,4.2,21.5,762.0,317.48,216.43
2016,7,12,15,30,890.0,90.0,4.1,21.0,722.0,258.08,164.97
2016,7,12,15,45,877.0,87.5,4.1,21.0,677.5,198.28,116.24
2016,7,12,16,0,864.0,85.0,4.1,21.0,633.0,139.48,76.39
2016,7,12,16,15,846.5,82.5,4.0,20.5,584.5,81.78,54.66
2016,7,12,16,30,829.0,80.0,3.9,20.0,536.0,62.94,48.78
2016,7,12,16,45,806.5,77.0,3.8,20.0,485.5,61.49,47.7
2016,7,12,17,0,784.0,74.0,3.7,20.0,435.0,59.96,46.56
2016,7,12,17,15,752.5,70.0,3.55,19.5,383.0,57.52,44.69
2016,7,12,17,30,721.0,66.0,3.4,19.0,331.0,55.01,42.71
2016,7,12,17,45,678.0,61.0,3.25,18.5,280.0,51.52,39.8
2016,7,12,18,0,635.0,56.0,3.1,18.0,229.0,44.08,33.3
2016,7,12,18,15,569.0,49.5,2.85,17.5,180.0,39.42,29.1
2016,7,12,18,30,503.0,43.0,2.6,17.0,131.0,34.72,24.69
2016,7,12,18,45,397.0,34.0,2.35,16.5,89.5,27.7,18.02
2016,7,12,19,0,291.0,25.0,2.1,16.0,48.0,20.62,9.1
2016,7,12,19,15,145.5,12.5,2.1,15.5,24.0,10.67,0.0
2016,7,12,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,13,5,15,159.5,12.5,2.3,13.5,26.0,52.06,0.0
2016,7,13,5,30,319.0,25.0,2.4,14.0,52.0,147.06,93.18
2016,7,13,5,45,420.5,33.5,2.5,14.5,94.0,214.38,163.11
2016,7,13,6,0,522.0,42.0,2.6,15.0,136.0,292.5,232.35
2016,7,13,6,15,585.0,48.0,2.55,15.5,184.5,359.37,291.27
2016,7,13,6,30,648.0,54.0,2.5,16.0,233.0,429.73,351.01
2016,7,13,6,45,691.0,58.5,2.45,17.0,284.5,493.81,402.67
2016,7,13,7,0,734.0,63.0,2.4,18.0,336.0,560.23,453.72
2016,7,13,7,15,764.5,66.5,2.35,18.5,388.0,618.8,497.46
2016,7,13,7,30,795.0,70.0,2.3,19.0,440.0,677.7,538.43
2016,7,13,7,45,818.0,73.0,2.25,20.0,490.5,730.17,572.0
2016,7,13,8,0,841.0,76.0,2.2,21.0,541.0,774.39,598.64
2016,7,13,8,15,858.0,78.0,2.15,21.5,589.5,817.83,625.22
2016,7,13,8,30,875.0,80.0,2.1,22.0,638.0,859.25,649.79
2016,7,13,8,45,888.0,82.0,2.05,23.0,682.5,894.76,668.61
2016,7,13,9,0,901.0,84.0,2.0,24.0,727.0,927.47,685.18
2016,7,13,9,15,911.0,86.0,2.0,24.5,767.5,954.34,699.55
2016,7,13,9,30,921.0,88.0,2.0,25.0,808.0,977.85,711.71
2016,7,13,9,45,916.5,96.0,2.0,26.0,839.0,990.42,715.44
2016,7,13,10,0,912.0,104.0,2.0,27.0,870.0,998.81,716.68
2016,7,13,10,15,918.5,105.5,1.95,27.5,898.5,1007.03,718.76
2016,7,13,10,30,925.0,107.0,1.9,28.0,927.0,1011.41,718.49
2016,7,13,10,45,929.5,107.5,1.85,29.0,949.0,1008.95,712.69
2016,7,13,11,0,934.0,108.0,1.8,30.0,971.0,1002.6,704.69
2016,7,13,11,15,937.0,108.5,1.85,30.0,986.0,990.95,697.7
2016,7,13,11,30,940.0,109.0,1.9,30.0,1001.0,975.5,688.43
2016,7,13,11,45,941.5,109.5,2.0,30.5,1008.5,954.96,675.24
2016,7,13,12,0,943.0,110.0,2.1,31.0,1016.0,930.86,659.81
2016,7,13,12,15,943.0,110.0,2.2,31.0,1016.0,901.61,642.35
2016,7,13,12,30,943.0,110.0,2.3,31.0,1016.0,869.18,622.68
2016,7,13,12,45,942.5,109.0,2.45,31.5,1008.5,832.46,599.15
2016,7,13,13,0,942.0,108.0,2.6,32.0,1001.0,792.88,573.45
2016,7,13,13,15,939.0,107.5,2.7,32.0,986.0,749.25,544.09
2016,7,13,13,30,936.0,107.0,2.8,32.0,971.0,703.23,511.81
2016,7,13,13,45,931.5,106.0,2.9,32.0,948.5,653.7,476.12
2016,7,13,14,0,927.0,105.0,3.0,32.0,926.0,602.32,437.96
2016,7,13,14,15,920.5,104.0,3.05,31.5,897.0,548.28,397.31
2016,7,13,14,30,914.0,103.0,3.1,31.0,868.0,493.03,354.23
2016,7,13,14,45,905.5,101.5,3.2,31.0,833.0,435.64,307.53
2016,7,13,15,0,897.0,100.0,3.3,31.0,798.0,377.75,259.19
2016,7,13,15,15,886.0,98.0,3.3,30.5,757.5,318.54,209.61
2016,7,13,15,30,875.0,96.0,3.3,30.0,717.0,259.61,160.66
2016,7,13,15,45,860.0,94.0,3.35,30.0,672.0,200.59,114.44
2016,7,13,16,0,845.0,92.0,3.4,30.0,627.0,142.8,76.72
2016,7,13,16,15,826.5,89.5,3.35,29.5,578.5,77.03,48.81
2016,7,13,16,30,808.0,87.0,3.3,29.0,530.0,67.43,50.67
2016,7,13,16,45,784.0,83.5,3.3,28.5,479.5,65.81,49.61
2016,7,13,17,0,760.0,80.0,3.3,28.0,429.0,64.1,48.47
2016,7,13,17,15,727.5,75.5,3.15,27.0,377.5,61.46,46.61
2016,7,13,17,30,695.0,71.0,3.0,26.0,326.0,58.74,44.62
2016,7,13,17,45,650.0,65.5,2.95,25.5,275.0,50.46,37.71
2016,7,13,18,0,605.0,60.0,2.9,25.0,224.0,46.96,34.76
2016,7,13,18,15,537.0,53.0,2.55,23.5,176.0,42.05,30.58
2016,7,13,18,30,469.0,46.0,2.2,22.0,128.0,37.09,26.15
2016,7,13,18,45,363.5,36.0,1.9,21.0,87.0,29.34,18.97
2016,7,13,19,0,258.0,26.0,1.6,20.0,46.0,21.47,9.21
2016,7,13,19,15,129.0,13.0,1.7,19.5,23.0,11.1,0.0
2016,7,13,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,14,5,15,144.5,13.0,1.95,14.5,25.0,48.58,0.0
2016,7,14,5,30,289.0,26.0,2.1,15.0,50.0,137.98,85.13
2016,7,14,5,45,396.5,35.0,2.3,16.0,91.5,207.12,156.44
2016,7,14,6,0,504.0,44.0,2.5,17.0,133.0,287.14,226.26
2016,7,14,6,15,569.0,50.0,2.45,17.5,181.5,354.16,284.78
2016,7,14,6,30,634.0,56.0,2.4,18.0,230.0,426.95,345.9
2016,7,14,6,45,680.0,60.5,2.35,19.0,281.5,489.85,396.26
2016,7,14,7,0,726.0,65.0,2.3,20.0,333.0,557.77,448.05
2016,7,14,7,15,757.0,68.5,2.3,20.5,385.0,616.43,491.67
2016,7,14,7,30,788.0,72.0,2.3,21.0,437.0,675.46,532.78
2016,7,14,7,45,812.0,74.5,2.35,22.0,488.0,727.9,566.71
2016,7,14,8,0,836.0,77.0,2.4,23.0,539.0,772.09,593.9
2016,7,14,8,15,853.5,79.5,2.35,23.5,587.5,816.43,621.07
2016,7,14,8,30,871.0,82.0,2.3,24.0,636.0,858.76,646.25
2016,7,14,8,45,885.0,83.5,2.3,25.0,681.0,894.52,665.66
2016,7,14,9,0,899.0,85.0,2.3,26.0,726.0,927.54,682.94
2016,7,14,9,15,909.5,87.0,2.3,26.5,766.5,954.88,697.63
2016,7,14,9,30,920.0,89.0,2.3,27.0,807.0,978.87,710.1
2016,7,14,9,45,927.0,91.0,2.35,28.0,841.5,995.99,717.24
2016,7,14,10,0,934.0,93.0,2.4,29.0,876.0,1009.37,722.08
2016,7,14,10,15,940.0,94.0,2.4,29.5,905.0,1016.87,724.23
2016,7,14,10,30,946.0,95.0,2.4,30.0,934.0,1020.46,724.08
2016,7,14,10,45,950.5,96.0,2.4,31.0,956.0,1018.63,719.25
2016,7,14,11,0,955.0,97.0,2.4,32.0,978.0,1012.81,712.13
2016,7,14,11,15,957.5,97.5,2.45,32.0,993.0,1000.65,704.61
2016,7,14,11,30,960.0,98.0,2.5,32.0,1008.0,984.6,694.79
2016,7,14,11,45,961.5,98.0,2.6,32.5,1015.5,963.39,680.83
2016,7,14,12,0,963.0,98.0,2.7,33.0,1023.0,938.55,664.61
2016,7,14,12,15,963.0,98.5,2.8,33.0,1023.0,909.39,646.92
2016,7,14,12,30,963.0,99.0,2.9,33.0,1023.0,876.93,626.98
2016,7,14,12,45,954.0,103.5,3.0,33.0,1013.0,837.75,602.46
2016,7,14,13,0,945.0,108.0,3.1,33.0,1003.0,796.1,576.04
2016,7,14,13,15,942.0,107.5,3.2,32.5,987.5,752.3,547.53
2016,7,14,13,30,939.0,107.0,3.3,32.0,972.0,706.11,515.92
2016,7,14,13,45,934.0,106.0,3.4,32.0,949.5,656.09,479.58
2016,7,14,14,0,929.0,105.0,3.5,32.0,927.0,604.26,440.82
2016,7,14,14,15,922.5,104.0,3.55,31.5,898.0,550.07,399.8
2016,7,14,14,30,916.0,103.0,3.6,31.0,869.0,494.65,356.38
2016,7,14,14,45,907.0,101.5,3.65,31.0,833.5,436.9,309.12
2016,7,14,15,0,898.0,100.0,3.7,31.0,798.0,378.69,260.33
2016,7,14,15,15,887.0,98.5,3.7,30.5,757.5,319.71,210.79
2016,7,14,15,30,876.0,97.0,3.7,30.0,717.0,261.0,161.87
2016,7,14,15,45,861.0,94.5,3.7,29.5,672.0,201.49,115.4
2016,7,14,16,0,846.0,92.0,3.7,29.0,627.0,143.23,77.3
2016,7,14,16,15,827.5,89.5,3.65,28.0,578.5,77.35,49.22
2016,7,14,16,30,809.0,87.0,3.6,27.0,530.0,67.48,51.15
2016,7,14,16,45,784.0,83.5,3.6,26.5,479.0,65.83,50.07
2016,7,14,17,0,759.0,80.0,3.6,26.0,428.0,64.12,48.91
2016,7,14,17,15,726.0,75.5,3.5,25.0,376.0,61.47,47.02
2016,7,14,17,30,693.0,71.0,3.4,24.0,324.0,53.9,40.86
2016,7,14,17,45,646.0,66.0,3.35,23.0,273.0,50.83,38.45
2016,7,14,18,0,599.0,61.0,3.3,22.0,222.0,47.72,35.88
2016,7,14,18,15,530.0,53.5,3.2,21.0,174.0,42.44,31.25
2016,7,14,18,30,461.0,46.0,3.1,20.0,126.0,37.08,26.36
2016,7,14,18,45,354.0,36.0,3.05,19.0,85.5,29.34,19.11
2016,7,14,19,0,247.0,26.0,3.0,18.0,45.0,21.49,9.0
2016,7,14,19,15,123.5,13.0,3.0,17.5,22.5,11.1,0.0
2016,7,14,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,12.5,3.0,13.5,12.5,10.67,0.0
2016,7,15,5,30,0.0,25.0,3.1,14.0,25.0,21.89,9.43
2016,7,15,5,45,21.0,43.0,3.25,14.5,46.5,50.76,35.9
2016,7,15,6,0,42.0,61.0,3.4,15.0,68.0,78.62,60.28
2016,7,15,6,15,52.5,81.5,3.35,15.5,93.5,106.34,84.5
2016,7,15,6,30,63.0,102.0,3.3,16.0,119.0,134.78,108.97
2016,7,15,6,45,71.0,123.0,3.3,16.5,146.0,163.1,132.82
2016,7,15,7,0,79.0,144.0,3.3,17.0,173.0,191.91,156.53
2016,7,15,7,15,78.5,165.5,3.2,17.5,198.0,215.93,175.57
2016,7,15,7,30,78.0,187.0,3.1,18.0,223.0,239.58,193.86
2016,7,15,7,45,66.5,205.0,3.05,19.0,238.5,250.53,200.93
2016,7,15,8,0,55.0,223.0,3.0,20.0,254.0,260.38,206.95
2016,7,15,8,15,461.0,152.0,2.95,20.5,442.5,572.79,456.3
2016,7,15,8,30,867.0,81.0,2.9,21.0,631.0,854.83,657.65
2016,7,15,8,45,881.0,83.0,2.9,22.0,676.0,891.12,676.02
2016,7,15,9,0,895.0,85.0,2.9,23.0,721.0,924.68,694.24
2016,7,15,9,15,906.0,86.5,2.9,23.5,761.5,951.9,709.31
2016,7,15,9,30,917.0,88.0,2.9,24.0,802.0,975.82,722.15
2016,7,15,9,45,922.5,90.5,2.95,24.5,836.0,992.07,730.34
2016,7,15,10,0,928.0,93.0,3.0,25.0,870.0,1004.54,736.19
2016,7,15,10,15,934.5,94.5,3.05,25.5,899.0,1013.07,739.58
2016,7,15,10,30,941.0,96.0,3.1,26.0,928.0,1017.69,740.57
2016,7,15,10,45,946.0,96.0,3.2,26.5,950.5,1015.36,737.61
2016,7,15,11,0,951.0,96.0,3.3,27.0,973.0,1009.09,732.26
2016,7,15,11,15,954.0,96.5,3.4,27.0,988.5,997.48,725.0
2016,7,15,11,30,957.0,97.0,3.5,27.0,1004.0,981.98,715.3
2016,7,15,11,45,959.5,97.0,3.6,27.5,1012.0,961.76,701.15
2016,7,15,12,0,962.0,97.0,3.7,28.0,1020.0,937.86,684.64
2016,7,15,12,15,962.0,97.0,3.75,28.0,1020.0,908.28,665.44
2016,7,15,12,30,962.0,97.0,3.8,28.0,1020.0,875.42,644.0
2016,7,15,12,45,955.0,100.5,3.85,28.0,1011.0,836.99,618.67
2016,7,15,13,0,948.0,104.0,3.9,28.0,1002.0,795.98,591.4
2016,7,15,13,15,945.5,103.5,3.9,28.0,986.5,752.41,560.64
2016,7,15,13,30,943.0,103.0,3.9,28.0,971.0,706.4,526.76
2016,7,15,13,45,940.0,101.0,3.9,28.0,949.0,656.6,489.37
2016,7,15,14,0,937.0,99.0,3.9,28.0,927.0,604.79,449.49
2016,7,15,14,15,931.0,98.0,3.9,27.5,898.0,550.45,407.37
2016,7,15,14,30,925.0,97.0,3.9,27.0,869.0,494.82,362.79
2016,7,15,14,45,916.5,95.5,3.95,27.0,834.0,436.77,314.36
2016,7,15,15,0,908.0,94.0,4.0,27.0,799.0,378.19,264.32
2016,7,15,15,15,897.0,92.5,4.0,26.5,758.5,318.66,213.35
2016,7,15,15,30,886.0,91.0,4.0,26.0,718.0,259.37,163.03
2016,7,15,15,45,870.0,89.5,4.0,26.0,672.5,199.83,115.44
2016,7,15,16,0,854.0,88.0,4.0,26.0,627.0,141.61,76.67
2016,7,15,16,15,835.5,85.5,3.95,25.5,578.5,84.22,55.07
2016,7,15,16,30,817.0,83.0,3.9,25.0,530.0,64.87,49.4
2016,7,15,16,45,789.0,81.0,3.85,24.5,478.5,64.14,49.07
2016,7,15,17,0,761.0,79.0,3.8,24.0,427.0,63.43,48.74
2016,7,15,17,15,727.5,74.5,3.7,23.0,375.0,60.74,46.81
2016,7,15,17,30,694.0,70.0,3.6,22.0,323.0,57.98,44.75
2016,7,15,17,45,641.0,66.0,3.55,21.5,271.5,50.81,38.68
2016,7,15,18,0,588.0,62.0,3.5,21.0,220.0,48.45,36.66
2016,7,15,18,15,517.5,54.5,3.4,20.0,172.0,43.21,32.05
2016,7,15,18,30,447.0,47.0,3.3,19.0,124.0,37.9,27.17
2016,7,15,18,45,334.5,36.5,3.25,18.5,83.5,29.75,19.46
2016,7,15,19,0,222.0,26.0,3.2,18.0,43.0,21.48,8.61
2016,7,15,19,15,111.0,13.0,3.2,17.5,21.5,11.1,0.0
2016,7,15,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,16,5,15,124.5,13.0,3.6,14.5,22.5,43.38,0.0
2016,7,16,5,30,249.0,26.0,3.7,15.0,45.0,124.18,72.2
2016,7,16,5,45,359.5,35.5,3.85,15.5,86.0,193.96,146.63
2016,7,16,6,0,470.0,45.0,4.0,16.0,127.0,273.86,217.31
2016,7,16,6,15,537.0,51.5,3.9,16.5,174.5,340.77,276.51
2016,7,16,6,30,604.0,58.0,3.8,17.0,222.0,413.71,338.8
2016,7,16,6,45,386.0,100.5,3.75,17.5,213.5,358.31,294.58
2016,7,16,7,0,168.0,143.0,3.7,18.0,205.0,259.65,212.49
2016,7,16,7,15,464.0,109.5,3.65,18.5,315.5,458.17,375.7
2016,7,16,7,30,760.0,76.0,3.6,19.0,426.0,660.81,532.5
2016,7,16,7,45,494.0,153.5,3.55,19.5,391.0,568.93,456.35
2016,7,16,8,0,228.0,231.0,3.5,20.0,356.0,424.44,338.91
2016,7,16,8,15,539.5,158.0,3.5,20.5,490.0,654.71,518.69
2016,7,16,8,30,851.0,85.0,3.5,21.0,624.0,846.3,654.46
2016,7,16,8,45,868.0,86.0,3.5,21.5,669.0,883.72,676.19
2016,7,16,9,0,885.0,87.0,3.5,22.0,714.0,918.62,697.03
2016,7,16,9,15,895.5,88.5,3.5,22.5,754.5,945.2,711.98
2016,7,16,9,30,906.0,90.0,3.5,23.0,795.0,968.51,724.7
2016,7,16,9,45,913.5,92.0,3.55,23.5,829.5,986.02,733.87
2016,7,16,10,0,921.0,94.0,3.6,24.0,864.0,999.84,740.68
2016,7,16,10,15,927.5,95.0,3.65,24.0,893.0,1007.84,745.18
2016,7,16,10,30,934.0,96.0,3.7,24.0,922.0,1011.97,747.29
2016,7,16,10,45,938.0,97.0,3.75,24.5,944.0,1009.75,743.9
2016,7,16,11,0,942.0,98.0,3.8,25.0,966.0,1003.59,738.09
2016,7,16,11,15,945.5,98.5,3.85,25.0,981.0,992.54,730.64
2016,7,16,11,30,949.0,99.0,3.9,25.0,996.0,977.62,720.75
2016,7,16,11,45,950.5,99.5,4.0,25.5,1004.0,957.1,706.11
2016,7,16,12,0,952.0,100.0,4.1,26.0,1012.0,932.95,689.12
2016,7,16,12,15,952.5,100.0,4.15,26.0,1012.5,904.02,670.01
2016,7,16,12,30,953.0,100.0,4.2,26.0,1013.0,871.8,648.63
2016,7,16,12,45,948.0,102.0,4.3,26.0,1004.5,833.87,623.44
2016,7,16,13,0,943.0,104.0,4.4,26.0,996.0,793.28,596.2
2016,7,16,13,15,941.0,103.5,4.4,26.0,981.5,750.23,565.37
2016,7,16,13,30,939.0,103.0,4.4,26.0,967.0,704.7,531.36
2016,7,16,13,45,935.0,102.0,4.45,26.0,945.5,655.24,493.79
2016,7,16,14,0,931.0,101.0,4.5,26.0,924.0,603.85,453.86
2016,7,16,14,15,925.5,100.0,4.45,25.5,895.5,550.0,411.41
2016,7,16,14,30,920.0,99.0,4.4,25.0,867.0,494.8,366.52
2016,7,16,14,45,912.0,98.0,4.4,25.0,832.5,437.52,318.08
2016,7,16,15,0,904.0,97.0,4.4,25.0,798.0,379.63,268.01
2016,7,16,15,15,893.5,95.0,4.35,24.5,758.0,319.99,216.44
2016,7,16,15,30,883.0,93.0,4.3,24.0,718.0,260.57,165.52
2016,7,16,15,45,869.0,91.0,4.25,24.0,673.0,201.05,117.42
2016,7,16,16,0,855.0,89.0,4.2,24.0,628.0,142.64,78.05
2016,7,16,16,15,837.0,86.5,4.1,23.5,579.5,76.1,48.81
2016,7,16,16,30,819.0,84.0,4.0,23.0,531.0,65.62,50.46
2016,7,16,16,45,794.5,81.0,3.95,22.5,480.0,64.25,49.59
2016,7,16,17,0,770.0,78.0,3.9,22.0,429.0,62.83,48.65
2016,7,16,17,15,737.5,73.5,3.8,21.5,377.0,60.12,46.57
2016,7,16,17,30,705.0,69.0,3.7,21.0,325.0,57.33,44.37
2016,7,16,17,45,659.5,64.0,3.6,20.5,274.0,49.51,37.71
2016,7,16,18,0,614.0,59.0,3.5,20.0,223.0,46.34,34.97
2016,7,16,18,15,544.0,52.0,3.4,19.0,174.5,41.38,30.59
2016,7,16,18,30,474.0,45.0,3.3,18.0,126.0,36.38,25.95
2016,7,16,18,45,365.0,35.0,3.2,17.5,85.0,28.59,18.53
2016,7,16,19,0,256.0,25.0,3.1,17.0,44.0,20.7,7.71
2016,7,16,19,15,128.0,12.5,3.05,16.5,22.0,10.67,0.0
2016,7,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,5,15,147.5,12.0,3.55,14.0,23.0,48.5,0.0
2016,7,17,5,30,295.0,24.0,3.6,14.0,46.0,136.48,76.8
2016,7,17,5,45,406.0,32.0,3.7,14.5,87.5,207.82,157.24
2016,7,17,6,0,517.0,40.0,3.8,15.0,129.0,288.7,229.55
2016,7,17,6,15,581.5,46.0,3.8,15.5,177.5,353.75,287.85
2016,7,17,6,30,646.0,52.0,3.8,16.0,226.0,427.31,351.12
2016,7,17,6,45,681.0,58.5,3.8,16.5,276.0,489.08,402.67
2016,7,17,7,0,716.0,65.0,3.8,17.0,326.0,552.51,453.45
2016,7,17,7,15,747.5,68.5,3.8,17.5,377.5,611.25,498.76
2016,7,17,7,30,779.0,72.0,3.8,18.0,429.0,670.45,541.57
2016,7,17,7,45,806.0,73.5,3.8,18.5,480.0,723.82,578.41
2016,7,17,8,0,833.0,75.0,3.8,19.0,531.0,769.17,608.51
2016,7,17,8,15,850.5,77.5,3.85,19.0,579.5,813.6,638.82
2016,7,17,8,30,868.0,80.0,3.9,19.0,628.0,856.04,667.34
2016,7,17,8,45,884.0,80.5,3.95,19.5,673.0,892.53,690.06
2016,7,17,9,0,900.0,81.0,4.0,20.0,718.0,926.41,710.75
2016,7,17,9,15,910.0,82.5,4.0,20.5,758.0,952.93,725.89
2016,7,17,9,30,920.0,84.0,4.0,21.0,798.0,976.11,738.71
2016,7,17,9,45,917.0,91.0,4.05,21.5,830.0,989.29,745.04
2016,7,17,10,0,914.0,98.0,4.1,22.0,862.0,998.35,748.75
2016,7,17,10,15,920.0,99.5,4.1,22.0,890.5,1006.32,753.0
2016,7,17,10,30,926.0,101.0,4.1,22.0,919.0,1010.43,754.78
2016,7,17,10,45,928.5,102.5,4.2,22.0,940.0,1007.24,752.44
2016,7,17,11,0,931.0,104.0,4.3,22.0,961.0,1000.14,747.62
2016,7,17,11,15,934.0,104.5,4.35,22.0,975.5,988.66,739.68
2016,7,17,11,30,937.0,105.0,4.4,22.0,990.0,973.36,729.29
2016,7,17,11,45,937.0,106.0,4.5,22.0,997.0,952.08,715.3
2016,7,17,12,0,937.0,107.0,4.6,22.0,1004.0,927.28,699.1
2016,7,17,12,15,937.0,107.0,4.6,22.0,1004.0,898.21,679.17
2016,7,17,12,30,937.0,107.0,4.6,22.0,1004.0,865.94,657.01
2016,7,17,12,45,931.0,109.0,4.7,22.0,994.5,827.64,631.15
2016,7,17,13,0,925.0,111.0,4.8,22.0,985.0,786.8,603.25
2016,7,17,13,15,922.0,110.5,4.8,22.0,970.0,743.68,571.43
2016,7,17,13,30,919.0,110.0,4.8,22.0,955.0,698.21,536.72
2016,7,17,13,45,916.0,108.0,4.85,22.0,933.0,649.38,498.9
2016,7,17,14,0,913.0,106.0,4.9,22.0,911.0,598.59,458.54
2016,7,17,14,15,906.5,104.5,4.9,21.5,882.0,544.66,415.31
2016,7,17,14,30,900.0,103.0,4.9,21.0,853.0,489.56,369.71
2016,7,17,14,45,893.0,100.5,4.95,21.0,818.5,432.55,320.61
2016,7,17,15,0,886.0,98.0,5.0,21.0,784.0,374.9,269.83
2016,7,17,15,15,874.5,96.0,4.95,20.5,744.0,315.97,217.9
2016,7,17,15,30,863.0,94.0,4.9,20.0,704.0,257.39,166.77
2016,7,17,15,45,850.5,91.0,4.85,19.5,659.5,198.56,118.5
2016,7,17,16,0,838.0,88.0,4.8,19.0,615.0,140.69,78.71
2016,7,17,16,15,819.5,85.5,4.7,18.5,567.0,75.14,49.12
2016,7,17,16,30,801.0,83.0,4.6,18.0,519.0,64.68,50.71
2016,7,17,16,45,778.5,79.0,4.6,17.5,469.0,62.62,49.21
2016,7,17,17,0,756.0,75.0,4.6,17.0,419.0,60.45,47.58
2016,7,17,17,15,723.0,71.0,4.5,16.5,368.0,58.05,45.73
2016,7,17,17,30,690.0,67.0,4.4,16.0,317.0,55.6,43.78
2016,7,17,17,45,645.5,62.0,4.35,16.0,266.5,47.92,37.02
2016,7,17,18,0,601.0,57.0,4.3,16.0,216.0,44.72,34.13
2016,7,17,18,15,532.5,50.0,4.15,15.5,168.5,39.73,29.58
2016,7,17,18,30,464.0,43.0,4.0,15.0,121.0,34.69,24.8
2016,7,17,18,45,352.5,33.5,3.9,14.5,81.5,27.29,17.63
2016,7,17,19,0,241.0,24.0,3.8,14.0,42.0,19.81,6.79
2016,7,17,19,15,120.5,12.0,3.7,13.5,21.0,10.24,0.0
2016,7,17,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,18,5,15,122.0,12.0,3.35,13.0,21.0,41.9,0.0
2016,7,18,5,30,244.0,24.0,3.4,13.0,42.0,119.76,64.26
2016,7,18,5,45,361.5,33.0,3.5,13.5,82.5,192.39,145.76
2016,7,18,6,0,479.0,42.0,3.6,14.0,123.0,274.83,219.24
2016,7,18,6,15,544.0,48.0,3.55,14.5,170.0,340.59,278.07
2016,7,18,6,30,609.0,54.0,3.5,15.0,217.0,412.23,339.86
2016,7,18,6,45,312.5,90.5,3.5,15.5,175.0,304.04,252.08
2016,7,18,7,0,16.0,127.0,3.5,16.0,133.0,123.87,99.21
2016,7,18,7,15,8.0,131.5,3.45,16.5,134.5,121.33,96.72
2016,7,18,7,30,0.0,136.0,3.4,17.0,136.0,118.56,93.71
2016,7,18,7,45,17.5,173.0,3.35,17.5,182.5,166.8,133.33
2016,7,18,8,0,35.0,210.0,3.3,18.0,229.0,230.82,184.74
2016,7,18,8,15,17.5,184.5,3.25,18.5,194.0,176.11,139.31
2016,7,18,8,30,0.0,159.0,3.2,19.0,159.0,136.54,106.22
2016,7,18,8,45,29.5,230.5,3.2,19.5,251.5,244.11,192.48
2016,7,18,9,0,59.0,302.0,3.2,20.0,344.0,344.74,270.23
2016,7,18,9,15,120.0,334.0,3.2,20.0,425.0,452.76,353.01
2016,7,18,9,30,181.0,366.0,3.2,20.0,506.0,543.51,420.81
2016,7,18,9,45,218.0,378.5,3.25,20.5,555.0,590.95,454.5
2016,7,18,10,0,255.0,391.0,3.3,21.0,604.0,656.43,500.52
2016,7,18,10,15,297.0,394.0,3.35,21.0,650.5,697.13,529.61
2016,7,18,10,30,339.0,397.0,3.4,21.0,697.0,736.32,557.52
2016,7,18,10,45,632.0,245.5,3.45,21.5,820.5,885.14,667.56
2016,7,18,11,0,925.0,94.0,3.5,22.0,944.0,985.57,733.78
2016,7,18,11,15,927.5,94.5,3.6,22.0,959.0,973.91,725.3
2016,7,18,11,30,930.0,95.0,3.7,22.0,974.0,958.46,715.28
2016,7,18,11,45,931.5,95.5,3.8,22.5,981.0,938.42,700.83
2016,7,18,12,0,933.0,96.0,3.9,23.0,988.0,914.81,684.03
2016,7,18,12,15,933.0,96.0,3.95,23.0,988.5,886.03,664.78
2016,7,18,12,30,933.0,96.0,4.0,23.0,989.0,854.06,643.28
2016,7,18,12,45,935.0,93.5,4.1,23.0,982.5,818.39,619.33
2016,7,18,13,0,937.0,91.0,4.2,23.0,976.0,779.7,593.06
2016,7,18,13,15,935.0,90.5,4.25,22.5,961.5,737.0,563.74
2016,7,18,13,30,933.0,90.0,4.3,22.0,947.0,691.81,530.64
2016,7,18,13,45,931.0,88.0,4.4,22.0,926.0,643.08,493.18
2016,7,18,14,0,929.0,86.0,4.5,22.0,905.0,592.25,453.1
2016,7,18,14,15,923.5,85.0,4.45,22.0,877.0,538.57,409.16
2016,7,18,14,30,918.0,84.0,4.4,22.0,849.0,483.56,362.93
2016,7,18,14,45,913.0,81.5,4.4,22.0,815.5,426.48,313.89
2016,7,18,15,0,908.0,79.0,4.4,22.0,782.0,368.51,262.93
2016,7,18,15,15,898.5,77.5,4.35,21.5,742.5,309.41,210.9
2016,7,18,15,30,889.0,76.0,4.3,21.0,703.0,250.39,159.42
2016,7,18,15,45,878.5,73.5,4.25,21.0,659.5,190.85,110.36
2016,7,18,16,0,868.0,71.0,4.2,21.0,616.0,132.02,69.91
2016,7,18,16,15,852.0,69.0,4.1,20.5,568.5,74.33,47.7
2016,7,18,16,30,836.0,67.0,4.0,20.0,521.0,63.01,48.86
2016,7,18,16,45,816.0,64.0,3.95,20.0,471.5,60.55,46.92
2016,7,18,17,0,796.0,61.0,3.9,20.0,422.0,57.96,44.85
2016,7,18,17,15,767.0,58.0,3.75,19.5,371.0,48.78,37.1
2016,7,18,17,30,738.0,55.0,3.6,19.0,320.0,46.72,35.47
2016,7,18,17,45,697.0,51.0,3.5,18.5,270.0,43.73,32.96
2016,7,18,18,0,656.0,47.0,3.4,18.0,220.0,40.71,30.32
2016,7,18,18,15,593.0,41.5,3.2,17.5,172.0,36.27,26.28
2016,7,18,18,30,530.0,36.0,3.0,17.0,124.0,31.81,22.07
2016,7,18,18,45,423.0,28.5,2.9,16.5,83.5,25.35,15.79
2016,7,18,19,0,316.0,21.0,2.8,16.0,43.0,17.33,4.64
2016,7,18,19,15,158.0,10.5,2.75,15.5,21.5,8.96,0.0
2016,7,18,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,19,5,15,165.0,10.5,2.2,12.5,22.0,51.79,0.0
2016,7,19,5,30,330.0,21.0,2.4,13.0,44.0,143.67,73.01
2016,7,19,5,45,437.5,28.5,2.6,13.5,85.5,213.13,160.55
2016,7,19,6,0,545.0,36.0,2.8,14.0,127.0,294.08,233.67
2016,7,19,6,15,607.5,41.0,2.75,14.5,175.0,361.33,293.81
2016,7,19,6,30,670.0,46.0,2.7,15.0,223.0,433.94,356.13
2016,7,19,6,45,342.0,85.5,2.7,15.5,177.0,316.01,261.37
2016,7,19,7,0,14.0,125.0,2.7,16.0,131.0,120.68,96.38
2016,7,19,7,15,26.0,149.0,2.7,16.5,160.5,162.26,131.02
2016,7,19,7,30,38.0,173.0,2.7,17.0,190.0,195.8,158.08
2016,7,19,7,45,38.5,192.0,2.7,17.5,211.5,215.67,173.3
2016,7,19,8,0,39.0,211.0,2.7,18.0,233.0,235.41,188.2
2016,7,19,8,15,107.5,245.5,2.7,18.5,311.5,345.63,275.96
2016,7,19,8,30,176.0,280.0,2.7,19.0,390.0,443.87,351.38
2016,7,19,8,45,541.0,176.5,2.75,19.5,551.0,707.69,554.16
2016,7,19,9,0,906.0,73.0,2.8,20.0,712.0,924.5,703.33
2016,7,19,9,15,915.0,74.5,2.85,20.5,751.5,950.4,716.39
2016,7,19,9,30,924.0,76.0,2.9,21.0,791.0,972.91,728.87
2016,7,19,9,45,925.0,81.0,2.95,21.5,824.0,988.04,736.45
2016,7,19,10,0,926.0,86.0,3.0,22.0,857.0,999.21,741.53
2016,7,19,10,15,931.5,87.0,3.05,22.0,885.0,1006.46,745.6
2016,7,19,10,30,937.0,88.0,3.1,22.0,913.0,1009.82,747.26
2016,7,19,10,45,939.0,89.5,3.15,22.5,934.0,1006.37,743.14
2016,7,19,11,0,941.0,91.0,3.2,23.0,955.0,998.98,736.62
2016,7,19,11,15,943.5,91.5,3.25,23.0,970.0,987.15,728.74
2016,7,19,11,30,946.0,92.0,3.3,23.0,985.0,971.49,718.44
2016,7,19,11,45,948.0,92.0,3.4,23.5,992.0,951.13,704.05
2016,7,19,12,0,950.0,92.0,3.5,24.0,999.0,927.13,687.29
2016,7,19,12,15,950.0,92.0,3.55,24.0,999.0,897.92,668.05
2016,7,19,12,30,950.0,92.0,3.6,24.0,999.0,865.43,646.53
2016,7,19,12,45,941.0,96.5,3.7,24.0,989.5,826.71,620.86
2016,7,19,13,0,932.0,101.0,3.8,24.0,980.0,785.53,593.24
2016,7,19,13,15,929.5,100.5,3.85,24.0,965.0,742.5,562.73
2016,7,19,13,30,927.0,100.0,3.9,24.0,950.0,697.05,528.87
2016,7,19,13,45,925.0,97.5,3.95,24.0,929.0,648.03,491.57
2016,7,19,14,0,923.0,95.0,4.0,24.0,908.0,596.94,451.67
2016,7,19,14,15,917.0,94.0,4.0,24.0,879.0,543.14,408.41
2016,7,19,14,30,911.0,93.0,4.0,24.0,850.0,488.07,362.87
2016,7,19,14,45,905.0,90.5,4.05,24.0,816.0,430.81,314.4
2016,7,19,15,0,899.0,88.0,4.1,24.0,782.0,372.79,264.08
2016,7,19,15,15,888.5,86.0,4.1,23.5,742.5,313.36,212.49
2016,7,19,15,30,878.0,84.0,4.1,23.0,703.0,254.16,161.49
2016,7,19,15,45,868.0,81.0,4.1,23.0,659.0,194.8,113.03
2016,7,19,16,0,858.0,78.0,4.1,23.0,615.0,136.11,72.94
2016,7,19,16,15,841.0,75.5,4.05,22.5,567.5,78.44,50.69
2016,7,19,16,30,824.0,73.0,4.0,22.0,520.0,66.87,51.75
2016,7,19,16,45,805.0,69.0,4.0,21.5,470.5,63.83,49.45
2016,7,19,17,0,786.0,65.0,4.0,21.0,421.0,53.58,40.88
2016,7,19,17,15,755.5,61.5,3.9,20.5,370.0,51.28,39.11
2016,7,19,17,30,725.0,58.0,3.8,20.0,319.0,48.93,37.25
2016,7,19,17,45,685.5,53.5,3.7,19.5,268.5,45.65,34.5
2016,7,19,18,0,646.0,49.0,3.6,19.0,218.0,42.33,31.6
2016,7,19,18,15,581.0,43.0,3.35,18.0,170.5,37.52,27.31
2016,7,19,18,30,516.0,37.0,3.1,17.0,123.0,32.68,22.8
2016,7,19,18,45,411.0,29.0,2.9,16.5,82.5,23.7,14.35
2016,7,19,19,0,306.0,21.0,2.7,16.0,42.0,17.35,4.02
2016,7,19,19,15,153.0,10.5,2.6,15.5,21.0,8.96,0.0
2016,7,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,20,5,15,166.0,10.0,2.1,13.5,21.5,51.65,0.0
2016,7,20,5,30,332.0,20.0,2.3,14.0,43.0,140.07,65.62
2016,7,20,5,45,436.5,27.5,2.55,14.5,84.0,211.91,158.54
2016,7,20,6,0,541.0,35.0,2.8,15.0,125.0,291.49,230.6
2016,7,20,6,15,604.0,40.0,2.8,15.5,173.0,358.76,290.68
2016,7,20,6,30,667.0,45.0,2.8,16.0,221.0,431.49,353.06
2016,7,20,6,45,709.0,49.0,2.8,16.5,271.5,495.5,406.16
2016,7,20,7,0,751.0,53.0,2.8,17.0,322.0,561.84,458.82
2016,7,20,7,15,780.5,55.5,2.75,17.5,373.5,613.84,497.94
2016,7,20,7,30,810.0,58.0,2.7,18.0,425.0,671.4,538.27
2016,7,20,7,45,831.5,60.5,2.65,18.5,475.5,722.72,572.7
2016,7,20,8,0,853.0,63.0,2.6,19.0,526.0,772.95,605.43
2016,7,20,8,15,869.5,65.0,2.55,19.5,574.0,816.92,632.89
2016,7,20,8,30,886.0,67.0,2.5,20.0,622.0,858.8,658.32
2016,7,20,8,45,898.5,68.5,2.5,21.0,667.0,894.1,677.87
2016,7,20,9,0,911.0,70.0,2.5,22.0,712.0,926.55,695.2
2016,7,20,9,15,921.0,71.5,2.5,22.5,752.0,953.56,710.02
2016,7,20,9,30,931.0,73.0,2.5,23.0,792.0,977.2,722.55
2016,7,20,9,45,928.0,80.5,2.5,23.5,824.5,991.45,728.93
2016,7,20,10,0,925.0,88.0,2.5,24.0,857.0,1001.5,732.74
2016,7,20,10,15,931.0,89.0,2.55,24.5,886.0,1009.22,735.67
2016,7,20,10,30,937.0,90.0,2.6,25.0,915.0,1013.05,736.21
2016,7,20,10,45,942.5,90.0,2.65,25.5,937.5,1011.41,733.39
2016,7,20,11,0,948.0,90.0,2.7,26.0,960.0,1005.82,728.2
2016,7,20,11,15,951.0,90.5,2.75,26.0,975.0,994.39,720.82
2016,7,20,11,30,954.0,91.0,2.8,26.0,990.0,979.07,711.06
2016,7,20,11,45,957.0,90.0,2.85,26.5,998.0,958.49,696.58
2016,7,20,12,0,960.0,89.0,2.9,27.0,1006.0,934.24,679.8
2016,7,20,12,15,960.5,89.0,2.95,27.0,1006.5,905.19,661.22
2016,7,20,12,30,961.0,89.0,3.0,27.0,1007.0,872.79,640.37
2016,7,20,12,45,960.0,89.0,3.15,27.0,999.5,835.99,617.02
2016,7,20,13,0,959.0,89.0,3.3,27.0,992.0,796.24,591.35
2016,7,20,13,15,956.5,88.5,3.4,27.0,977.0,752.18,561.46
2016,7,20,13,30,954.0,88.0,3.5,27.0,962.0,705.61,527.66
2016,7,20,13,45,950.5,87.0,3.6,27.0,940.5,655.69,490.49
2016,7,20,14,0,947.0,86.0,3.7,27.0,919.0,603.75,450.69
2016,7,20,14,15,941.5,85.0,3.75,26.5,890.5,548.99,408.22
2016,7,20,14,30,936.0,84.0,3.8,26.0,862.0,492.85,363.15
2016,7,20,14,45,929.0,82.5,3.9,26.0,827.5,434.6,314.32
2016,7,20,15,0,922.0,81.0,4.0,26.0,793.0,375.63,263.63
2016,7,20,15,15,912.0,80.0,4.05,25.5,752.5,315.74,211.94
2016,7,20,15,30,902.0,79.0,4.1,25.0,712.0,255.97,160.72
2016,7,20,15,45,889.5,77.0,4.15,25.0,667.5,195.47,111.76
2016,7,20,16,0,877.0,75.0,4.2,25.0,623.0,135.9,71.48
2016,7,20,16,15,860.0,72.5,4.15,24.5,574.5,77.03,48.94
2016,7,20,16,30,843.0,70.0,4.1,24.0,526.0,65.15,49.87
2016,7,20,16,45,821.5,67.0,4.1,23.5,475.5,62.69,48.07
2016,7,20,17,0,800.0,64.0,4.1,23.0,425.0,60.11,46.14
2016,7,20,17,15,769.0,61.0,4.0,22.0,373.5,51.08,38.69
2016,7,20,17,30,738.0,58.0,3.9,21.0,322.0,49.09,37.23
2016,7,20,17,45,695.5,53.5,3.85,20.5,270.5,45.77,34.45
2016,7,20,18,0,653.0,49.0,3.8,20.0,219.0,42.41,31.53
2016,7,20,18,15,587.0,43.0,3.65,19.0,171.0,37.59,27.23
2016,7,20,18,30,521.0,37.0,3.5,18.0,123.0,32.74,22.72
2016,7,20,18,45,412.5,29.0,3.35,17.5,82.0,23.74,14.24
2016,7,20,19,0,304.0,21.0,3.2,17.0,41.0,17.39,3.25
2016,7,20,19,15,152.0,10.5,3.1,16.5,20.5,8.96,0.0
2016,7,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,21,5,15,156.0,10.0,2.5,13.5,20.5,49.09,0.0
2016,7,21,5,30,312.0,20.0,2.7,14.0,41.0,136.09,58.0
2016,7,21,5,45,422.0,28.5,2.95,14.5,82.0,207.57,154.95
2016,7,21,6,0,532.0,37.0,3.2,15.0,123.0,289.94,229.51
2016,7,21,6,15,596.5,42.5,3.2,15.5,171.5,358.32,290.66
2016,7,21,6,30,661.0,48.0,3.2,16.0,220.0,432.26,354.24
2016,7,21,6,45,393.5,94.0,3.25,16.5,202.5,357.31,294.56
2016,7,21,7,0,126.0,140.0,3.3,17.0,185.0,231.12,189.22
2016,7,21,7,15,465.5,101.0,3.3,17.5,305.0,451.64,372.11
2016,7,21,7,30,805.0,62.0,3.3,18.0,425.0,673.42,543.41
2016,7,21,7,45,827.0,64.0,3.3,18.5,475.0,724.32,577.06
2016,7,21,8,0,849.0,66.0,3.3,19.0,525.0,774.2,610.23
2016,7,21,8,15,865.0,68.0,3.3,19.5,573.0,817.63,638.04
2016,7,21,8,30,881.0,70.0,3.3,20.0,621.0,858.94,663.89
