Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,45,893.5,71.5,3.3,20.5,665.0,894.12,685.06
2016,7,21,9,0,906.0,73.0,3.3,21.0,709.0,926.46,704.05
2016,7,21,9,15,915.0,74.5,3.3,21.5,749.0,952.43,718.54
2016,7,21,9,30,924.0,76.0,3.3,22.0,789.0,975.01,730.71
2016,7,21,9,45,930.0,78.0,3.35,22.5,823.0,991.68,739.3
2016,7,21,10,0,936.0,80.0,3.4,23.0,857.0,1004.57,745.47
2016,7,21,10,15,942.0,80.5,3.4,23.0,886.0,1011.94,749.18
2016,7,21,10,30,948.0,81.0,3.4,23.0,915.0,1015.39,750.48
2016,7,21,10,45,952.5,81.5,3.45,23.5,937.0,1013.42,747.28
2016,7,21,11,0,957.0,82.0,3.5,24.0,959.0,1007.44,741.62
2016,7,21,11,15,960.0,82.5,3.6,24.0,974.0,996.05,734.33
2016,7,21,11,30,963.0,83.0,3.7,24.0,989.0,980.73,724.53
2016,7,21,11,45,965.5,82.5,3.8,24.5,997.0,960.12,709.87
2016,7,21,12,0,968.0,82.0,3.9,25.0,1005.0,935.79,692.78
2016,7,21,12,15,968.5,82.0,4.0,25.0,1005.5,906.61,673.78
2016,7,21,12,30,969.0,82.0,4.1,25.0,1006.0,874.04,652.38
2016,7,21,12,45,958.5,88.5,4.25,25.0,996.5,835.38,626.86
2016,7,21,13,0,948.0,95.0,4.4,25.0,987.0,794.21,599.32
2016,7,21,13,15,945.5,94.5,4.45,24.5,972.5,750.48,569.62
2016,7,21,13,30,943.0,94.0,4.5,24.0,958.0,704.27,536.23
2016,7,21,13,45,942.0,92.0,4.6,24.0,937.0,655.43,499.09
2016,7,21,14,0,941.0,90.0,4.7,24.0,916.0,604.38,459.12
2016,7,21,14,15,935.5,89.0,4.65,23.5,887.5,549.81,415.65
2016,7,21,14,30,930.0,88.0,4.6,23.0,859.0,493.87,369.67
2016,7,21,14,45,926.5,84.5,4.6,23.0,825.5,435.66,319.87
2016,7,21,15,0,923.0,81.0,4.6,23.0,792.0,376.38,267.96
2016,7,21,15,15,913.5,79.5,4.5,22.5,752.0,316.12,215.06
2016,7,21,15,30,904.0,78.0,4.4,22.0,712.0,255.93,162.68
2016,7,21,15,45,895.5,74.5,4.35,22.0,668.0,194.78,112.35
2016,7,21,16,0,887.0,71.0,4.3,22.0,624.0,134.13,70.58
2016,7,21,16,15,870.5,69.0,4.15,21.5,576.0,75.0,47.8
2016,7,21,16,30,854.0,67.0,4.0,21.0,528.0,63.29,48.92
2016,7,21,16,45,835.5,63.5,3.9,21.0,477.5,60.47,46.67
2016,7,21,17,0,817.0,60.0,3.8,21.0,427.0,57.5,44.28
2016,7,21,17,15,787.0,57.0,3.65,20.5,375.0,54.61,42.01
2016,7,21,17,30,757.0,54.0,3.5,20.0,323.0,46.2,34.87
2016,7,21,17,45,716.5,50.0,3.4,19.5,271.5,43.16,32.32
2016,7,21,18,0,676.0,46.0,3.3,19.0,220.0,40.1,29.64
2016,7,21,18,15,611.0,40.5,3.05,18.0,171.5,35.59,25.6
2016,7,21,18,30,546.0,35.0,2.8,17.0,123.0,31.08,21.38
2016,7,21,18,45,435.5,27.0,2.6,16.5,82.0,24.11,14.57
2016,7,21,19,0,325.0,19.0,2.4,16.0,41.0,17.11,2.25
2016,7,21,19,15,162.5,9.5,2.35,15.5,20.5,8.11,0.0
2016,7,21,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,22,5,15,160.5,9.5,2.0,13.5,20.0,49.88,0.0
2016,7,22,5,30,321.0,19.0,2.3,14.0,40.0,134.92,50.43
2016,7,22,5,45,429.5,27.0,2.6,15.0,81.0,209.15,155.14
2016,7,22,6,0,538.0,35.0,2.9,16.0,122.0,290.72,228.88
2016,7,22,6,15,603.5,40.5,2.9,16.5,170.5,359.81,290.37
2016,7,22,6,30,669.0,46.0,2.9,17.0,219.0,434.66,354.35
2016,7,22,6,45,712.0,50.0,2.9,17.5,270.5,499.56,408.05
2016,7,22,7,0,755.0,54.0,2.9,18.0,322.0,566.85,461.33
2016,7,22,7,15,785.5,57.0,2.85,18.5,374.5,620.44,501.52
2016,7,22,7,30,816.0,60.0,2.8,19.0,427.0,679.69,542.93
2016,7,22,7,45,838.0,62.5,2.8,19.5,478.0,731.73,577.98
2016,7,22,8,0,860.0,65.0,2.8,20.0,529.0,782.7,611.39
2016,7,22,8,15,877.0,67.0,2.8,20.5,578.0,827.41,639.61
2016,7,22,8,30,894.0,69.0,2.8,21.0,627.0,870.03,665.86
2016,7,22,8,45,906.5,71.0,2.85,22.0,672.0,906.2,686.32
2016,7,22,9,0,919.0,73.0,2.9,23.0,717.0,939.47,704.53
2016,7,22,9,15,929.5,74.5,2.9,23.5,758.0,967.14,719.77
2016,7,22,9,30,940.0,76.0,2.9,24.0,799.0,991.4,732.7
2016,7,22,9,45,935.5,84.0,2.95,24.5,831.5,1004.81,738.94
2016,7,22,10,0,931.0,92.0,3.0,25.0,864.0,1013.94,742.56
2016,7,22,10,15,937.5,93.0,3.0,25.5,893.0,1022.13,745.28
2016,7,22,10,30,944.0,94.0,3.0,26.0,922.0,1026.39,745.58
2016,7,22,10,45,949.0,94.0,3.05,26.5,945.0,1024.17,742.28
2016,7,22,11,0,954.0,94.0,3.1,27.0,968.0,1017.96,736.61
2016,7,22,11,15,957.0,94.5,3.1,27.5,983.0,1006.36,727.21
2016,7,22,11,30,960.0,95.0,3.1,28.0,998.0,990.84,715.47
2016,7,22,11,45,962.0,95.0,3.15,28.5,1006.0,970.08,700.86
2016,7,22,12,0,964.0,95.0,3.2,29.0,1014.0,945.61,683.95
2016,7,22,12,15,964.0,95.0,3.25,29.0,1013.5,915.85,664.97
2016,7,22,12,30,964.0,95.0,3.3,29.0,1013.0,882.74,643.73
2016,7,22,12,45,962.0,95.0,3.35,29.0,1005.0,844.87,619.18
2016,7,22,13,0,960.0,95.0,3.4,29.0,997.0,804.1,592.49
2016,7,22,13,15,957.0,94.5,3.45,29.0,981.5,759.45,562.16
2016,7,22,13,30,954.0,94.0,3.5,29.0,966.0,712.32,528.11
2016,7,22,13,45,949.5,93.0,3.55,29.0,943.5,661.59,490.59
2016,7,22,14,0,945.0,92.0,3.6,29.0,921.0,608.93,450.57
2016,7,22,14,15,939.0,91.0,3.6,28.5,892.0,553.79,408.2
2016,7,22,14,30,933.0,90.0,3.6,28.0,863.0,497.34,363.32
2016,7,22,14,45,924.5,89.0,3.65,28.0,827.5,438.81,314.79
2016,7,22,15,0,916.0,88.0,3.7,28.0,792.0,379.73,264.56
2016,7,22,15,15,905.5,86.0,3.7,27.5,751.5,319.05,212.85
2016,7,22,15,30,895.0,84.0,3.7,27.0,711.0,258.58,161.63
2016,7,22,15,45,880.0,82.5,3.7,27.0,665.5,198.22,113.33
2016,7,22,16,0,865.0,81.0,3.7,27.0,620.0,139.08,73.78
2016,7,22,16,15,847.5,78.5,3.65,26.5,571.5,80.65,51.54
2016,7,22,16,30,830.0,76.0,3.6,26.0,523.0,68.96,52.66
2016,7,22,16,45,804.5,73.5,3.6,25.5,471.5,59.24,44.75
2016,7,22,17,0,779.0,71.0,3.6,25.0,420.0,57.95,43.92
2016,7,22,17,15,747.0,67.5,3.45,24.0,368.0,55.82,42.43
2016,7,22,17,30,715.0,64.0,3.3,23.0,316.0,53.65,40.84
2016,7,22,17,45,666.5,59.0,3.2,22.0,264.5,50.08,37.96
2016,7,22,18,0,618.0,54.0,3.1,21.0,213.0,42.69,31.62
2016,7,22,18,15,547.0,47.5,2.9,20.0,165.0,37.99,27.45
2016,7,22,18,30,476.0,41.0,2.7,19.0,117.0,33.28,23.05
2016,7,22,18,45,356.0,31.0,2.5,18.5,76.5,25.36,15.38
2016,7,22,19,0,236.0,21.0,2.3,18.0,36.0,17.35,1.19
2016,7,22,19,15,118.0,10.5,2.3,17.5,18.0,8.96,0.0
2016,7,22,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,23,5,15,119.5,10.5,1.45,13.5,18.0,40.1,0.0
2016,7,23,5,30,239.0,21.0,1.6,14.0,36.0,113.04,34.81
2016,7,23,5,45,358.0,30.5,1.75,15.0,76.0,189.61,140.01
2016,7,23,6,0,477.0,40.0,1.9,16.0,116.0,273.22,214.42
2016,7,23,6,15,547.5,46.5,1.75,16.5,164.0,342.4,274.92
2016,7,23,6,30,618.0,53.0,1.6,17.0,212.0,418.14,338.29
2016,7,23,6,45,668.0,57.5,1.5,18.0,264.0,482.93,389.85
2016,7,23,7,0,718.0,62.0,1.4,19.0,316.0,553.46,442.96
2016,7,23,7,15,750.5,65.5,1.35,20.0,368.0,613.34,485.7
2016,7,23,7,30,783.0,69.0,1.3,21.0,420.0,673.79,525.32
2016,7,23,7,45,808.0,72.0,1.3,22.0,471.5,727.97,559.25
2016,7,23,8,0,833.0,75.0,1.3,23.0,523.0,773.84,586.39
2016,7,23,8,15,850.5,77.0,1.45,24.0,571.5,818.0,613.39
2016,7,23,8,30,868.0,79.0,1.6,25.0,620.0,860.19,638.58
2016,7,23,8,45,881.0,81.5,1.75,26.0,665.0,896.61,659.56
2016,7,23,9,0,894.0,84.0,1.9,27.0,710.0,930.22,678.48
2016,7,23,9,15,904.5,85.5,2.05,27.5,750.0,957.29,694.36
2016,7,23,9,30,915.0,87.0,2.2,28.0,790.0,981.04,708.11
2016,7,23,9,45,923.5,88.0,2.35,29.0,825.5,998.78,716.61
2016,7,23,10,0,932.0,89.0,2.5,30.0,861.0,1012.83,722.8
2016,7,23,10,15,938.0,90.0,2.6,30.5,890.0,1020.6,726.06
2016,7,23,10,30,944.0,91.0,2.7,31.0,919.0,1024.44,726.99
2016,7,23,10,45,943.0,95.0,2.85,32.0,939.5,1020.57,722.19
2016,7,23,11,0,942.0,99.0,3.0,33.0,960.0,1012.66,714.97
2016,7,23,11,15,945.0,99.5,3.05,33.0,975.0,1001.12,707.67
2016,7,23,11,30,948.0,100.0,3.1,33.0,990.0,985.69,698.02
2016,7,23,11,45,945.5,102.5,3.2,33.0,996.5,963.34,684.4
2016,7,23,12,0,943.0,105.0,3.3,33.0,1003.0,937.45,668.51
2016,7,23,12,15,943.5,105.0,3.4,33.0,1003.0,908.5,650.59
2016,7,23,12,30,944.0,105.0,3.5,33.0,1003.0,876.26,630.41
2016,7,23,12,45,939.0,107.0,3.6,33.0,994.5,838.27,606.26
2016,7,23,13,0,934.0,109.0,3.7,33.0,986.0,797.61,580.12
2016,7,23,13,15,931.5,108.5,3.75,33.0,971.5,754.16,550.51
2016,7,23,13,30,929.0,108.0,3.8,33.0,957.0,708.27,517.7
2016,7,23,13,45,926.0,106.5,3.85,33.0,935.5,659.0,481.69
2016,7,23,14,0,923.0,105.0,3.9,33.0,914.0,607.72,443.2
2016,7,23,14,15,917.0,104.0,3.9,32.5,885.0,553.5,402.14
2016,7,23,14,30,911.0,103.0,3.9,32.0,856.0,498.0,358.67
2016,7,23,14,45,907.0,99.0,3.95,32.0,822.5,439.97,311.26
2016,7,23,15,0,903.0,95.0,4.0,32.0,789.0,380.96,261.84
2016,7,23,15,15,892.5,93.5,3.95,31.5,748.5,321.23,211.65
2016,7,23,15,30,882.0,92.0,3.9,31.0,708.0,261.7,161.97
2016,7,23,15,45,871.5,88.5,3.9,30.5,664.0,201.21,114.41
2016,7,23,16,0,861.0,85.0,3.9,30.0,620.0,141.45,74.87
2016,7,23,16,15,843.5,82.5,3.8,29.0,571.0,83.09,53.01
2016,7,23,16,30,826.0,80.0,3.7,28.0,522.0,63.22,47.43
2016,7,23,16,45,803.5,76.0,3.65,27.5,471.5,61.04,45.89
2016,7,23,17,0,781.0,72.0,3.6,27.0,421.0,58.76,44.23
2016,7,23,17,15,748.0,68.5,3.45,26.0,368.5,56.63,42.76
2016,7,23,17,30,715.0,65.0,3.3,25.0,316.0,54.49,41.21
2016,7,23,17,45,667.5,60.0,3.15,24.0,264.5,50.96,38.39
2016,7,23,18,0,620.0,55.0,3.0,23.0,213.0,43.52,32.06
2016,7,23,18,15,547.5,48.0,2.85,22.0,164.5,38.44,27.57
2016,7,23,18,30,475.0,41.0,2.7,21.0,116.0,33.33,22.85
2016,7,23,18,45,352.0,31.0,2.55,20.5,75.5,25.41,15.17
2016,7,23,19,0,229.0,21.0,2.4,20.0,35.0,17.4,0.0
2016,7,23,19,15,114.5,10.5,2.45,19.0,17.5,8.96,0.0
2016,7,23,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,5,15,101.5,10.5,2.4,14.5,16.5,35.45,0.0
2016,7,24,5,30,203.0,21.0,2.5,15.0,33.0,101.1,23.01
2016,7,24,5,45,322.0,31.5,2.6,15.5,72.5,177.38,130.37
2016,7,24,6,0,441.0,42.0,2.7,16.0,112.0,260.17,204.71
2016,7,24,6,15,514.5,49.5,2.65,16.5,159.5,330.24,266.46
2016,7,24,6,30,588.0,57.0,2.6,17.0,207.0,407.23,331.87
2016,7,24,6,45,639.5,62.0,2.6,18.0,258.5,474.43,386.56
2016,7,24,7,0,691.0,67.0,2.6,19.0,310.0,542.5,439.57
2016,7,24,7,15,725.5,71.0,2.6,19.5,362.0,603.34,485.6
2016,7,24,7,30,760.0,75.0,2.6,20.0,414.0,664.93,529.29
2016,7,24,7,45,786.5,78.0,2.65,21.0,465.5,719.48,565.27
2016,7,24,8,0,813.0,81.0,2.7,22.0,517.0,773.34,599.73
2016,7,24,8,15,831.5,83.5,2.7,22.5,565.5,810.57,622.51
2016,7,24,8,30,850.0,86.0,2.7,23.0,614.0,853.62,649.03
2016,7,24,8,45,864.5,88.5,2.7,24.0,659.5,890.87,669.78
2016,7,24,9,0,879.0,91.0,2.7,25.0,705.0,925.43,688.37
2016,7,24,9,15,890.0,93.0,2.65,25.5,745.5,953.19,703.12
2016,7,24,9,30,901.0,95.0,2.6,26.0,786.0,977.67,715.62
2016,7,24,9,45,905.0,99.0,2.6,27.0,820.0,994.06,721.86
2016,7,24,10,0,909.0,103.0,2.6,28.0,854.0,1006.63,725.73
2016,7,24,10,15,915.5,104.0,2.6,28.5,883.0,1014.61,728.2
2016,7,24,10,30,922.0,105.0,2.6,29.0,912.0,1018.72,728.38
2016,7,24,10,45,921.5,109.5,2.65,29.5,933.0,1015.62,724.63
2016,7,24,11,0,921.0,114.0,2.7,30.0,954.0,1008.52,718.55
2016,7,24,11,15,924.0,114.5,2.75,30.0,969.5,996.97,711.23
2016,7,24,11,30,927.0,115.0,2.8,30.0,985.0,981.61,701.6
2016,7,24,11,45,924.0,118.5,2.85,30.5,991.0,959.81,686.53
2016,7,24,12,0,921.0,122.0,2.9,31.0,997.0,934.52,669.34
2016,7,24,12,15,921.0,122.0,2.9,31.0,997.0,905.45,650.71
2016,7,24,12,30,921.0,122.0,2.9,31.0,997.0,873.2,629.98
2016,7,24,12,45,917.5,122.5,2.9,31.5,988.5,835.58,604.43
2016,7,24,13,0,914.0,123.0,2.9,32.0,980.0,795.31,577.08
2016,7,24,13,15,910.5,122.5,2.95,32.0,965.0,751.74,547.34
2016,7,24,13,30,907.0,122.0,3.0,32.0,950.0,705.88,514.91
2016,7,24,13,45,898.5,123.0,3.1,32.0,926.0,656.02,478.97
2016,7,24,14,0,890.0,124.0,3.2,32.0,902.0,604.7,440.89
2016,7,24,14,15,882.5,122.5,3.25,31.5,873.0,550.76,400.44
2016,7,24,14,30,875.0,121.0,3.3,31.0,844.0,495.77,357.74
2016,7,24,14,45,867.5,118.0,3.35,31.0,809.0,438.87,311.5
2016,7,24,15,0,860.0,115.0,3.4,31.0,774.0,381.41,263.61
2016,7,24,15,15,847.5,112.5,3.45,30.5,733.0,322.6,214.58
2016,7,24,15,30,835.0,110.0,3.5,30.0,692.0,258.09,161.56
2016,7,24,15,45,824.0,105.5,3.55,29.5,648.0,198.54,114.74
2016,7,24,16,0,813.0,101.0,3.6,29.0,604.0,139.93,75.68
2016,7,24,16,15,792.0,97.5,3.6,28.0,555.5,82.93,53.62
2016,7,24,16,30,771.0,94.0,3.6,27.0,507.0,72.23,55.18
2016,7,24,16,45,749.0,88.5,3.6,26.5,456.5,69.39,53.12
2016,7,24,17,0,727.0,83.0,3.6,26.0,406.0,66.38,50.87
2016,7,24,17,15,691.0,78.5,3.55,25.0,354.5,58.49,44.53
2016,7,24,17,30,655.0,74.0,3.5,24.0,303.0,56.1,42.78
2016,7,24,17,45,607.5,67.0,3.45,23.0,252.5,51.65,39.15
2016,7,24,18,0,560.0,60.0,3.4,22.0,202.0,47.08,35.26
2016,7,24,18,15,485.0,52.0,3.35,21.0,154.5,41.4,30.23
2016,7,24,18,30,410.0,44.0,3.3,20.0,107.0,35.66,24.91
2016,7,24,18,45,295.0,32.0,3.25,19.0,69.0,26.17,15.79
2016,7,24,19,0,180.0,20.0,3.2,18.0,31.0,16.46,0.0
2016,7,24,19,15,90.0,10.0,3.2,17.5,15.5,8.54,0.0
2016,7,24,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,5,15,76.5,10.0,2.6,13.5,14.5,28.53,0.0
2016,7,25,5,30,153.0,20.0,2.7,14.0,29.0,82.18,10.44
2016,7,25,5,45,261.0,33.5,2.85,14.5,66.5,156.51,114.8
2016,7,25,6,0,369.0,47.0,3.0,15.0,104.0,234.2,185.07
2016,7,25,6,15,443.0,56.5,3.0,15.5,150.5,303.25,246.07
2016,7,25,6,30,517.0,66.0,3.0,16.0,197.0,379.33,311.22
2016,7,25,6,45,367.0,98.5,3.0,16.5,202.0,348.7,287.32
2016,7,25,7,0,217.0,131.0,3.0,17.0,207.0,293.31,241.26
2016,7,25,7,15,456.0,112.0,2.95,17.5,304.0,460.31,377.88
2016,7,25,7,30,695.0,93.0,2.9,18.0,401.0,642.31,518.68
2016,7,25,7,45,718.5,99.0,2.9,19.0,451.0,695.67,553.55
2016,7,25,8,0,742.0,105.0,2.9,20.0,501.0,748.32,587.68
2016,7,25,8,15,763.5,109.0,2.9,20.5,550.0,791.71,615.42
2016,7,25,8,30,785.0,113.0,2.9,21.0,599.0,837.64,644.47
2016,7,25,8,45,795.5,119.0,2.95,22.0,642.5,873.9,665.33
2016,7,25,9,0,806.0,125.0,3.0,23.0,686.0,907.37,684.02
2016,7,25,9,15,819.0,127.5,3.0,23.5,726.5,936.39,700.44
2016,7,25,9,30,832.0,130.0,3.0,24.0,767.0,962.31,714.71
2016,7,25,9,45,852.5,127.0,3.0,25.0,805.5,973.91,718.04
2016,7,25,10,0,873.0,124.0,3.0,26.0,844.0,994.58,727.49
2016,7,25,10,15,880.0,125.5,3.0,26.5,873.0,1003.13,730.38
2016,7,25,10,30,887.0,127.0,3.0,27.0,902.0,1007.92,731.05
2016,7,25,10,45,891.0,129.0,3.05,28.0,924.0,1006.45,726.8
2016,7,25,11,0,895.0,131.0,3.1,29.0,946.0,1001.12,720.26
2016,7,25,11,15,898.0,131.5,3.15,29.0,961.0,989.6,712.77
2016,7,25,11,30,901.0,132.0,3.2,29.0,976.0,974.35,703.01
2016,7,25,11,45,903.0,132.0,3.25,29.5,984.0,954.1,688.69
2016,7,25,12,0,905.0,132.0,3.3,30.0,992.0,930.36,672.22
2016,7,25,12,15,905.0,132.0,3.35,30.0,992.0,901.54,653.79
2016,7,25,12,30,905.0,132.0,3.4,30.0,992.0,869.6,633.25
2016,7,25,12,45,905.5,131.0,3.45,30.5,985.0,834.23,609.1
2016,7,25,13,0,906.0,130.0,3.5,31.0,978.0,796.0,582.96
2016,7,25,13,15,902.5,129.0,3.55,31.0,962.5,752.21,552.43
2016,7,25,13,30,899.0,128.0,3.6,31.0,947.0,706.16,519.43
2016,7,25,13,45,894.0,127.0,3.65,31.0,925.0,657.1,483.45
2016,7,25,14,0,889.0,126.0,3.7,31.0,903.0,606.3,445.2
2016,7,25,14,15,882.0,124.5,3.75,30.5,873.5,552.56,404.49
2016,7,25,14,30,875.0,123.0,3.8,30.0,844.0,497.72,361.5
2016,7,25,14,45,869.5,119.0,3.85,30.0,810.0,440.78,314.82
2016,7,25,15,0,864.0,115.0,3.9,30.0,776.0,383.06,266.33
2016,7,25,15,15,852.0,112.5,3.9,29.5,735.0,324.06,216.73
2016,7,25,15,30,840.0,110.0,3.9,29.0,694.0,259.34,163.14
2016,7,25,15,45,831.5,104.5,3.9,28.5,650.5,199.05,115.37
2016,7,25,16,0,823.0,99.0,3.9,28.0,607.0,139.44,75.3
2016,7,25,16,15,802.5,95.5,3.85,27.5,558.0,81.76,52.81
2016,7,25,16,30,782.0,92.0,3.8,27.0,509.0,71.04,54.2
2016,7,25,16,45,763.5,86.0,3.75,26.5,459.5,67.82,51.8
2016,7,25,17,0,745.0,80.0,3.7,26.0,410.0,64.39,49.19
2016,7,25,17,15,709.5,75.5,3.6,25.0,357.5,61.74,47.3
2016,7,25,17,30,674.0,71.0,3.5,24.0,305.0,54.13,41.09
2016,7,25,17,45,630.0,64.0,3.4,23.0,254.5,49.61,37.38
2016,7,25,18,0,586.0,57.0,3.3,22.0,204.0,44.94,33.41
2016,7,25,18,15,511.0,49.5,3.15,21.0,156.5,39.55,28.62
2016,7,25,18,30,436.0,42.0,3.0,20.0,109.0,34.12,23.57
2016,7,25,18,45,319.5,30.5,2.85,19.5,70.0,24.99,14.67
2016,7,25,19,0,203.0,19.0,2.7,19.0,31.0,15.66,0.0
2016,7,25,19,15,101.5,9.5,2.65,18.5,15.5,8.11,0.0
2016,7,25,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,5,15,83.5,9.5,1.2,15.5,14.0,29.97,0.0
2016,7,26,5,30,167.0,19.0,1.4,16.0,28.0,86.87,1.59
2016,7,26,5,45,279.0,31.5,1.65,16.5,66.0,161.69,116.75
2016,7,26,6,0,391.0,44.0,1.9,17.0,104.0,241.18,188.35
2016,7,26,6,15,465.0,53.5,1.8,18.0,150.5,311.3,248.85
2016,7,26,6,30,539.0,63.0,1.7,19.0,197.0,388.54,312.78
2016,7,26,6,45,589.5,69.5,1.6,20.0,247.5,454.84,365.46
2016,7,26,7,0,640.0,76.0,1.5,21.0,298.0,524.55,418.06
2016,7,26,7,15,676.0,81.5,1.4,22.0,350.0,585.96,461.78
2016,7,26,7,30,712.0,87.0,1.3,23.0,402.0,648.46,503.7
2016,7,26,7,45,737.5,91.5,1.25,24.0,452.5,698.91,534.7
2016,7,26,8,0,763.0,96.0,1.2,25.0,503.0,752.15,566.53
2016,7,26,8,15,783.5,99.5,1.15,26.0,551.5,798.98,592.87
2016,7,26,8,30,804.0,103.0,1.1,27.0,600.0,844.08,617.25
2016,7,26,8,45,818.5,106.5,1.1,28.0,644.5,881.73,636.83
2016,7,26,9,0,833.0,110.0,1.1,29.0,689.0,916.75,654.41
2016,7,26,9,15,845.0,112.5,1.1,29.5,729.5,945.39,669.05
2016,7,26,9,30,857.0,115.0,1.1,30.0,770.0,959.48,674.67
2016,7,26,9,45,867.5,116.0,1.1,31.0,805.5,978.21,681.98
2016,7,26,10,0,878.0,117.0,1.1,32.0,841.0,993.45,687.09
2016,7,26,10,15,885.0,118.5,1.1,32.5,869.5,1002.14,689.72
2016,7,26,10,30,892.0,120.0,1.1,33.0,898.0,1007.05,690.28
2016,7,26,10,45,896.0,121.5,1.1,34.0,920.0,1005.18,685.56
2016,7,26,11,0,900.0,123.0,1.1,35.0,942.0,999.47,678.8
2016,7,26,11,15,903.5,123.5,1.2,35.0,957.5,988.48,673.54
2016,7,26,11,30,907.0,124.0,1.3,35.0,973.0,973.74,666.06
2016,7,26,11,45,908.5,124.5,1.45,35.5,980.5,953.48,654.56
2016,7,26,12,0,910.0,125.0,1.6,36.0,988.0,929.71,640.75
2016,7,26,12,15,910.0,125.0,1.75,36.0,988.0,900.82,624.89
2016,7,26,12,30,910.0,125.0,1.9,36.0,988.0,868.79,606.77
2016,7,26,12,45,905.5,126.5,2.05,36.5,979.0,831.45,583.72
2016,7,26,13,0,901.0,128.0,2.2,37.0,970.0,791.54,558.71
2016,7,26,13,15,898.0,127.0,2.3,36.5,955.0,748.26,531.57
2016,7,26,13,30,895.0,126.0,2.4,36.0,940.0,702.7,501.69
2016,7,26,13,45,891.0,124.0,2.5,36.0,918.0,653.62,467.38
2016,7,26,14,0,887.0,122.0,2.6,36.0,896.0,602.73,430.67
2016,7,26,14,15,880.0,120.5,2.65,36.0,867.0,549.06,390.62
2016,7,26,14,30,873.0,119.0,2.7,36.0,838.0,494.3,348.45
2016,7,26,14,45,865.5,116.5,2.75,36.0,803.0,437.73,303.64
2016,7,26,15,0,858.0,114.0,2.8,36.0,768.0,380.6,257.18
2016,7,26,15,15,845.5,111.5,2.8,35.5,727.5,321.75,209.27
2016,7,26,15,30,833.0,109.0,2.8,35.0,687.0,257.23,157.44
2016,7,26,15,45,819.0,105.5,2.85,34.5,642.5,197.9,111.97
2016,7,26,16,0,805.0,102.0,2.9,34.0,598.0,139.89,74.33
2016,7,26,16,15,784.0,98.5,2.9,33.5,549.0,83.22,52.84
2016,7,26,16,30,763.0,95.0,2.9,33.0,500.0,72.96,54.36
2016,7,26,16,45,737.5,90.0,2.9,32.5,449.5,70.47,52.64
2016,7,26,17,0,712.0,85.0,2.9,32.0,399.0,62.11,46.04
2016,7,26,17,15,675.5,80.0,2.75,31.0,347.5,59.49,44.22
2016,7,26,17,30,639.0,75.0,2.6,30.0,296.0,56.8,42.26
2016,7,26,17,45,588.5,68.0,2.5,29.0,245.5,52.38,38.74
2016,7,26,18,0,538.0,61.0,2.4,28.0,195.0,47.84,34.97
2016,7,26,18,15,463.0,52.0,2.05,26.5,148.5,41.41,29.47
2016,7,26,18,30,388.0,43.0,1.7,25.0,102.0,34.85,23.6
2016,7,26,18,45,274.5,30.5,1.4,24.0,64.5,24.92,14.14
2016,7,26,19,0,161.0,18.0,1.1,23.0,27.0,14.75,0.0
2016,7,26,19,15,80.5,9.0,1.1,22.5,13.5,7.68,0.0
2016,7,26,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,27,5,15,39.0,7.5,2.0,17.5,9.5,16.63,0.0
2016,7,27,5,30,78.0,15.0,2.1,18.0,19.0,50.8,0.0
2016,7,27,5,45,162.5,32.0,2.25,18.5,52.5,116.31,82.17
2016,7,27,6,0,247.0,49.0,2.4,19.0,86.0,181.93,140.94
2016,7,27,6,15,314.0,63.0,2.3,19.5,128.5,244.44,195.01
2016,7,27,6,30,381.0,77.0,2.2,20.0,171.0,313.83,253.4
2016,7,27,6,45,438.5,86.5,2.15,21.0,219.0,378.51,305.8
2016,7,27,7,0,496.0,96.0,2.1,22.0,267.0,447.95,359.79
2016,7,27,7,15,534.5,104.0,2.05,23.0,315.5,514.24,408.83
2016,7,27,7,30,573.0,112.0,2.0,24.0,364.0,575.74,452.43
2016,7,27,7,45,609.0,116.5,2.0,25.0,413.5,632.6,491.32
2016,7,27,8,0,645.0,121.0,2.0,26.0,463.0,689.91,528.49
2016,7,27,8,15,668.0,126.0,2.0,26.5,509.5,736.8,558.08
2016,7,27,8,30,691.0,131.0,2.0,27.0,556.0,782.49,586.27
2016,7,27,8,45,712.0,134.0,2.0,28.0,600.5,822.54,608.91
2016,7,27,9,0,733.0,137.0,2.0,29.0,645.0,860.63,629.8
2016,7,27,9,15,747.0,140.0,2.0,29.5,684.0,884.01,642.0
2016,7,27,9,30,761.0,143.0,2.0,30.0,723.0,910.39,656.21
2016,7,27,9,45,755.5,154.5,2.05,31.0,752.5,923.62,661.06
2016,7,27,10,0,750.0,166.0,2.1,32.0,782.0,933.08,663.67
2016,7,27,10,15,758.5,168.0,2.15,32.5,810.5,943.11,668.1
2016,7,27,10,30,767.0,170.0,2.2,33.0,839.0,949.67,670.43
2016,7,27,10,45,776.0,170.0,2.25,33.5,861.5,951.21,669.74
2016,7,27,11,0,785.0,170.0,2.3,34.0,884.0,949.16,666.94
2016,7,27,11,15,789.0,171.5,2.4,34.0,898.5,940.15,661.74
2016,7,27,11,30,793.0,173.0,2.5,34.0,913.0,927.61,654.4
2016,7,27,11,45,799.0,171.0,2.65,34.5,922.0,910.14,643.04
2016,7,27,12,0,805.0,169.0,2.8,35.0,931.0,889.26,629.5
2016,7,27,12,15,805.0,169.0,2.9,35.0,931.0,861.72,612.58
2016,7,27,12,30,805.0,169.0,3.0,35.0,931.0,831.26,593.69
2016,7,27,12,45,816.5,160.5,3.1,35.5,928.0,799.69,572.73
2016,7,27,13,0,828.0,152.0,3.2,36.0,925.0,764.81,548.67
2016,7,27,13,15,824.0,151.0,3.3,35.5,910.5,722.15,520.68
2016,7,27,13,30,820.0,150.0,3.4,35.0,896.0,677.5,490.51
2016,7,27,13,45,819.0,146.5,3.55,35.0,875.5,630.81,457.19
2016,7,27,14,0,818.0,143.0,3.7,35.0,855.0,582.28,421.5
2016,7,27,14,15,810.0,141.0,3.75,34.5,826.5,529.7,382.37
2016,7,27,14,30,802.0,139.0,3.8,34.0,798.0,476.36,341.34
2016,7,27,14,45,797.5,133.5,3.9,33.5,765.5,421.17,297.61
2016,7,27,15,0,793.0,128.0,4.0,33.0,733.0,365.35,252.04
2016,7,27,15,15,779.5,125.5,4.0,32.5,693.0,308.87,205.27
2016,7,27,15,30,766.0,123.0,4.0,32.0,653.0,253.2,159.46
2016,7,27,15,45,756.5,116.5,4.0,31.5,611.0,196.32,115.04
2016,7,27,16,0,747.0,110.0,4.0,31.0,569.0,140.29,77.8
2016,7,27,16,15,725.0,106.0,3.95,30.5,521.5,86.78,57.0
2016,7,27,16,30,703.0,102.0,3.9,30.0,474.0,70.37,52.97
2016,7,27,16,45,683.0,95.0,3.85,29.5,426.5,67.12,50.58
2016,7,27,17,0,663.0,88.0,3.8,29.0,379.0,63.63,47.94
2016,7,27,17,15,625.5,82.5,3.65,28.0,329.0,60.79,45.91
2016,7,27,17,30,588.0,77.0,3.5,27.0,279.0,57.85,43.72
2016,7,27,17,45,544.5,68.5,3.4,26.0,231.5,52.45,39.32
2016,7,27,18,0,501.0,60.0,3.3,25.0,184.0,46.84,34.57
2016,7,27,18,15,427.5,51.0,3.15,24.0,139.5,40.44,28.95
2016,7,27,18,30,354.0,42.0,3.0,23.0,95.0,33.91,22.99
2016,7,27,18,45,250.5,29.5,2.9,22.5,60.0,24.04,13.37
2016,7,27,19,0,147.0,17.0,2.8,22.0,25.0,13.89,0.0
2016,7,27,19,15,73.5,8.5,2.75,21.5,12.5,7.26,0.0
2016,7,27,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,5,15,84.0,8.5,2.3,15.5,13.0,29.35,0.0
2016,7,28,5,30,168.0,17.0,2.3,16.0,26.0,84.45,0.0
2016,7,28,5,45,279.0,28.5,2.3,16.5,61.5,159.31,113.32
2016,7,28,6,0,390.0,40.0,2.3,17.0,97.0,237.35,185.22
2016,7,28,6,15,462.5,48.0,2.25,17.5,142.5,304.91,244.71
2016,7,28,6,30,535.0,56.0,2.2,18.0,188.0,379.47,307.99
2016,7,28,6,45,296.0,93.0,2.2,18.5,169.0,301.62,246.1
2016,7,28,7,0,57.0,130.0,2.2,19.0,150.0,165.84,133.22
2016,7,28,7,15,45.0,147.0,2.15,20.0,164.5,175.85,140.72
2016,7,28,7,30,33.0,164.0,2.1,21.0,179.0,184.71,146.6
2016,7,28,7,45,74.5,195.0,2.1,22.0,233.0,249.99,198.48
2016,7,28,8,0,116.0,226.0,2.1,23.0,287.0,334.05,262.99
2016,7,28,8,15,158.5,248.5,2.1,23.5,340.5,396.49,309.8
2016,7,28,8,30,201.0,271.0,2.1,24.0,394.0,460.87,356.95
2016,7,28,8,45,511.0,184.0,2.1,25.0,529.5,687.28,524.95
2016,7,28,9,0,821.0,97.0,2.1,26.0,665.0,882.91,654.48
2016,7,28,9,15,832.5,99.0,2.15,26.5,704.0,910.08,668.15
2016,7,28,9,30,844.0,101.0,2.2,27.0,743.0,934.19,681.4
2016,7,28,9,45,853.5,102.0,2.25,28.0,777.5,952.02,689.22
2016,7,28,10,0,863.0,103.0,2.3,29.0,812.0,966.42,694.88
2016,7,28,10,15,869.5,104.0,2.4,29.5,840.0,974.29,698.34
2016,7,28,10,30,876.0,105.0,2.5,30.0,868.0,978.48,699.6
2016,7,28,10,45,877.0,108.5,2.6,31.0,888.0,976.07,695.39
2016,7,28,11,0,878.0,112.0,2.7,32.0,908.0,969.85,688.91
2016,7,28,11,15,881.0,112.5,2.8,32.0,922.5,958.86,682.31
2016,7,28,11,30,884.0,113.0,2.9,32.0,937.0,944.22,673.45
2016,7,28,11,45,881.5,115.5,3.05,32.5,943.0,922.81,659.28
2016,7,28,12,0,879.0,118.0,3.2,33.0,949.0,898.09,642.97
2016,7,28,12,15,878.5,118.0,3.3,33.0,949.0,869.72,625.22
2016,7,28,12,30,878.0,118.0,3.4,33.0,949.0,838.32,605.38
2016,7,28,12,45,871.5,121.0,3.5,33.0,939.5,801.86,582.02
2016,7,28,13,0,865.0,124.0,3.6,33.0,930.0,763.0,556.84
2016,7,28,13,15,861.5,123.0,3.65,32.5,915.0,720.83,528.57
2016,7,28,13,30,858.0,122.0,3.7,32.0,900.0,676.5,497.73
2016,7,28,13,45,851.5,121.5,3.75,32.0,878.0,628.76,462.58
2016,7,28,14,0,845.0,121.0,3.8,32.0,856.0,579.5,425.39
2016,7,28,14,15,837.5,119.5,3.85,31.5,827.5,527.67,386.05
2016,7,28,14,30,830.0,118.0,3.9,31.0,799.0,474.88,344.62
2016,7,28,14,45,822.0,115.5,3.95,31.0,765.0,420.42,299.96
2016,7,28,15,0,814.0,113.0,4.0,31.0,731.0,365.52,253.85
2016,7,28,15,15,801.0,110.5,3.95,30.5,692.0,303.78,202.54
2016,7,28,15,30,788.0,108.0,3.9,30.0,653.0,247.0,155.25
2016,7,28,15,45,775.0,104.0,3.9,30.0,610.0,190.11,110.24
2016,7,28,16,0,762.0,100.0,3.9,30.0,567.0,134.45,73.1
2016,7,28,16,15,741.5,96.5,3.8,29.0,520.0,80.39,52.34
2016,7,28,16,30,721.0,93.0,3.7,28.0,473.0,71.01,53.97
2016,7,28,16,45,697.0,87.5,3.65,27.5,424.5,68.18,51.91
2016,7,28,17,0,673.0,82.0,3.6,27.0,376.0,59.67,45.02
2016,7,28,17,15,636.5,77.0,3.5,26.0,326.5,57.02,43.12
2016,7,28,17,30,600.0,72.0,3.4,25.0,277.0,54.3,41.07
2016,7,28,17,45,552.5,65.0,3.3,24.5,229.0,49.88,37.37
2016,7,28,18,0,505.0,58.0,3.2,24.0,181.0,45.33,33.42
2016,7,28,18,15,431.5,49.0,3.1,23.0,137.0,38.87,27.72
2016,7,28,18,30,358.0,40.0,3.0,22.0,93.0,32.28,21.67
2016,7,28,18,45,251.5,28.0,2.9,21.5,58.0,22.79,12.26
2016,7,28,19,0,145.0,16.0,2.8,21.0,23.0,13.05,0.0
2016,7,28,19,15,72.5,8.0,2.8,20.5,11.5,6.83,0.0
2016,7,28,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,5,15,38.0,7.0,2.3,15.5,9.0,15.99,0.0
2016,7,29,5,30,76.0,14.0,2.3,16.0,18.0,48.51,0.0
2016,7,29,5,45,154.0,31.0,2.3,16.5,49.5,112.83,78.79
2016,7,29,6,0,232.0,48.0,2.3,17.0,81.0,175.16,136.34
2016,7,29,6,15,298.5,62.0,2.3,17.5,123.0,236.66,190.09
2016,7,29,6,30,365.0,76.0,2.3,18.0,165.0,305.07,248.35
2016,7,29,6,45,243.5,104.5,2.3,19.0,170.0,271.23,221.1
2016,7,29,7,0,122.0,133.0,2.3,20.0,175.0,223.81,181.03
2016,7,29,7,15,124.0,156.0,2.3,20.5,204.5,254.67,205.51
2016,7,29,7,30,126.0,179.0,2.3,21.0,234.0,285.15,228.81
2016,7,29,7,45,141.0,202.5,2.3,22.0,271.0,325.93,259.39
2016,7,29,8,0,156.0,226.0,2.3,23.0,308.0,367.23,289.5
2016,7,29,8,15,406.0,183.0,2.3,23.5,425.0,570.25,445.67
2016,7,29,8,30,656.0,140.0,2.3,24.0,542.0,763.98,584.1
2016,7,29,8,45,679.5,142.5,2.3,25.0,586.0,804.96,606.83
2016,7,29,9,0,703.0,145.0,2.3,26.0,630.0,844.18,629.15
2016,7,29,9,15,717.5,148.5,2.35,26.5,669.0,873.9,646.4
2016,7,29,9,30,732.0,152.0,2.4,27.0,708.0,894.16,657.35
2016,7,29,9,45,765.0,143.0,2.45,28.0,748.0,923.18,672.79
2016,7,29,10,0,798.0,134.0,2.5,29.0,788.0,949.14,685.98
2016,7,29,10,15,806.0,135.5,2.55,29.5,816.0,958.53,689.86
2016,7,29,10,30,814.0,137.0,2.6,30.0,844.0,964.35,691.68
2016,7,29,10,45,821.5,137.5,2.7,31.0,866.5,951.68,680.87
2016,7,29,11,0,829.0,138.0,2.8,32.0,889.0,948.79,676.58
2016,7,29,11,15,833.0,138.5,2.85,32.0,904.0,938.93,670.19
2016,7,29,11,30,837.0,139.0,2.9,32.0,919.0,925.56,661.68
2016,7,29,11,45,841.5,138.0,3.0,32.5,927.0,907.85,649.48
2016,7,29,12,0,846.0,137.0,3.1,33.0,935.0,886.77,635.16
2016,7,29,12,15,846.0,137.0,3.15,33.0,935.5,859.42,617.75
2016,7,29,12,30,846.0,137.0,3.2,33.0,936.0,829.12,598.38
2016,7,29,12,45,856.5,129.0,3.3,33.0,932.5,797.66,578.38
2016,7,29,13,0,867.0,121.0,3.4,33.0,929.0,762.83,555.95
2016,7,29,13,15,864.0,120.5,3.45,33.0,914.5,721.3,527.21
2016,7,29,13,30,861.0,120.0,3.5,33.0,900.0,677.55,495.91
2016,7,29,13,45,856.5,118.5,3.6,33.0,878.5,630.04,461.32
2016,7,29,14,0,852.0,117.0,3.7,33.0,857.0,580.84,424.5
2016,7,29,14,15,845.0,115.5,3.75,32.5,828.5,528.85,385.23
2016,7,29,14,30,838.0,114.0,3.8,32.0,800.0,475.85,343.81
2016,7,29,14,45,829.5,112.0,3.85,31.5,766.0,421.07,299.68
2016,7,29,15,0,821.0,110.0,3.9,31.0,732.0,365.89,253.94
2016,7,29,15,15,808.5,107.5,3.9,30.5,693.0,303.72,202.28
2016,7,29,15,30,796.0,105.0,3.9,30.0,654.0,246.56,154.63
2016,7,29,15,45,779.5,102.5,3.9,30.0,610.0,189.67,109.73
2016,7,29,16,0,763.0,100.0,3.9,30.0,566.0,134.42,73.09
2016,7,29,16,15,742.0,96.5,3.85,29.0,519.0,80.21,52.38
2016,7,29,16,30,721.0,93.0,3.8,28.0,472.0,71.09,54.04
2016,7,29,16,45,691.5,89.5,3.8,27.5,422.5,63.7,48.16
2016,7,29,17,0,662.0,86.0,3.8,27.0,373.0,62.37,47.31
2016,7,29,17,15,624.5,80.5,3.7,26.0,323.5,59.47,45.2
2016,7,29,17,30,587.0,75.0,3.6,25.0,274.0,56.49,42.94
2016,7,29,17,45,531.0,68.5,3.5,24.5,225.0,52.49,39.6
2016,7,29,18,0,475.0,62.0,3.4,24.0,176.0,48.43,36.07
2016,7,29,18,15,401.0,52.0,3.25,23.0,132.5,41.29,29.76
2016,7,29,18,30,327.0,42.0,3.1,22.0,89.0,33.97,23.05
2016,7,29,18,45,219.5,28.5,3.0,21.0,54.5,22.15,11.57
2016,7,29,19,0,112.0,15.0,2.9,20.0,20.0,11.71,0.0
2016,7,29,19,15,56.0,7.5,2.85,19.5,10.0,6.4,0.0
2016,7,29,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,30,5,15,64.5,7.5,2.2,15.0,10.5,23.45,0.0
2016,7,30,5,30,129.0,15.0,2.2,15.0,21.0,69.13,0.0
2016,7,30,5,45,238.5,28.0,2.25,15.5,56.0,144.16,100.61
2016,7,30,6,0,348.0,41.0,2.3,16.0,91.0,220.85,172.64
2016,7,30,6,15,422.5,50.5,2.3,17.0,135.5,289.03,232.41
2016,7,30,6,30,497.0,60.0,2.3,18.0,180.0,364.56,296.19
2016,7,30,6,45,248.5,72.0,2.3,19.0,132.0,248.97,203.38
2016,7,30,7,0,0.0,84.0,2.3,20.0,84.0,71.68,54.27
2016,7,30,7,15,4.0,115.0,2.3,20.5,116.5,103.52,80.62
2016,7,30,7,30,8.0,146.0,2.3,21.0,149.0,135.93,106.71
2016,7,30,7,45,46.5,183.0,2.3,22.0,207.0,215.29,170.58
2016,7,30,8,0,85.0,220.0,2.3,23.0,265.0,286.85,226.22
2016,7,30,8,15,62.0,231.0,2.3,23.5,265.5,278.86,217.97
2016,7,30,8,30,39.0,242.0,2.3,24.0,266.0,269.43,208.86
2016,7,30,8,45,51.5,269.5,2.35,25.0,303.5,308.86,237.9
2016,7,30,9,0,64.0,297.0,2.4,26.0,341.0,348.49,266.3
2016,7,30,9,15,449.5,203.5,2.5,26.5,542.0,671.02,509.84
2016,7,30,9,30,835.0,110.0,2.6,27.0,743.0,937.71,689.69
2016,7,30,9,45,854.5,106.5,2.75,28.0,780.5,960.27,699.2
2016,7,30,10,0,874.0,103.0,2.9,29.0,818.0,979.65,708.83
2016,7,30,10,15,881.0,104.5,3.05,29.0,847.0,988.57,714.59
2016,7,30,10,30,888.0,106.0,3.2,29.0,876.0,993.73,718.11
2016,7,30,10,45,890.5,108.5,3.35,29.5,897.5,991.66,715.63
2016,7,30,11,0,893.0,111.0,3.5,30.0,919.0,985.74,710.8
2016,7,30,11,15,896.5,111.5,3.65,30.0,934.0,974.99,704.35
2016,7,30,11,30,900.0,112.0,3.8,30.0,949.0,960.5,695.52
2016,7,30,11,45,898.0,114.5,3.95,30.5,955.5,939.16,680.84
2016,7,30,12,0,896.0,117.0,4.1,31.0,962.0,914.4,663.95
2016,7,30,12,15,896.0,117.5,4.15,31.0,962.5,886.33,645.69
2016,7,30,12,30,896.0,118.0,4.2,31.0,963.0,855.1,625.28
2016,7,30,12,45,882.5,125.5,4.3,31.0,951.5,816.15,599.76
2016,7,30,13,0,869.0,133.0,4.4,31.0,940.0,775.08,572.6
2016,7,30,13,15,865.5,132.0,4.4,30.5,925.5,732.46,543.24
2016,7,30,13,30,862.0,131.0,4.4,30.0,911.0,687.67,511.48
2016,7,30,13,45,858.0,129.5,4.4,30.0,889.5,640.19,475.94
2016,7,30,14,0,854.0,128.0,4.4,30.0,868.0,590.96,438.2
2016,7,30,14,15,847.0,126.0,4.4,29.5,839.5,538.26,397.67
2016,7,30,14,30,840.0,124.0,4.4,29.0,811.0,484.54,355.02
2016,7,30,14,45,837.0,119.0,4.4,29.0,778.0,429.41,309.25
2016,7,30,15,0,834.0,114.0,4.4,29.0,745.0,373.29,261.56
2016,7,30,15,15,821.5,112.0,4.3,28.5,705.0,310.77,209.01
2016,7,30,15,30,809.0,110.0,4.2,28.0,665.0,253.02,160.41
2016,7,30,15,45,803.0,103.0,4.15,28.0,623.0,193.53,112.69
2016,7,30,16,0,797.0,96.0,4.1,28.0,581.0,134.46,72.61
2016,7,30,16,15,777.0,92.5,4.05,27.0,533.5,78.09,51.08
2016,7,30,16,30,757.0,89.0,4.0,26.0,486.0,68.85,52.63
2016,7,30,16,45,741.5,82.0,3.95,25.5,437.5,64.87,49.58
2016,7,30,17,0,726.0,75.0,3.9,25.0,389.0,60.63,46.25
2016,7,30,17,15,690.5,70.5,3.8,24.0,338.0,57.87,44.23
2016,7,30,17,30,655.0,66.0,3.7,23.0,287.0,50.52,38.17
2016,7,30,17,45,614.5,59.0,3.6,22.5,238.0,45.92,34.27
2016,7,30,18,0,574.0,52.0,3.5,22.0,189.0,41.17,30.1
2016,7,30,18,15,499.0,44.5,3.4,21.0,142.5,35.67,25.17
2016,7,30,18,30,424.0,37.0,3.3,20.0,96.0,30.12,19.96
2016,7,30,18,45,310.0,26.0,3.25,19.0,59.5,21.32,10.78
2016,7,30,19,0,196.0,15.0,3.2,18.0,23.0,12.8,0.0
2016,7,30,19,15,98.0,7.5,3.15,17.5,11.5,6.4,0.0
2016,7,30,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
