Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,5,15,83.5,7.5,1.85,14.5,11.0,28.54,0.0
2016,7,31,5,30,167.0,15.0,2.0,15.0,22.0,81.06,0.0
2016,7,31,5,45,285.0,26.5,2.15,15.5,58.0,160.68,110.81
2016,7,31,6,0,403.0,38.0,2.3,16.0,94.0,242.23,189.05
2016,7,31,6,15,478.0,46.0,2.25,16.5,140.0,311.9,250.89
2016,7,31,6,30,553.0,54.0,2.2,17.0,186.0,388.89,316.55
2016,7,31,6,45,279.0,83.5,2.2,17.5,150.5,281.88,231.14
2016,7,31,7,0,5.0,113.0,2.2,18.0,115.0,104.52,82.11
2016,7,31,7,15,29.5,141.0,2.15,18.5,154.0,159.15,127.7
2016,7,31,7,30,54.0,169.0,2.1,19.0,193.0,207.1,166.54
2016,7,31,7,45,73.5,195.0,2.1,20.0,231.5,250.51,200.42
2016,7,31,8,0,93.0,221.0,2.1,21.0,270.0,295.01,234.31
2016,7,31,8,15,64.0,229.0,2.1,21.5,264.0,278.74,219.47
2016,7,31,8,30,35.0,237.0,2.1,22.0,258.0,260.77,203.53
2016,7,31,8,45,88.5,276.0,2.15,23.0,335.5,350.05,272.19
2016,7,31,9,0,142.0,315.0,2.2,24.0,413.0,460.39,353.38
2016,7,31,9,15,489.5,213.5,2.25,24.5,579.0,720.9,547.3
2016,7,31,9,30,837.0,112.0,2.3,25.0,745.0,943.01,695.64
2016,7,31,9,45,816.5,129.5,2.4,26.0,771.0,961.32,702.31
2016,7,31,10,0,796.0,147.0,2.5,27.0,797.0,963.49,700.54
2016,7,31,10,15,804.5,149.0,2.6,27.5,825.5,973.79,705.68
2016,7,31,10,30,813.0,151.0,2.7,28.0,854.0,980.47,708.49
2016,7,31,10,45,806.0,159.5,2.8,28.5,872.0,974.85,703.5
2016,7,31,11,0,799.0,168.0,2.9,29.0,890.0,965.47,696.29
2016,7,31,11,15,803.0,169.0,2.95,29.0,905.0,955.74,689.96
2016,7,31,11,30,807.0,170.0,3.0,29.0,920.0,942.42,681.39
2016,7,31,11,45,802.5,174.5,3.15,29.0,925.5,921.05,668.34
2016,7,31,12,0,798.0,179.0,3.3,29.0,931.0,896.5,653.16
2016,7,31,12,15,798.0,179.5,3.35,29.0,931.5,869.27,635.53
2016,7,31,12,30,798.0,180.0,3.4,29.0,932.0,839.11,615.89
2016,7,31,12,45,837.5,154.5,3.5,29.5,938.0,814.66,599.08
2016,7,31,13,0,877.0,129.0,3.6,30.0,944.0,778.6,574.31
2016,7,31,13,15,873.5,128.5,3.65,30.0,928.5,736.02,544.41
2016,7,31,13,30,870.0,128.0,3.7,30.0,913.0,691.23,512.01
2016,7,31,13,45,864.0,127.0,3.8,30.0,890.5,642.48,476.13
2016,7,31,14,0,858.0,126.0,3.9,30.0,868.0,592.15,438.06
2016,7,31,14,15,850.5,124.5,3.95,29.5,839.0,539.3,397.7
2016,7,31,14,30,843.0,123.0,4.0,29.0,810.0,485.45,355.17
2016,7,31,14,45,834.0,120.5,4.05,28.5,775.5,429.52,309.66
2016,7,31,15,0,825.0,118.0,4.1,28.0,741.0,369.31,259.66
2016,7,31,15,15,812.0,115.5,4.1,27.5,700.5,310.82,210.1
2016,7,31,15,30,799.0,113.0,4.1,27.0,660.0,253.05,161.45
2016,7,31,15,45,786.0,108.5,4.15,26.5,616.5,194.8,115.11
2016,7,31,16,0,773.0,104.0,4.2,26.0,573.0,137.8,76.8
2016,7,31,16,15,751.5,100.0,4.15,25.0,525.0,82.41,64.03
2016,7,31,16,30,730.0,96.0,4.1,24.0,477.0,73.56,57.08
2016,7,31,16,45,708.0,90.0,4.05,23.5,428.0,64.41,49.61
2016,7,31,17,0,686.0,84.0,4.0,23.0,379.0,61.42,47.33
2016,7,31,17,15,648.0,78.5,3.9,22.0,328.0,58.44,45.1
2016,7,31,17,30,610.0,73.0,3.8,21.0,277.0,55.36,42.7
2016,7,31,17,45,565.0,65.0,3.7,20.5,228.5,50.2,38.29
2016,7,31,18,0,520.0,57.0,3.6,20.0,180.0,44.85,33.56
2016,7,31,18,15,442.5,48.0,3.45,19.0,134.5,38.33,27.68
2016,7,31,18,30,365.0,39.0,3.3,18.0,89.0,31.68,21.43
2016,7,31,18,45,253.5,26.5,3.15,17.5,54.5,21.69,10.83
2016,7,31,19,0,142.0,14.0,3.0,17.0,20.0,11.95,0.0
2016,7,31,19,15,71.0,7.0,2.9,16.5,10.0,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,1,5,15,93.5,7.0,1.65,14.5,11.0,5.97,0.0
2016,8,1,5,30,187.0,14.0,1.8,15.0,22.0,72.12,0.0
2016,8,1,5,45,310.5,24.0,1.95,15.5,58.0,168.04,114.03
2016,8,1,6,0,434.0,34.0,2.1,16.0,94.0,251.77,196.03
2016,8,1,6,15,508.5,41.0,2.1,16.5,140.0,321.52,258.25
2016,8,1,6,30,583.0,48.0,2.1,17.0,186.0,395.86,322.03
2016,8,1,6,45,308.5,85.5,2.1,17.5,160.0,302.58,247.91
2016,8,1,7,0,34.0,123.0,2.1,18.0,134.0,144.11,115.42
2016,8,1,7,15,45.0,146.0,2.05,18.5,163.5,176.2,141.93
2016,8,1,7,30,56.0,169.0,2.0,19.0,193.0,209.0,168.05
2016,8,1,7,45,88.5,195.5,2.0,20.0,239.5,263.27,210.93
2016,8,1,8,0,121.0,222.0,2.0,21.0,286.0,335.74,266.51
2016,8,1,8,15,169.0,243.5,2.0,21.5,341.5,402.17,316.87
2016,8,1,8,30,217.0,265.0,2.0,22.0,397.0,470.91,367.62
2016,8,1,8,45,541.0,172.0,2.0,22.5,534.5,714.37,549.45
2016,8,1,9,0,865.0,79.0,2.0,23.0,672.0,907.86,678.0
2016,8,1,9,15,876.5,81.0,2.05,23.5,712.5,936.22,692.35
2016,8,1,9,30,888.0,83.0,2.1,24.0,753.0,961.35,706.24
2016,8,1,9,45,888.0,88.5,2.2,25.0,785.5,975.72,712.3
2016,8,1,10,0,888.0,94.0,2.3,26.0,818.0,986.16,715.96
2016,8,1,10,15,895.0,95.0,2.4,26.5,847.0,994.74,719.93
2016,8,1,10,30,902.0,96.0,2.5,27.0,876.0,999.51,721.56
2016,8,1,10,45,906.5,97.0,2.6,27.5,898.0,997.94,719.27
2016,8,1,11,0,911.0,98.0,2.7,28.0,920.0,992.49,714.64
2016,8,1,11,15,914.5,98.5,2.8,28.0,935.0,981.68,708.1
2016,8,1,11,30,918.0,99.0,2.9,28.0,950.0,967.06,699.18
2016,8,1,11,45,919.5,99.0,3.0,28.5,957.5,946.35,684.99
2016,8,1,12,0,921.0,99.0,3.1,29.0,965.0,922.06,668.52
2016,8,1,12,15,921.0,99.0,3.15,29.0,965.0,893.02,649.92
2016,8,1,12,30,921.0,99.0,3.2,29.0,965.0,860.73,629.11
2016,8,1,12,45,917.0,101.0,3.3,29.0,956.5,823.94,605.43
2016,8,1,13,0,913.0,103.0,3.4,29.0,948.0,784.43,579.68
2016,8,1,13,15,910.0,102.0,3.5,29.0,933.0,740.53,549.92
2016,8,1,13,30,907.0,101.0,3.6,29.0,918.0,694.27,516.58
2016,8,1,13,45,904.5,99.0,3.7,29.0,896.5,645.32,480.4
2016,8,1,14,0,902.0,97.0,3.8,29.0,875.0,594.37,441.65
2016,8,1,14,15,895.5,96.0,3.85,28.5,846.5,540.36,400.1
2016,8,1,14,30,889.0,95.0,3.9,28.0,818.0,485.16,356.15
2016,8,1,14,45,883.0,92.5,3.95,28.0,784.0,428.05,308.59
2016,8,1,15,0,877.0,90.0,4.0,28.0,750.0,370.18,259.2
2016,8,1,15,15,865.5,88.0,4.0,27.5,710.0,310.66,208.35
2016,8,1,15,30,854.0,86.0,4.0,27.0,670.0,251.51,158.16
2016,8,1,15,45,842.0,83.0,4.05,26.5,626.0,192.2,110.75
2016,8,1,16,0,830.0,80.0,4.1,26.0,582.0,133.82,71.72
2016,8,1,16,15,811.0,77.5,4.1,25.0,534.0,76.74,59.29
2016,8,1,16,30,792.0,75.0,4.1,24.0,486.0,59.63,45.28
2016,8,1,16,45,768.5,71.5,4.1,23.5,436.0,57.7,43.91
2016,8,1,17,0,745.0,68.0,4.1,23.0,386.0,55.7,42.43
2016,8,1,17,15,710.5,64.0,4.0,22.0,335.0,53.12,40.51
2016,8,1,17,30,676.0,60.0,3.9,21.0,284.0,50.49,38.47
2016,8,1,17,45,627.0,54.5,3.85,20.0,234.0,46.46,35.11
2016,8,1,18,0,578.0,49.0,3.8,19.0,184.0,38.93,28.52
2016,8,1,18,15,501.0,42.0,3.7,18.0,138.0,33.75,23.79
2016,8,1,18,30,424.0,35.0,3.6,17.0,92.0,28.54,18.79
2016,8,1,18,45,297.5,24.5,3.5,16.5,56.0,20.1,9.29
2016,8,1,19,0,171.0,14.0,3.4,16.0,20.0,11.95,0.0
2016,8,1,19,15,85.5,7.0,3.3,15.5,10.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,2,5,15,86.0,7.0,2.0,13.5,10.5,5.97,0.0
2016,8,2,5,30,172.0,14.0,2.2,14.0,21.0,67.42,0.0
2016,8,2,5,45,301.5,24.5,2.4,14.5,57.5,165.55,110.7
2016,8,2,6,0,431.0,35.0,2.6,15.0,94.0,252.23,197.16
2016,8,2,6,15,509.5,42.5,2.6,15.5,141.0,324.57,262.07
2016,8,2,6,30,588.0,50.0,2.6,16.0,188.0,404.68,330.98
2016,8,2,6,45,298.5,82.0,2.6,16.5,152.5,292.98,241.6
2016,8,2,7,0,9.0,114.0,2.6,17.0,117.0,108.62,85.99
2016,8,2,7,15,74.0,144.5,2.6,17.5,176.0,195.08,158.98
2016,8,2,7,30,139.0,175.0,2.6,18.0,235.0,292.27,238.14
2016,8,2,7,45,204.5,192.5,2.6,19.0,292.5,366.25,296.31
2016,8,2,8,0,270.0,210.0,2.6,20.0,350.0,461.5,368.71
2016,8,2,8,15,566.0,144.0,2.6,20.5,474.5,675.89,532.83
2016,8,2,8,30,862.0,78.0,2.6,21.0,599.0,864.8,663.04
2016,8,2,8,45,878.0,79.5,2.6,21.5,645.5,903.0,684.41
2016,8,2,9,0,894.0,81.0,2.6,22.0,692.0,938.54,705.02
2016,8,2,9,15,905.5,83.0,2.6,22.5,733.5,967.44,720.97
2016,8,2,9,30,917.0,85.0,2.6,23.0,775.0,992.98,734.64
2016,8,2,9,45,921.5,88.5,2.65,24.0,810.0,1009.79,741.62
2016,8,2,10,0,926.0,92.0,2.7,25.0,845.0,1022.7,746.17
2016,8,2,10,15,933.0,93.5,2.75,25.0,875.0,1031.94,751.39
2016,8,2,10,30,940.0,95.0,2.8,25.0,905.0,1037.2,754.21
2016,8,2,10,45,944.5,96.0,2.85,25.5,928.0,1035.42,751.19
2016,8,2,11,0,949.0,97.0,2.9,26.0,951.0,1029.58,745.76
2016,8,2,11,15,952.5,97.5,2.95,26.5,966.5,1018.23,736.95
2016,8,2,11,30,956.0,98.0,3.0,27.0,982.0,1002.91,725.74
2016,8,2,11,45,957.0,98.5,3.05,27.5,990.0,981.36,710.63
2016,8,2,12,0,958.0,99.0,3.1,28.0,998.0,956.09,693.22
2016,8,2,12,15,958.0,99.0,3.15,28.0,998.0,925.9,673.98
2016,8,2,12,30,958.0,99.0,3.2,28.0,998.0,892.32,652.45
2016,8,2,12,45,950.5,102.5,3.25,28.0,988.0,852.66,626.72
2016,8,2,13,0,943.0,106.0,3.3,28.0,978.0,810.36,599.01
2016,8,2,13,15,939.5,105.5,3.35,28.0,962.0,765.11,568.31
2016,8,2,13,30,936.0,105.0,3.4,28.0,946.0,717.45,533.92
2016,8,2,13,45,931.0,103.5,3.45,28.0,923.0,665.82,495.8
2016,8,2,14,0,926.0,102.0,3.5,28.0,900.0,612.34,455.23
2016,8,2,14,15,918.5,101.0,3.5,28.0,870.0,556.37,411.44
2016,8,2,14,30,911.0,100.0,3.5,28.0,840.0,499.27,365.43
2016,8,2,14,45,903.0,98.0,3.5,28.0,804.0,440.31,316.65
2016,8,2,15,0,895.0,96.0,3.5,28.0,768.0,380.79,266.16
2016,8,2,15,15,882.5,94.0,3.5,27.5,726.0,319.7,214.3
2016,8,2,15,30,870.0,92.0,3.5,27.0,684.0,259.09,163.14
2016,8,2,15,45,854.5,89.5,3.5,26.5,638.0,198.39,114.94
2016,8,2,16,0,839.0,87.0,3.5,26.0,592.0,139.02,75.57
2016,8,2,16,15,818.5,84.0,3.45,25.5,542.5,72.23,55.38
2016,8,2,16,30,798.0,81.0,3.4,25.0,493.0,63.98,48.78
2016,8,2,16,45,769.5,77.5,3.4,24.5,441.0,62.14,47.49
2016,8,2,17,0,741.0,74.0,3.4,24.0,389.0,60.24,46.14
2016,8,2,17,15,703.0,69.5,3.35,23.0,336.5,57.4,44.03
2016,8,2,17,30,665.0,65.0,3.3,22.0,284.0,50.05,37.93
2016,8,2,17,45,608.0,59.5,3.25,21.5,232.5,46.43,34.85
2016,8,2,18,0,551.0,54.0,3.2,21.0,181.0,42.79,31.6
2016,8,2,18,15,467.5,46.0,3.15,20.0,134.5,36.94,26.31
2016,8,2,18,30,384.0,38.0,3.1,19.0,88.0,31.06,20.68
2016,8,2,18,45,247.0,26.0,3.1,18.5,52.5,21.39,9.62
2016,8,2,19,0,110.0,14.0,3.1,18.0,17.0,11.95,0.0
2016,8,2,19,15,55.0,7.0,3.15,17.5,8.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,5,15,54.0,7.0,2.05,13.5,9.0,0.0,0.0
2016,8,3,5,30,108.0,14.0,2.2,14.0,18.0,46.86,0.0
2016,8,3,5,45,239.5,26.5,2.4,15.0,53.5,143.5,93.27
2016,8,3,6,0,371.0,39.0,2.6,16.0,89.0,230.66,179.41
2016,8,3,6,15,454.0,48.0,2.55,16.5,135.5,304.11,244.65
2016,8,3,6,30,537.0,57.0,2.5,17.0,182.0,385.8,314.41
2016,8,3,6,45,284.0,88.5,2.45,17.5,156.0,292.65,240.08
2016,8,3,7,0,31.0,120.0,2.4,18.0,130.0,139.32,111.53
2016,8,3,7,15,75.0,147.0,2.35,18.5,177.5,199.21,161.61
2016,8,3,7,30,119.0,174.0,2.3,19.0,225.0,276.81,224.2
2016,8,3,7,45,158.5,196.0,2.25,20.0,273.0,334.96,269.19
2016,8,3,8,0,198.0,218.0,2.2,21.0,321.0,395.52,314.75
2016,8,3,8,15,512.5,155.0,2.2,21.5,456.0,634.1,498.3
2016,8,3,8,30,827.0,92.0,2.2,22.0,591.0,860.78,655.09
2016,8,3,8,45,843.0,94.5,2.2,23.0,636.5,889.82,668.21
2016,8,3,9,0,859.0,97.0,2.2,24.0,682.0,925.54,687.45
2016,8,3,9,15,871.5,99.0,2.2,24.5,723.5,954.51,703.21
2016,8,3,9,30,884.0,101.0,2.2,25.0,765.0,980.27,716.82
2016,8,3,9,45,897.0,100.5,2.25,25.5,802.0,1000.37,727.29
2016,8,3,10,0,910.0,100.0,2.3,26.0,839.0,1016.93,735.59
2016,8,3,10,15,917.0,101.0,2.4,26.5,868.5,1025.44,739.39
2016,8,3,10,30,924.0,102.0,2.5,27.0,898.0,1030.04,740.88
2016,8,3,10,45,925.5,105.0,2.6,28.0,919.5,1027.3,736.37
2016,8,3,11,0,927.0,108.0,2.7,29.0,941.0,1020.55,729.49
2016,8,3,11,15,930.5,108.5,2.85,29.0,956.5,1009.26,723.21
2016,8,3,11,30,934.0,109.0,3.0,29.0,972.0,994.07,714.45
2016,8,3,11,45,933.5,111.0,3.15,29.0,979.0,972.78,701.75
2016,8,3,12,0,933.0,113.0,3.3,29.0,986.0,947.87,686.65
2016,8,3,12,15,933.0,113.0,3.45,29.0,986.5,918.1,668.24
2016,8,3,12,30,933.0,113.0,3.6,29.0,987.0,885.04,647.48
2016,8,3,12,45,931.0,113.0,3.75,29.0,979.0,847.23,623.31
2016,8,3,13,0,929.0,113.0,3.9,29.0,971.0,806.57,596.93
2016,8,3,13,15,925.5,112.5,4.0,28.5,955.5,761.73,567.39
2016,8,3,13,30,922.0,112.0,4.1,28.0,940.0,714.52,534.25
2016,8,3,13,45,918.0,111.0,4.2,28.0,917.5,664.41,496.98
2016,8,3,14,0,914.0,110.0,4.3,28.0,895.0,612.38,457.19
2016,8,3,14,15,907.0,108.5,4.35,27.5,865.0,556.71,414.22
2016,8,3,14,30,900.0,107.0,4.4,27.0,835.0,499.88,368.84
2016,8,3,14,45,894.5,103.5,4.45,26.5,800.5,441.21,320.51
2016,8,3,15,0,889.0,100.0,4.5,26.0,766.0,381.74,270.05
2016,8,3,15,15,877.0,98.0,4.45,25.5,724.5,320.99,217.74
2016,8,3,15,30,865.0,96.0,4.4,25.0,683.0,260.66,166.18
2016,8,3,15,45,853.5,91.5,4.35,24.5,638.0,199.32,116.84
2016,8,3,16,0,842.0,87.0,4.3,24.0,593.0,138.89,76.16
2016,8,3,16,15,821.5,84.5,4.2,23.0,543.0,72.21,55.97
2016,8,3,16,30,801.0,82.0,4.1,22.0,493.0,64.8,50.11
2016,8,3,16,45,776.5,77.5,4.05,21.5,441.5,62.29,48.25
2016,8,3,17,0,752.0,73.0,4.0,21.0,390.0,59.67,46.25
2016,8,3,17,15,714.0,68.5,3.85,20.0,337.5,56.8,44.07
2016,8,3,17,30,676.0,64.0,3.7,19.0,285.0,53.87,41.77
2016,8,3,17,45,623.5,58.0,3.6,18.5,233.5,45.46,34.44
2016,8,3,18,0,571.0,52.0,3.5,18.0,182.0,41.38,30.77
2016,8,3,18,15,488.0,44.0,3.35,17.5,135.0,35.45,25.28
2016,8,3,18,30,405.0,36.0,3.2,17.0,88.0,29.48,19.46
2016,8,3,18,45,266.5,24.5,3.1,16.5,52.0,20.18,8.25
2016,8,3,19,0,128.0,13.0,3.0,16.0,16.0,11.1,0.0
2016,8,3,19,15,64.0,6.5,2.95,15.5,8.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,4,5,15,66.5,6.5,2.35,13.5,8.5,0.0,0.0
2016,8,4,5,30,133.0,13.0,2.5,14.0,17.0,54.2,0.0
2016,8,4,5,45,269.0,24.5,2.7,14.5,53.0,152.36,96.53
2016,8,4,6,0,405.0,36.0,2.9,15.0,89.0,243.06,189.55
2016,8,4,6,15,486.5,44.0,2.9,15.5,136.0,316.36,255.55
2016,8,4,6,30,568.0,52.0,2.9,16.0,183.0,397.74,325.79
2016,8,4,6,45,297.5,85.0,2.9,16.5,155.0,297.27,245.32
2016,8,4,7,0,27.0,118.0,2.9,17.0,127.0,134.69,108.14
2016,8,4,7,15,24.0,135.5,2.9,17.5,144.5,139.7,112.15
2016,8,4,7,30,21.0,153.0,2.9,18.0,162.0,153.87,123.23
2016,8,4,7,45,34.0,178.5,2.95,18.5,195.5,202.23,162.31
2016,8,4,8,0,47.0,204.0,3.0,19.0,229.0,239.62,191.77
2016,8,4,8,15,47.5,224.0,3.05,19.5,251.5,260.67,207.41
2016,8,4,8,30,48.0,244.0,3.1,20.0,274.0,281.51,222.7
2016,8,4,8,45,85.0,277.0,3.15,20.5,333.5,349.89,275.82
2016,8,4,9,0,122.0,310.0,3.2,21.0,393.0,438.69,342.79
2016,8,4,9,15,150.0,331.0,3.25,21.0,439.5,487.58,379.02
2016,8,4,9,30,178.0,352.0,3.3,21.0,486.0,536.47,414.93
2016,8,4,9,45,179.5,367.5,3.4,21.5,508.0,553.02,425.35
2016,8,4,10,0,181.0,383.0,3.5,22.0,530.0,568.52,435.13
2016,8,4,10,15,550.0,240.5,3.55,22.0,709.0,829.02,630.73
2016,8,4,10,30,919.0,98.0,3.6,22.0,888.0,1022.13,761.74
2016,8,4,10,45,921.0,100.0,3.65,22.5,909.0,1018.93,756.04
2016,8,4,11,0,923.0,102.0,3.7,23.0,930.0,1011.77,749.51
2016,8,4,11,15,925.5,102.5,3.75,23.0,944.5,999.65,741.3
2016,8,4,11,30,928.0,103.0,3.8,23.0,959.0,983.69,730.65
2016,8,4,11,45,927.5,104.5,3.85,23.0,966.0,962.13,716.34
2016,8,4,12,0,927.0,106.0,3.9,23.0,973.0,936.99,699.67
2016,8,4,12,15,926.5,106.0,3.95,22.5,972.5,907.03,681.03
2016,8,4,12,30,926.0,106.0,4.0,22.0,972.0,873.82,660.03
2016,8,4,12,45,918.5,109.0,4.1,22.0,962.0,834.59,633.63
2016,8,4,13,0,911.0,112.0,4.2,22.0,952.0,792.85,605.24
2016,8,4,13,15,907.5,111.5,4.3,21.5,936.5,748.72,575.04
2016,8,4,13,30,904.0,111.0,4.4,21.0,921.0,702.26,541.33
2016,8,4,13,45,900.0,109.5,4.5,21.0,898.5,652.55,503.26
2016,8,4,14,0,896.0,108.0,4.6,21.0,876.0,600.97,462.62
2016,8,4,14,15,889.5,106.5,4.6,20.5,847.0,546.45,419.01
2016,8,4,14,30,883.0,105.0,4.6,20.0,818.0,490.76,372.98
2016,8,4,14,45,877.0,101.5,4.6,20.0,783.0,432.81,323.02
2016,8,4,15,0,871.0,98.0,4.6,20.0,748.0,374.13,271.24
2016,8,4,15,15,859.0,96.0,4.55,19.5,707.5,314.43,218.5
2016,8,4,15,30,847.0,94.0,4.5,19.0,667.0,255.16,166.58
2016,8,4,15,45,835.0,90.0,4.45,19.0,622.5,195.16,116.94
2016,8,4,16,0,823.0,86.0,4.4,19.0,578.0,128.21,69.83
2016,8,4,16,15,803.5,83.0,4.35,18.5,529.5,70.3,55.38
2016,8,4,16,30,784.0,80.0,4.3,18.0,481.0,63.19,49.56
2016,8,4,16,45,760.0,75.5,4.25,17.5,430.5,60.66,47.64
2016,8,4,17,0,736.0,71.0,4.2,17.0,380.0,58.01,45.57
2016,8,4,17,15,699.5,66.5,4.1,16.5,328.5,55.12,43.24
2016,8,4,17,30,663.0,62.0,4.0,16.0,277.0,52.17,40.79
2016,8,4,17,45,612.0,56.0,3.9,15.5,226.5,43.89,33.48
2016,8,4,18,0,561.0,50.0,3.8,15.0,176.0,39.78,29.73
2016,8,4,18,15,479.0,42.0,3.65,14.5,130.0,33.82,24.14
2016,8,4,18,30,397.0,34.0,3.5,14.0,84.0,27.79,18.21
2016,8,4,18,45,260.5,22.5,3.4,14.0,49.5,18.46,6.46
2016,8,4,19,0,124.0,11.0,3.3,14.0,15.0,9.39,0.0
2016,8,4,19,15,62.0,5.5,3.3,13.5,7.5,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,5,15,53.0,6.0,2.7,14.0,8.0,0.0,0.0
2016,8,5,5,30,106.0,12.0,2.8,14.0,16.0,44.69,0.0
2016,8,5,5,45,241.5,25.0,2.9,14.5,51.0,141.87,86.56
2016,8,5,6,0,377.0,38.0,3.0,15.0,86.0,233.3,181.64
2016,8,5,6,15,461.0,46.5,3.0,15.0,132.5,307.21,248.64
2016,8,5,6,30,545.0,55.0,3.0,15.0,179.0,389.43,320.36
2016,8,5,6,45,272.5,51.5,3.0,15.5,113.5,240.1,199.9
2016,8,5,7,0,0.0,48.0,3.0,16.0,48.0,39.69,28.17
2016,8,5,7,15,0.0,76.0,2.9,16.5,76.0,63.44,48.24
2016,8,5,7,30,0.0,104.0,2.8,17.0,104.0,89.05,69.43
2016,8,5,7,45,0.0,113.0,2.75,17.5,113.0,96.65,75.33
2016,8,5,8,0,0.0,122.0,2.7,18.0,122.0,104.32,81.23
2016,8,5,8,15,6.5,162.0,2.65,18.5,166.0,147.03,115.85
2016,8,5,8,30,13.0,202.0,2.6,19.0,210.0,190.62,150.4
2016,8,5,8,45,18.0,225.5,2.55,19.5,237.5,216.99,170.64
2016,8,5,9,0,23.0,249.0,2.5,20.0,265.0,243.48,190.7
2016,8,5,9,15,133.0,296.5,2.45,20.5,395.5,434.18,339.19
2016,8,5,9,30,243.0,344.0,2.4,21.0,526.0,611.73,469.14
2016,8,5,9,45,568.0,226.5,2.4,21.5,678.5,833.53,630.66
2016,8,5,10,0,893.0,109.0,2.4,22.0,831.0,1012.4,747.18
2016,8,5,10,15,900.0,110.0,2.45,22.5,860.5,1020.69,748.68
2016,8,5,10,30,907.0,111.0,2.5,23.0,890.0,1025.11,749.58
2016,8,5,10,45,913.5,111.5,2.55,23.5,912.5,1024.6,747.45
2016,8,5,11,0,920.0,112.0,2.6,24.0,935.0,1020.13,742.94
2016,8,5,11,15,923.0,112.5,2.65,24.5,950.5,1008.3,733.84
2016,8,5,11,30,926.0,113.0,2.7,25.0,966.0,992.61,722.43
2016,8,5,11,45,927.5,113.0,2.75,25.5,973.5,971.26,707.46
2016,8,5,12,0,929.0,113.0,2.8,26.0,981.0,946.29,690.23
2016,8,5,12,15,929.0,113.0,2.9,26.0,981.0,916.51,671.59
2016,8,5,12,30,929.0,113.0,3.0,26.0,981.0,883.43,650.63
2016,8,5,12,45,928.5,112.0,3.1,26.0,973.0,845.93,626.5
2016,8,5,13,0,928.0,111.0,3.2,26.0,965.0,805.49,600.12
2016,8,5,13,15,924.5,110.5,3.3,26.0,949.0,760.55,569.52
2016,8,5,13,30,921.0,110.0,3.4,26.0,933.0,713.23,535.31
2016,8,5,13,45,914.0,110.0,3.5,26.0,909.5,661.97,497.28
2016,8,5,14,0,907.0,110.0,3.6,26.0,886.0,609.07,456.9
2016,8,5,14,15,900.0,108.5,3.65,25.5,856.0,553.58,414.02
2016,8,5,14,30,893.0,107.0,3.7,25.0,826.0,496.95,368.69
2016,8,5,14,45,881.0,106.5,3.8,25.0,789.0,438.19,319.65
2016,8,5,15,0,869.0,106.0,3.9,25.0,752.0,379.31,269.23
2016,8,5,15,15,855.5,103.5,3.9,24.5,710.5,318.72,217.21
2016,8,5,15,30,842.0,101.0,3.9,24.0,669.0,252.62,161.32
2016,8,5,15,45,822.0,99.5,3.95,24.0,622.0,192.53,113.04
2016,8,5,16,0,802.0,98.0,4.0,24.0,575.0,134.48,74.29
2016,8,5,16,15,779.5,94.5,3.95,23.0,525.5,77.27,60.27
2016,8,5,16,30,757.0,91.0,3.9,22.0,476.0,70.78,55.24
2016,8,5,16,45,721.5,88.0,3.85,21.5,423.5,63.64,49.42
2016,8,5,17,0,686.0,85.0,3.8,21.0,371.0,62.53,48.73
2016,8,5,17,15,644.5,79.5,3.65,20.0,319.0,59.54,46.47
2016,8,5,17,30,603.0,74.0,3.5,19.0,267.0,56.48,44.05
2016,8,5,17,45,536.0,67.5,3.4,18.5,216.0,52.37,40.49
2016,8,5,18,0,469.0,61.0,3.3,18.0,165.0,48.27,36.75
2016,8,5,18,15,382.0,50.0,3.15,17.0,120.0,40.19,29.38
2016,8,5,18,30,295.0,39.0,3.0,16.0,75.0,31.93,21.46
2016,8,5,18,45,170.0,24.5,2.9,15.5,43.0,19.05,5.82
2016,8,5,19,0,45.0,10.0,2.8,15.0,11.0,8.54,0.0
2016,8,5,19,15,22.5,5.0,2.7,14.5,5.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,28.5,5.5,2.75,13.0,6.5,0.0,0.0
2016,8,6,5,30,57.0,11.0,2.8,13.0,13.0,27.97,0.0
2016,8,6,5,45,184.5,25.5,2.85,13.5,46.5,118.33,68.72
2016,8,6,6,0,312.0,40.0,2.9,14.0,80.0,206.83,161.19
2016,8,6,6,15,398.0,50.5,2.9,14.5,125.5,280.64,227.51
2016,8,6,6,30,484.0,61.0,2.9,15.0,171.0,363.14,298.89
2016,8,6,6,45,242.0,63.5,2.9,15.5,118.5,238.11,197.7
2016,8,6,7,0,0.0,66.0,2.9,16.0,66.0,54.85,41.01
2016,8,6,7,15,0.0,87.0,2.9,16.5,87.0,73.87,57.03
2016,8,6,7,30,0.0,108.0,2.9,17.0,108.0,92.98,72.71
2016,8,6,7,45,1.5,133.5,2.9,17.5,134.0,117.7,92.82
2016,8,6,8,0,3.0,159.0,2.9,18.0,160.0,142.57,112.69
2016,8,6,8,15,9.0,183.0,2.95,18.5,188.0,169.89,134.43
2016,8,6,8,30,15.0,207.0,3.0,19.0,216.0,197.52,156.08
2016,8,6,8,45,20.0,229.5,3.05,19.5,243.0,222.97,175.65
2016,8,6,9,0,25.0,252.0,3.1,20.0,270.0,248.52,195.04
2016,8,6,9,15,36.0,283.0,3.15,20.5,309.5,307.65,240.35
2016,8,6,9,30,47.0,314.0,3.2,21.0,349.0,349.23,271.32
2016,8,6,9,45,53.0,335.5,3.25,21.5,377.0,375.52,290.19
2016,8,6,10,0,59.0,357.0,3.3,22.0,405.0,401.4,308.62
2016,8,6,10,15,104.5,387.5,3.4,22.0,476.0,475.42,364.59
2016,8,6,10,30,150.0,418.0,3.5,22.0,547.0,567.86,432.5
2016,8,6,10,45,526.0,267.0,3.6,22.5,734.5,817.14,619.14
2016,8,6,11,0,902.0,116.0,3.7,23.0,922.0,1007.73,748.62
2016,8,6,11,15,905.5,116.5,3.75,23.0,937.0,996.52,739.37
2016,8,6,11,30,909.0,117.0,3.8,23.0,952.0,981.5,729.33
2016,8,6,11,45,909.5,117.5,3.9,23.0,959.0,959.94,715.31
2016,8,6,12,0,910.0,118.0,4.0,23.0,966.0,934.86,698.92
2016,8,6,12,15,910.0,118.0,4.05,23.0,966.0,905.49,679.31
2016,8,6,12,30,910.0,118.0,4.1,23.0,966.0,872.89,657.44
2016,8,6,12,45,903.0,121.0,4.2,23.0,956.5,834.23,631.49
2016,8,6,13,0,896.0,124.0,4.3,23.0,947.0,793.08,603.56
2016,8,6,13,15,893.0,123.5,4.3,23.0,931.5,749.59,572.14
2016,8,6,13,30,890.0,123.0,4.3,23.0,916.0,703.78,537.72
2016,8,6,13,45,886.5,121.0,4.35,23.0,894.0,654.3,499.94
2016,8,6,14,0,883.0,119.0,4.4,23.0,872.0,602.96,459.76
2016,8,6,14,15,876.0,117.5,4.45,22.5,843.0,548.54,416.91
2016,8,6,14,30,869.0,116.0,4.5,22.0,814.0,493.02,371.67
2016,8,6,14,45,861.0,113.5,4.55,22.0,779.0,435.5,322.7
2016,8,6,15,0,853.0,111.0,4.6,22.0,744.0,377.49,272.08
2016,8,6,15,15,840.5,108.5,4.6,21.5,703.0,312.94,216.25
2016,8,6,15,30,828.0,106.0,4.6,21.0,662.0,253.08,164.43
2016,8,6,15,45,815.0,102.0,4.6,20.5,617.5,192.94,115.42
2016,8,6,16,0,802.0,98.0,4.6,20.0,573.0,134.04,75.35
2016,8,6,16,15,780.5,94.5,4.55,19.5,524.0,76.78,60.75
2016,8,6,16,30,759.0,91.0,4.5,19.0,475.0,70.9,56.04
2016,8,6,16,45,734.5,85.5,4.5,18.5,424.5,67.92,53.78
2016,8,6,17,0,710.0,80.0,4.5,18.0,374.0,59.37,46.59
2016,8,6,17,15,670.0,75.0,4.4,17.5,322.0,56.59,44.37
2016,8,6,17,30,630.0,70.0,4.3,17.0,270.0,53.76,42.02
2016,8,6,17,45,574.0,62.5,4.2,16.5,219.5,48.79,37.66
2016,8,6,18,0,518.0,55.0,4.1,16.0,169.0,43.71,33.02
2016,8,6,18,15,428.5,45.5,3.95,15.5,123.0,36.67,26.45
2016,8,6,18,30,339.0,36.0,3.8,15.0,77.0,29.52,19.39
2016,8,6,18,45,199.5,23.0,3.65,14.5,44.0,18.95,4.56
2016,8,6,19,0,60.0,10.0,3.5,14.0,11.0,8.54,0.0
2016,8,6,19,15,30.0,5.0,3.45,13.5,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,5,15,52.5,5.5,3.25,13.0,7.0,0.0,0.0
2016,8,7,5,30,105.0,11.0,3.3,13.0,14.0,43.71,0.0
2016,8,7,5,45,251.0,23.0,3.4,13.5,49.0,142.69,79.01
2016,8,7,6,0,397.0,35.0,3.5,14.0,84.0,240.22,187.07
2016,8,7,6,15,483.5,43.0,3.5,14.5,131.0,315.86,256.15
2016,8,7,6,30,570.0,51.0,3.5,15.0,178.0,400.17,329.59
2016,8,7,6,45,628.0,56.5,3.5,15.5,230.0,472.0,390.55
2016,8,7,7,0,686.0,62.0,3.5,16.0,282.0,545.07,450.07
2016,8,7,7,15,723.0,66.0,3.45,16.5,335.0,608.43,499.02
2016,8,7,7,30,760.0,70.0,3.4,17.0,388.0,672.76,545.45
2016,8,7,7,45,789.5,73.0,3.4,17.5,440.5,730.5,585.6
2016,8,7,8,0,819.0,76.0,3.4,18.0,493.0,787.76,624.3
2016,8,7,8,15,838.5,78.5,3.35,18.5,542.5,826.38,648.36
2016,8,7,8,30,858.0,81.0,3.3,19.0,592.0,871.15,676.41
2016,8,7,8,45,875.0,82.5,3.3,19.5,638.5,910.23,700.2
2016,8,7,9,0,892.0,84.0,3.3,20.0,685.0,946.7,721.89
2016,8,7,9,15,903.5,85.5,3.3,20.5,726.5,974.98,737.77
2016,8,7,9,30,915.0,87.0,3.3,21.0,768.0,999.91,751.34
2016,8,7,9,45,919.0,91.0,3.3,21.5,803.0,1016.69,759.46
2016,8,7,10,0,923.0,95.0,3.3,22.0,838.0,1029.53,765.08
2016,8,7,10,15,929.5,96.0,3.3,22.5,867.5,1037.59,767.66
2016,8,7,10,30,936.0,97.0,3.3,23.0,897.0,1041.66,767.78
2016,8,7,10,45,942.0,97.0,3.35,23.5,920.0,1040.14,764.82
2016,8,7,11,0,948.0,97.0,3.4,24.0,943.0,1034.56,759.4
2016,8,7,11,15,951.0,97.5,3.45,24.0,958.5,1022.53,751.39
2016,8,7,11,30,954.0,98.0,3.5,24.0,974.0,1006.51,740.9
2016,8,7,11,45,956.5,98.0,3.55,24.0,981.5,985.63,727.29
2016,8,7,12,0,959.0,98.0,3.6,24.0,989.0,960.94,711.2
2016,8,7,12,15,959.0,98.0,3.6,24.0,989.5,930.4,690.88
2016,8,7,12,30,959.0,98.0,3.6,24.0,990.0,896.43,668.24
2016,8,7,12,45,959.5,97.0,3.65,24.5,982.5,858.67,641.96
2016,8,7,13,0,960.0,96.0,3.7,25.0,975.0,817.78,613.44
2016,8,7,13,15,957.0,95.0,3.7,25.0,959.5,771.4,581.65
2016,8,7,13,30,954.0,94.0,3.7,25.0,944.0,722.51,545.62
2016,8,7,13,45,951.5,92.5,3.75,25.0,921.5,671.19,507.07
2016,8,7,14,0,949.0,91.0,3.8,25.0,899.0,617.71,465.79
2016,8,7,14,15,943.0,90.0,3.8,24.5,869.0,560.92,421.44
2016,8,7,14,30,937.0,89.0,3.8,24.0,839.0,502.79,374.45
2016,8,7,14,45,929.5,87.0,3.8,24.0,803.0,442.17,323.29
2016,8,7,15,0,922.0,85.0,3.8,24.0,767.0,380.9,270.27
2016,8,7,15,15,910.5,83.5,3.75,23.5,725.5,318.52,216.12
2016,8,7,15,30,899.0,82.0,3.7,23.0,684.0,256.46,162.65
2016,8,7,15,45,884.5,80.0,3.65,22.5,637.5,194.18,112.37
2016,8,7,16,0,870.0,78.0,3.6,22.0,591.0,133.1,71.67
2016,8,7,16,15,850.0,75.5,3.5,21.5,541.0,73.0,57.03
2016,8,7,16,30,830.0,73.0,3.4,21.0,491.0,59.1,45.47
2016,8,7,16,45,803.0,70.0,3.35,20.5,438.0,57.38,44.25
2016,8,7,17,0,776.0,67.0,3.3,20.0,385.0,55.63,42.97
2016,8,7,17,15,738.5,62.5,3.15,19.5,332.0,52.55,40.49
2016,8,7,17,30,701.0,58.0,3.0,19.0,279.0,49.42,37.88
2016,8,7,17,45,643.0,53.0,2.9,18.5,226.5,45.67,34.61
2016,8,7,18,0,585.0,48.0,2.8,18.0,174.0,38.52,28.19
2016,8,7,18,15,496.0,40.0,2.6,17.0,126.5,32.44,22.59
2016,8,7,18,30,407.0,32.0,2.4,16.0,79.0,26.33,16.51
2016,8,7,18,45,203.5,16.0,2.25,15.5,39.5,12.87,0.15
2016,8,7,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,8,5,15,52.0,5.0,2.1,13.5,6.5,0.0,0.0
2016,8,8,5,30,104.0,10.0,2.3,14.0,13.0,42.64,0.0
2016,8,8,5,45,251.0,21.5,2.55,14.5,47.0,140.75,72.04
2016,8,8,6,0,398.0,33.0,2.8,15.0,81.0,239.13,184.77
2016,8,8,6,15,483.0,40.5,2.75,15.5,127.5,313.38,252.51
2016,8,8,6,30,568.0,48.0,2.7,16.0,174.0,396.22,324.16
2016,8,8,6,45,619.5,54.0,2.65,16.5,224.5,464.61,381.69
2016,8,8,7,0,671.0,60.0,2.6,17.0,275.0,533.88,437.4
2016,8,8,7,15,379.0,113.5,2.55,17.5,239.5,418.82,343.14
2016,8,8,7,30,87.0,167.0,2.5,18.0,204.0,233.07,188.83
2016,8,8,7,45,81.0,188.5,2.5,19.0,226.0,252.69,203.69
2016,8,8,8,0,75.0,210.0,2.5,20.0,248.0,271.5,216.9
2016,8,8,8,15,90.0,235.0,2.5,20.5,285.5,311.66,247.6
2016,8,8,8,30,105.0,260.0,2.5,21.0,323.0,352.28,277.97
2016,8,8,8,45,487.0,173.0,2.55,21.5,496.5,663.67,519.02
2016,8,8,9,0,869.0,86.0,2.6,22.0,670.0,928.72,701.18
2016,8,8,9,15,880.5,87.5,2.65,22.5,711.0,956.53,714.73
2016,8,8,9,30,892.0,89.0,2.7,23.0,752.0,981.08,728.3
2016,8,8,9,45,902.5,90.0,2.8,23.5,788.0,1000.6,739.01
2016,8,8,10,0,913.0,91.0,2.9,24.0,824.0,1016.47,747.42
2016,8,8,10,15,920.0,92.0,2.95,24.0,853.5,1025.04,752.19
2016,8,8,10,30,927.0,93.0,3.0,24.0,883.0,1029.66,754.6
2016,8,8,10,45,930.0,94.5,3.15,24.5,905.0,1026.84,751.71
2016,8,8,11,0,933.0,96.0,3.3,25.0,927.0,1020.01,746.34
2016,8,8,11,15,936.5,96.5,3.4,25.0,942.5,1008.64,739.17
2016,8,8,11,30,940.0,97.0,3.5,25.0,958.0,993.32,729.51
2016,8,8,11,45,940.0,98.5,3.65,25.5,965.0,971.86,714.77
2016,8,8,12,0,940.0,100.0,3.8,26.0,972.0,946.72,697.6
2016,8,8,12,15,940.0,100.0,3.9,26.0,972.5,916.63,678.16
2016,8,8,12,30,940.0,100.0,4.0,26.0,973.0,883.18,656.36
2016,8,8,12,45,938.5,100.0,4.15,26.0,965.0,845.32,631.6
2016,8,8,13,0,937.0,100.0,4.3,26.0,957.0,804.51,604.55
2016,8,8,13,15,934.5,99.5,4.35,25.5,941.5,759.77,574.79
2016,8,8,13,30,932.0,99.0,4.4,25.0,926.0,712.53,540.84
2016,8,8,13,45,928.5,97.5,4.45,25.0,904.0,661.51,502.14
2016,8,8,14,0,925.0,96.0,4.5,25.0,882.0,608.49,460.93
2016,8,8,14,15,918.5,95.0,4.5,24.5,852.0,552.57,416.95
2016,8,8,14,30,912.0,94.0,4.5,24.0,822.0,495.42,370.45
2016,8,8,14,45,905.0,91.5,4.55,24.0,787.0,435.89,319.99
2016,8,8,15,0,898.0,89.0,4.6,24.0,752.0,375.7,267.68
2016,8,8,15,15,886.5,87.5,4.55,23.5,710.5,314.62,214.39
2016,8,8,15,30,875.0,86.0,4.5,23.0,669.0,253.89,161.89
2016,8,8,15,45,861.0,83.0,4.45,23.0,623.0,192.31,111.87
2016,8,8,16,0,847.0,80.0,4.4,23.0,577.0,131.92,71.49
2016,8,8,16,15,826.5,77.5,4.3,22.5,527.5,73.15,56.95
2016,8,8,16,30,806.0,75.0,4.2,22.0,478.0,60.22,46.25
2016,8,8,16,45,781.5,71.0,4.1,21.5,426.5,57.89,44.51
2016,8,8,17,0,757.0,67.0,4.0,21.0,375.0,55.46,42.64
2016,8,8,17,15,718.5,62.5,3.9,20.0,322.5,52.4,40.27
2016,8,8,17,30,680.0,58.0,3.8,19.0,270.0,49.29,37.76
2016,8,8,17,45,627.5,52.0,3.7,18.5,219.0,44.77,33.8
2016,8,8,18,0,575.0,46.0,3.6,18.0,168.0,36.91,26.76
2016,8,8,18,15,484.5,38.5,3.5,17.0,121.5,31.2,21.47
2016,8,8,18,30,394.0,31.0,3.4,16.0,75.0,25.49,15.67
2016,8,8,18,45,197.0,15.5,3.35,15.5,37.5,12.48,0.0
2016,8,8,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,5,15,55.0,5.0,2.95,14.0,6.0,0.0,0.0
2016,8,9,5,30,110.0,10.0,3.0,14.0,12.0,44.72,0.0
2016,8,9,5,45,260.0,20.5,3.1,14.5,46.0,142.81,66.49
2016,8,9,6,0,410.0,31.0,3.2,15.0,80.0,242.87,187.25
2016,8,9,6,15,495.5,38.5,3.1,15.5,126.5,317.96,256.32
2016,8,9,6,30,581.0,46.0,3.0,16.0,173.0,398.5,326.47
2016,8,9,6,45,290.5,63.5,2.95,16.5,127.0,269.48,223.11
2016,8,9,7,0,0.0,81.0,2.9,17.0,81.0,69.58,53.21
2016,8,9,7,15,0.0,96.5,2.75,17.5,96.5,83.39,64.77
2016,8,9,7,30,0.0,112.0,2.6,18.0,112.0,97.17,75.91
2016,8,9,7,45,10.5,147.5,2.5,18.5,153.0,139.22,110.43
2016,8,9,8,0,21.0,183.0,2.4,19.0,194.0,182.29,145.01
2016,8,9,8,15,18.5,194.5,2.25,19.5,205.0,190.17,150.32
2016,8,9,8,30,16.0,206.0,2.1,20.0,216.0,197.97,155.58
2016,8,9,8,45,447.5,143.5,1.95,20.5,443.0,605.46,477.23
2016,8,9,9,0,879.0,81.0,1.8,21.0,670.0,933.57,700.23
2016,8,9,9,15,890.5,82.5,1.75,21.5,711.0,961.64,711.32
2016,8,9,9,30,902.0,84.0,1.7,22.0,752.0,986.41,723.5
2016,8,9,9,45,912.0,84.5,1.65,23.0,788.0,1005.04,730.26
2016,8,9,10,0,922.0,85.0,1.6,24.0,824.0,1019.98,734.68
2016,8,9,10,15,928.5,86.0,1.6,24.5,853.5,1028.15,737.1
2016,8,9,10,30,935.0,87.0,1.6,25.0,883.0,1032.34,737.22
2016,8,9,10,45,940.0,87.5,1.6,25.5,905.5,1030.46,733.75
2016,8,9,11,0,945.0,88.0,1.6,26.0,928.0,1024.53,727.97
2016,8,9,11,15,948.0,88.5,1.65,26.5,943.0,1012.61,719.4
2016,8,9,11,30,951.0,89.0,1.7,27.0,958.0,996.71,708.5
2016,8,9,11,45,951.0,89.5,1.8,27.5,965.0,974.12,694.14
2016,8,9,12,0,951.0,90.0,1.9,28.0,972.0,947.84,677.44
2016,8,9,12,15,951.0,90.0,2.05,28.0,971.5,917.52,659.9
2016,8,9,12,30,951.0,90.0,2.2,28.0,971.0,883.8,639.86
2016,8,9,12,45,941.5,95.0,2.35,28.5,960.5,843.81,614.12
2016,8,9,13,0,932.0,100.0,2.5,29.0,950.0,801.27,586.36
2016,8,9,13,15,928.5,99.5,2.65,29.0,934.5,755.94,557.03
2016,8,9,13,30,925.0,99.0,2.8,29.0,919.0,708.21,523.59
2016,8,9,13,45,919.5,98.5,3.0,29.0,895.5,657.04,486.79
2016,8,9,14,0,914.0,98.0,3.2,29.0,872.0,604.07,447.35
2016,8,9,14,15,907.0,97.0,3.3,28.5,842.5,548.36,405.01
2016,8,9,14,30,900.0,96.0,3.4,28.0,813.0,491.5,360.15
2016,8,9,14,45,889.5,95.0,3.5,28.0,776.5,432.33,311.29
2016,8,9,15,0,879.0,94.0,3.6,28.0,740.0,372.89,260.9
2016,8,9,15,15,867.0,92.0,3.65,27.5,698.5,312.28,209.31
2016,8,9,15,30,855.0,90.0,3.7,27.0,657.0,252.12,158.46
2016,8,9,15,45,838.0,88.0,3.75,27.0,611.0,191.9,110.65
2016,8,9,16,0,821.0,86.0,3.8,27.0,565.0,125.48,66.25
2016,8,9,16,15,800.0,83.0,3.75,26.0,516.0,67.3,51.23
2016,8,9,16,30,779.0,80.0,3.7,25.0,467.0,63.47,48.42
2016,8,9,16,45,749.0,76.5,3.7,24.5,415.5,61.6,47.11
2016,8,9,17,0,719.0,73.0,3.7,24.0,364.0,59.69,45.73
2016,8,9,17,15,679.0,68.0,3.55,23.0,312.0,56.45,43.25
2016,8,9,17,30,639.0,63.0,3.4,22.0,260.0,48.77,36.83
2016,8,9,17,45,577.5,57.0,3.25,21.5,209.5,44.73,33.32
2016,8,9,18,0,516.0,51.0,3.1,21.0,159.0,40.68,29.63
2016,8,9,18,15,424.0,42.0,2.95,20.0,113.5,33.95,23.48
2016,8,9,18,30,332.0,33.0,2.8,19.0,68.0,27.15,16.64
2016,8,9,18,45,166.0,16.5,2.65,18.5,34.0,13.35,0.0
2016,8,9,19,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,5,45,140.5,18.0,2.8,14.5,34.5,89.37,34.79
2016,8,10,6,0,281.0,36.0,3.0,15.0,69.0,191.15,146.63
2016,8,10,6,15,367.5,47.5,2.95,15.5,113.0,264.65,213.31
2016,8,10,6,30,454.0,59.0,2.9,16.0,157.0,347.25,284.77
