Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,5,45,130.0,10.0,2.75,15.5,18.0,62.42,0.0
2016,8,30,6,0,260.0,20.0,3.0,16.0,36.0,167.85,54.31
2016,8,30,6,15,376.5,29.5,3.05,16.5,78.5,264.58,205.47
2016,8,30,6,30,493.0,39.0,3.1,17.0,121.0,364.52,295.43
2016,8,30,6,45,563.5,45.5,3.15,17.5,171.0,443.06,363.46
2016,8,30,7,0,634.0,52.0,3.2,18.0,221.0,523.73,430.3
2016,8,30,7,15,679.5,57.0,3.2,18.5,273.0,593.32,483.69
2016,8,30,7,30,725.0,62.0,3.2,19.0,325.0,664.74,536.14
2016,8,30,7,45,757.5,65.0,3.2,19.5,377.5,724.26,577.72
2016,8,30,8,0,790.0,68.0,3.2,20.0,430.0,783.51,617.81
2016,8,30,8,15,813.0,70.5,3.2,20.5,479.5,823.81,643.19
2016,8,30,8,30,836.0,73.0,3.2,21.0,529.0,871.13,673.11
2016,8,30,8,45,854.0,75.0,3.2,21.5,575.5,911.06,697.24
2016,8,30,9,0,872.0,77.0,3.2,22.0,622.0,948.39,719.26
2016,8,30,9,15,884.5,78.5,3.25,22.5,663.0,976.75,735.34
2016,8,30,9,30,897.0,80.0,3.3,23.0,704.0,1001.75,749.16
2016,8,30,9,45,906.0,81.5,3.35,23.5,739.5,1019.63,758.25
2016,8,30,10,0,915.0,83.0,3.4,24.0,775.0,1033.69,764.95
2016,8,30,10,15,922.0,84.0,3.45,24.5,803.5,1041.17,767.45
2016,8,30,10,30,929.0,85.0,3.5,25.0,832.0,1044.61,767.5
2016,8,30,10,45,935.0,85.0,3.6,25.5,854.0,1041.8,764.02
2016,8,30,11,0,941.0,85.0,3.7,26.0,876.0,1034.88,758.03
2016,8,30,11,15,944.0,85.5,3.7,26.0,890.0,1021.41,748.7
2016,8,30,11,30,947.0,86.0,3.7,26.0,904.0,1003.91,736.89
2016,8,30,11,45,949.0,85.0,3.75,26.0,910.5,979.94,721.25
2016,8,30,12,0,951.0,84.0,3.8,26.0,917.0,952.16,703.13
2016,8,30,12,15,950.5,84.0,3.8,26.0,915.0,919.51,681.45
2016,8,30,12,30,950.0,84.0,3.8,26.0,913.0,883.42,657.41
2016,8,30,12,45,946.0,85.0,3.8,26.0,903.0,842.22,629.79
2016,8,30,13,0,942.0,86.0,3.8,26.0,893.0,798.15,600.01
2016,8,30,13,15,938.0,85.5,3.8,26.0,875.5,750.02,567.07
2016,8,30,13,30,934.0,85.0,3.8,26.0,858.0,699.5,529.63
2016,8,30,13,45,929.0,83.5,3.8,26.0,833.0,645.29,488.56
2016,8,30,14,0,924.0,82.0,3.8,26.0,808.0,589.27,444.95
2016,8,30,14,15,916.5,81.0,3.8,25.5,776.5,530.86,398.96
2016,8,30,14,30,909.0,80.0,3.8,25.0,745.0,471.39,350.44
2016,8,30,14,45,898.5,78.5,3.8,25.0,707.0,409.55,297.88
2016,8,30,15,0,888.0,77.0,3.8,25.0,669.0,347.54,243.91
2016,8,30,15,15,874.0,75.0,3.75,24.5,626.0,284.33,189.05
2016,8,30,15,30,860.0,73.0,3.7,24.0,583.0,221.93,136.04
2016,8,30,15,45,843.0,70.5,3.65,23.5,535.5,159.83,88.33
2016,8,30,16,0,826.0,68.0,3.6,23.0,488.0,99.4,53.94
2016,8,30,16,15,801.0,65.0,3.5,22.5,437.5,60.88,46.83
2016,8,30,16,30,776.0,62.0,3.4,22.0,387.0,51.77,39.26
2016,8,30,16,45,741.0,58.5,3.35,21.5,335.0,49.36,37.36
2016,8,30,17,0,706.0,55.0,3.3,21.0,283.0,46.93,35.39
2016,8,30,17,15,653.5,50.0,3.15,20.5,231.0,43.11,32.1
2016,8,30,17,30,601.0,45.0,3.0,20.0,179.0,39.29,28.64
2016,8,30,17,45,516.0,38.0,2.95,19.5,131.0,33.52,23.3
2016,8,30,18,0,431.0,31.0,2.9,19.0,83.0,25.47,15.65
2016,8,30,18,15,215.5,21.5,2.9,18.5,47.5,17.68,3.01
2016,8,30,18,30,0.0,12.0,2.9,18.0,12.0,10.24,0.0
2016,8,30,18,45,0.0,6.0,2.9,17.5,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,5,45,142.0,9.5,2.8,14.5,18.0,67.2,0.0
2016,8,31,6,0,284.0,19.0,3.1,15.0,36.0,177.77,41.03
2016,8,31,6,15,404.0,28.0,3.15,15.5,79.0,278.15,215.89
2016,8,31,6,30,524.0,37.0,3.2,16.0,122.0,376.12,305.82
2016,8,31,6,45,592.0,43.0,3.3,16.5,172.5,455.03,374.72
2016,8,31,7,0,660.0,49.0,3.4,17.0,223.0,539.04,444.32
2016,8,31,7,15,704.5,53.5,3.4,17.5,276.0,608.4,497.66
2016,8,31,7,30,749.0,58.0,3.4,18.0,329.0,679.47,550.0
2016,8,31,7,45,779.0,61.5,3.45,18.5,381.0,738.5,591.57
2016,8,31,8,0,809.0,65.0,3.5,19.0,433.0,788.41,625.22
2016,8,31,8,15,831.0,67.5,3.5,19.5,483.0,837.14,656.95
2016,8,31,8,30,853.0,70.0,3.5,20.0,533.0,884.1,686.69
2016,8,31,8,45,868.5,72.5,3.55,20.5,579.0,922.76,710.37
2016,8,31,9,0,884.0,75.0,3.6,21.0,625.0,958.6,731.85
2016,8,31,9,15,896.0,77.0,3.65,21.0,666.5,987.28,749.7
2016,8,31,9,30,908.0,79.0,3.7,21.0,708.0,1012.5,765.25
2016,8,31,9,45,912.0,83.0,3.75,21.5,742.0,1028.36,773.06
2016,8,31,10,0,916.0,87.0,3.8,22.0,776.0,1040.19,778.33
2016,8,31,10,15,923.0,88.0,3.85,22.0,805.0,1047.52,782.27
2016,8,31,10,30,930.0,89.0,3.9,22.0,834.0,1050.8,783.7
2016,8,31,10,45,934.0,90.0,3.95,22.5,855.5,1046.92,779.03
2016,8,31,11,0,938.0,91.0,4.0,23.0,877.0,1038.92,771.85
2016,8,31,11,15,941.0,91.5,4.05,23.0,891.5,1025.3,762.6
2016,8,31,11,30,944.0,92.0,4.1,23.0,906.0,1007.64,750.79
2016,8,31,11,45,945.0,92.5,4.15,23.0,912.0,984.15,735.15
2016,8,31,12,0,946.0,93.0,4.2,23.0,918.0,956.87,717.01
2016,8,31,12,15,945.5,93.0,4.2,23.0,916.0,924.11,694.87
2016,8,31,12,30,945.0,93.0,4.2,23.0,914.0,887.92,670.35
2016,8,31,12,45,936.5,96.0,4.25,23.0,902.5,844.96,641.24
2016,8,31,13,0,928.0,99.0,4.3,23.0,891.0,799.44,610.12
2016,8,31,13,15,923.5,98.5,4.3,23.0,873.0,751.28,576.11
2016,8,31,13,30,919.0,98.0,4.3,23.0,855.0,700.82,538.08
2016,8,31,13,45,914.5,96.0,4.35,23.0,830.0,646.95,496.73
2016,8,31,14,0,910.0,94.0,4.4,23.0,805.0,591.26,452.82
2016,8,31,14,15,901.5,92.5,4.4,22.5,773.0,532.43,405.83
2016,8,31,14,30,893.0,91.0,4.4,22.0,741.0,472.69,356.43
2016,8,31,14,45,884.0,88.5,4.4,22.0,703.0,411.29,303.47
2016,8,31,15,0,875.0,86.0,4.4,22.0,665.0,349.58,249.02
2016,8,31,15,15,860.0,84.0,4.35,21.5,621.5,286.69,193.79
2016,8,31,15,30,845.0,82.0,4.3,21.0,578.0,224.73,140.63
2016,8,31,15,45,827.5,78.0,4.25,21.0,530.5,162.18,91.99
2016,8,31,16,0,810.0,74.0,4.2,21.0,483.0,94.4,51.29
2016,8,31,16,15,783.5,71.0,4.1,20.5,432.0,57.84,44.62
2016,8,31,16,30,757.0,68.0,4.0,20.0,381.0,56.13,43.4
2016,8,31,16,45,721.5,63.5,3.95,20.0,329.0,53.13,40.9
2016,8,31,17,0,686.0,59.0,3.9,20.0,277.0,50.07,38.28
2016,8,31,17,15,630.5,53.5,3.75,19.5,225.0,45.97,34.72
2016,8,31,17,30,575.0,48.0,3.6,19.0,173.0,38.44,27.99
2016,8,31,17,45,483.0,40.0,3.45,18.5,125.0,32.38,22.37
2016,8,31,18,0,391.0,32.0,3.3,18.0,77.0,26.31,16.27
2016,8,31,18,15,195.5,16.0,3.15,17.5,38.5,12.9,0.0
2016,8,31,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,5,45,141.0,9.0,2.7,14.5,17.0,66.6,0.0
2016,9,1,6,0,282.0,18.0,3.0,15.0,34.0,175.39,19.64
2016,9,1,6,15,404.5,27.5,3.05,15.5,77.5,278.77,215.17
2016,9,1,6,30,527.0,37.0,3.1,16.0,121.0,378.76,307.52
2016,9,1,6,45,593.5,44.0,3.15,16.5,172.0,458.19,376.79
2016,9,1,7,0,660.0,51.0,3.2,17.0,223.0,542.63,446.55
2016,9,1,7,15,431.0,95.0,3.15,17.5,217.5,456.8,376.6
2016,9,1,7,30,202.0,139.0,3.1,18.0,212.0,333.22,273.63
2016,9,1,7,45,260.5,154.5,3.05,18.5,263.5,405.4,331.72
2016,9,1,8,0,319.0,170.0,3.0,19.0,315.0,481.31,390.21
2016,9,1,8,15,234.5,203.0,2.95,19.5,316.0,453.98,364.4
2016,9,1,8,30,150.0,236.0,2.9,20.0,317.0,399.96,318.64
2016,9,1,8,45,145.5,258.0,2.9,20.5,342.0,421.62,333.6
2016,9,1,9,0,141.0,280.0,2.9,21.0,367.0,442.22,347.21
2016,9,1,9,15,250.5,283.0,2.9,21.0,451.0,573.78,447.32
2016,9,1,9,30,360.0,286.0,2.9,21.0,535.0,686.88,530.36
2016,9,1,9,45,646.5,185.0,2.9,21.5,659.5,896.79,680.6
2016,9,1,10,0,933.0,84.0,2.9,22.0,784.0,1054.74,781.9
2016,9,1,10,15,940.0,85.5,2.95,22.5,813.5,1062.64,783.25
2016,9,1,10,30,947.0,87.0,3.0,23.0,843.0,1066.38,783.51
2016,9,1,10,45,950.5,88.0,3.1,23.5,864.5,1061.82,779.03
2016,9,1,11,0,954.0,89.0,3.2,24.0,886.0,1053.07,772.03
2016,9,1,11,15,957.0,89.5,3.35,24.0,900.0,1039.12,763.69
2016,9,1,11,30,960.0,90.0,3.5,24.0,914.0,1021.08,752.71
2016,9,1,11,45,958.5,91.5,3.65,24.0,919.5,995.84,736.96
2016,9,1,12,0,957.0,93.0,3.8,24.0,925.0,966.84,718.64
2016,9,1,12,15,956.5,93.0,3.9,23.5,923.0,933.62,698.42
2016,9,1,12,30,956.0,93.0,4.0,23.0,921.0,896.93,675.62
2016,9,1,12,45,950.0,94.5,4.15,23.0,909.5,853.99,647.16
2016,9,1,13,0,944.0,96.0,4.3,23.0,898.0,808.32,616.44
2016,9,1,13,15,940.0,95.5,4.3,22.5,880.5,759.72,583.42
2016,9,1,13,30,936.0,95.0,4.3,22.0,863.0,708.73,546.01
2016,9,1,13,45,930.0,94.0,4.3,22.0,837.5,653.89,503.64
2016,9,1,14,0,924.0,93.0,4.3,22.0,812.0,597.33,458.77
2016,9,1,14,15,915.5,91.5,4.2,21.5,779.5,537.63,410.75
2016,9,1,14,30,907.0,90.0,4.1,21.0,747.0,476.99,360.35
2016,9,1,14,45,896.5,88.0,4.05,21.0,708.5,414.52,306.37
2016,9,1,15,0,886.0,86.0,4.0,21.0,670.0,351.88,251.03
2016,9,1,15,15,730.5,124.0,4.0,20.5,584.0,275.52,189.99
2016,9,1,15,30,575.0,162.0,4.0,20.0,498.0,223.79,151.65
2016,9,1,15,45,646.0,126.5,4.0,20.0,473.5,163.6,101.22
2016,9,1,16,0,717.0,91.0,4.0,20.0,449.0,100.9,59.8
2016,9,1,16,15,738.0,80.5,3.9,19.5,415.0,64.39,50.5
2016,9,1,16,30,759.0,70.0,3.8,19.0,381.0,57.77,45.02
2016,9,1,16,45,714.5,67.0,3.75,18.5,327.0,55.93,43.62
2016,9,1,17,0,670.0,64.0,3.7,18.0,273.0,49.72,38.3
2016,9,1,17,15,611.5,57.5,3.5,17.5,221.0,45.3,34.42
2016,9,1,17,30,553.0,51.0,3.3,17.0,169.0,40.83,30.31
2016,9,1,17,45,447.0,43.0,3.15,16.5,120.5,34.85,24.67
2016,9,1,18,0,341.0,35.0,3.0,16.0,72.0,28.95,18.41
2016,9,1,18,15,170.5,17.5,2.9,15.5,36.0,14.25,0.0
2016,9,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,88.0,9.5,2.25,14.0,14.5,45.03,0.0
2016,9,2,6,0,176.0,19.0,2.5,15.0,29.0,125.59,0.0
2016,9,2,6,15,297.5,31.0,2.55,15.5,69.0,226.95,173.68
2016,9,2,6,30,419.0,43.0,2.6,16.0,109.0,328.95,266.67
2016,9,2,6,45,490.0,51.5,2.7,16.5,157.0,407.18,334.76
2016,9,2,7,0,561.0,60.0,2.8,17.0,205.0,491.34,404.76
2016,9,2,7,15,610.0,66.0,2.7,17.5,256.0,561.27,459.38
2016,9,2,7,30,659.0,72.0,2.6,18.0,307.0,633.63,512.6
2016,9,2,7,45,692.0,77.0,2.55,18.5,357.5,693.36,554.36
2016,9,2,8,0,725.0,82.0,2.5,19.0,408.0,748.95,591.66
2016,9,2,8,15,750.0,85.5,2.45,19.5,456.5,799.39,624.12
2016,9,2,8,30,775.0,89.0,2.4,20.0,505.0,848.34,654.64
2016,9,2,8,45,792.0,92.5,2.35,20.5,550.0,887.83,677.9
2016,9,2,9,0,809.0,96.0,2.3,21.0,595.0,924.73,699.01
2016,9,2,9,15,823.0,98.0,2.35,21.5,635.0,953.95,715.66
2016,9,2,9,30,837.0,100.0,2.4,22.0,675.0,968.15,722.31
2016,9,2,9,45,857.5,97.0,2.45,23.0,712.5,991.36,733.71
2016,9,2,10,0,878.0,94.0,2.5,24.0,750.0,1011.2,742.77
2016,9,2,10,15,885.0,95.0,2.6,24.0,778.5,1018.21,746.98
2016,9,2,10,30,892.0,96.0,2.7,24.0,807.0,1021.32,748.9
2016,9,2,10,45,693.5,203.5,2.85,24.5,765.0,949.26,700.65
2016,9,2,11,0,495.0,311.0,3.0,25.0,723.0,842.69,624.43
2016,9,2,11,15,474.5,324.5,3.1,25.0,725.0,822.6,610.95
2016,9,2,11,30,454.0,338.0,3.2,25.0,727.0,800.39,595.31
2016,9,2,11,45,682.0,219.0,3.35,25.5,807.5,884.86,658.4
2016,9,2,12,0,910.0,100.0,3.5,26.0,888.0,931.41,688.53
2016,9,2,12,15,910.0,100.0,3.55,26.0,886.5,899.92,667.33
2016,9,2,12,30,910.0,100.0,3.6,26.0,885.0,865.1,644.4
2016,9,2,12,45,892.0,109.0,3.65,26.0,871.0,821.24,615.13
2016,9,2,13,0,874.0,118.0,3.7,26.0,857.0,775.43,584.28
2016,9,2,13,15,870.0,117.0,3.7,26.0,840.0,729.15,551.32
2016,9,2,13,30,866.0,116.0,3.7,26.0,823.0,680.7,515.36
2016,9,2,13,45,862.5,113.0,3.75,26.0,799.0,628.87,476.22
2016,9,2,14,0,859.0,110.0,3.8,26.0,775.0,575.27,434.59
2016,9,2,14,15,850.0,108.5,3.8,25.5,743.5,518.64,390.03
2016,9,2,14,30,841.0,107.0,3.8,25.0,712.0,461.26,343.32
2016,9,2,14,45,831.0,104.0,3.85,25.0,675.0,399.26,291.06
2016,9,2,15,0,821.0,101.0,3.9,25.0,638.0,338.73,238.69
2016,9,2,15,15,805.0,98.0,3.9,24.5,595.0,276.96,185.52
2016,9,2,15,30,789.0,95.0,3.9,24.0,552.0,216.46,134.65
2016,9,2,15,45,769.5,91.0,3.9,23.5,505.5,156.31,89.07
2016,9,2,16,0,750.0,87.0,3.9,23.0,459.0,98.41,56.82
2016,9,2,16,15,720.5,83.0,3.8,22.0,409.0,66.18,51.53
2016,9,2,16,30,691.0,79.0,3.7,21.0,359.0,58.72,45.48
2016,9,2,16,45,653.0,73.5,3.65,20.5,308.0,55.59,42.97
2016,9,2,17,0,615.0,68.0,3.6,20.0,257.0,52.38,40.29
2016,9,2,17,15,553.5,61.0,3.45,19.0,206.5,47.75,36.32
2016,9,2,17,30,492.0,54.0,3.3,18.0,156.0,43.07,32.1
2016,9,2,17,45,396.0,44.0,3.2,17.5,110.5,35.62,25.15
2016,9,2,18,0,300.0,34.0,3.1,17.0,65.0,28.09,17.32
2016,9,2,18,15,150.0,17.0,3.05,16.5,32.5,13.87,0.0
2016,9,2,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,5.5,3.35,14.5,5.5,4.69,0.0
2016,9,3,6,0,0.0,11.0,3.5,15.0,11.0,9.06,0.0
2016,9,3,6,15,0.0,27.0,3.55,15.0,27.0,22.95,12.46
2016,9,3,6,30,0.0,43.0,3.6,15.0,43.0,38.18,26.27
2016,9,3,6,45,0.0,62.5,3.65,15.5,62.5,57.01,42.62
2016,9,3,7,0,0.0,82.0,3.7,16.0,82.0,75.33,58.34
2016,9,3,7,15,4.0,102.0,3.7,16.5,103.0,96.9,76.62
2016,9,3,7,30,8.0,122.0,3.7,17.0,124.0,118.64,94.71
2016,9,3,7,45,348.0,109.5,3.7,17.5,264.0,442.21,366.73
2016,9,3,8,0,688.0,97.0,3.7,18.0,404.0,741.81,596.37
2016,9,3,8,15,715.0,101.0,3.65,18.0,453.5,793.33,630.28
2016,9,3,8,30,742.0,105.0,3.6,18.0,503.0,843.61,664.19
2016,9,3,8,45,765.0,108.0,3.6,18.5,549.0,881.71,687.81
2016,9,3,9,0,788.0,111.0,3.6,19.0,595.0,923.25,713.56
2016,9,3,9,15,803.0,113.5,3.6,19.5,636.0,953.66,731.2
2016,9,3,9,30,818.0,116.0,3.6,20.0,677.0,980.89,746.6
2016,9,3,9,45,854.0,106.0,3.6,20.5,718.0,998.96,755.72
2016,9,3,10,0,890.0,96.0,3.6,21.0,759.0,1026.42,771.27
2016,9,3,10,15,897.0,97.5,3.65,21.0,787.5,1033.9,775.21
2016,9,3,10,30,904.0,99.0,3.7,21.0,816.0,1037.39,776.8
2016,9,3,10,45,909.5,99.5,3.8,21.5,837.5,1034.21,772.99
2016,9,3,11,0,915.0,100.0,3.9,22.0,859.0,1027.0,766.68
2016,9,3,11,15,918.0,100.5,4.0,22.0,872.5,1013.29,757.65
2016,9,3,11,30,921.0,101.0,4.1,22.0,886.0,995.64,746.08
2016,9,3,11,45,920.5,102.0,4.2,22.0,891.5,971.35,730.07
2016,9,3,12,0,920.0,103.0,4.3,22.0,897.0,943.42,711.6
2016,9,3,12,15,919.5,103.0,4.4,21.5,894.5,911.01,691.33
2016,9,3,12,30,919.0,103.0,4.5,21.0,892.0,875.27,668.8
2016,9,3,12,45,904.0,109.5,4.65,21.0,878.5,830.93,639.0
2016,9,3,13,0,889.0,116.0,4.8,21.0,865.0,784.52,607.3
2016,9,3,13,15,885.0,115.0,4.8,20.5,847.5,737.48,573.86
2016,9,3,13,30,881.0,114.0,4.8,20.0,830.0,688.22,537.05
2016,9,3,13,45,877.0,111.5,4.8,20.0,805.5,635.66,495.73
2016,9,3,14,0,873.0,109.0,4.8,20.0,781.0,581.34,451.91
2016,9,3,14,15,574.5,216.0,4.7,19.5,650.5,470.01,364.14
2016,9,3,14,30,276.0,323.0,4.6,19.0,520.0,379.92,294.35
2016,9,3,14,45,306.0,297.0,4.55,19.0,505.0,347.76,267.35
2016,9,3,15,0,336.0,271.0,4.5,19.0,490.0,312.29,236.62
2016,9,3,15,15,572.5,182.0,4.45,18.5,524.0,277.44,198.74
2016,9,3,15,30,809.0,93.0,4.4,18.0,558.0,217.36,137.83
2016,9,3,15,45,789.0,89.5,4.35,18.0,510.5,156.22,90.37
2016,9,3,16,0,769.0,86.0,4.3,18.0,463.0,97.38,57.33
2016,9,3,16,15,740.0,82.0,4.2,17.5,412.5,65.81,52.19
2016,9,3,16,30,711.0,78.0,4.1,17.0,362.0,58.37,45.95
2016,9,3,16,45,662.5,74.0,4.1,17.0,309.5,56.18,44.13
2016,9,3,17,0,614.0,70.0,4.1,17.0,257.0,54.05,42.27
2016,9,3,17,15,550.0,63.0,3.95,16.5,205.5,49.46,38.2
2016,9,3,17,30,486.0,56.0,3.8,16.0,154.0,44.86,33.91
2016,9,3,17,45,367.0,46.0,3.65,15.5,107.5,37.41,26.84
2016,9,3,18,0,248.0,36.0,3.5,15.0,61.0,27.89,16.95
2016,9,3,18,15,124.0,18.0,3.5,14.5,30.5,14.04,0.0
2016,9,3,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,5,45,28.5,8.5,3.35,14.0,10.0,19.31,0.0
2016,9,4,6,0,57.0,17.0,3.4,14.0,20.0,55.28,0.0
2016,9,4,6,15,152.0,37.0,3.4,14.0,57.0,157.43,118.14
2016,9,4,6,30,247.0,57.0,3.4,14.0,94.0,244.63,199.35
2016,9,4,6,45,316.5,73.0,3.4,14.5,140.5,320.23,265.87
2016,9,4,7,0,386.0,89.0,3.4,15.0,187.0,402.46,335.63
2016,9,4,7,15,442.0,100.5,3.3,15.5,237.0,474.87,394.79
2016,9,4,7,30,498.0,112.0,3.2,16.0,287.0,551.09,454.52
2016,9,4,7,45,552.0,117.5,3.1,16.5,339.5,621.33,507.12
2016,9,4,8,0,606.0,123.0,3.0,17.0,392.0,702.45,565.16
2016,9,4,8,15,636.5,129.0,2.95,17.5,441.0,757.35,602.04
2016,9,4,8,30,667.0,135.0,2.9,18.0,490.0,811.29,637.38
2016,9,4,8,45,705.5,133.5,2.85,18.5,539.0,862.81,670.11
2016,9,4,9,0,744.0,132.0,2.8,19.0,588.0,912.69,700.95
2016,9,4,9,15,761.0,135.5,2.8,19.5,629.0,945.31,719.77
2016,9,4,9,30,778.0,139.0,2.8,20.0,670.0,967.38,731.43
2016,9,4,9,45,834.0,120.5,2.85,20.5,716.0,1008.84,756.59
2016,9,4,10,0,890.0,102.0,2.9,21.0,762.0,1033.98,770.51
2016,9,4,10,15,897.5,103.0,2.95,21.0,791.0,1041.21,774.3
2016,9,4,10,30,905.0,104.0,3.0,21.0,820.0,1044.46,775.79
2016,9,4,10,45,910.5,105.0,3.15,21.5,841.5,1041.64,772.87
2016,9,4,11,0,916.0,106.0,3.3,22.0,863.0,1034.76,767.42
2016,9,4,11,15,919.0,106.5,3.45,22.0,877.0,1020.83,758.87
2016,9,4,11,30,922.0,107.0,3.6,22.0,891.0,1002.94,747.76
2016,9,4,11,45,663.5,235.0,3.75,22.5,801.0,883.62,665.57
2016,9,4,12,0,405.0,363.0,3.9,23.0,711.0,742.23,560.08
2016,9,4,12,15,663.5,236.0,3.95,23.0,804.5,832.16,630.49
2016,9,4,12,30,922.0,109.0,4.0,23.0,898.0,883.25,667.29
2016,9,4,12,45,926.0,105.0,4.1,23.0,889.5,843.82,640.31
2016,9,4,13,0,930.0,101.0,4.2,23.0,881.0,801.07,611.37
2016,9,4,13,15,926.0,100.0,4.2,23.0,863.0,752.27,576.76
2016,9,4,13,30,922.0,99.0,4.2,23.0,845.0,701.14,538.26
2016,9,4,13,45,914.0,99.0,4.25,23.0,819.0,646.35,496.16
2016,9,4,14,0,906.0,99.0,4.3,23.0,793.0,590.06,451.69
2016,9,4,14,15,897.5,97.5,4.25,22.5,760.5,531.01,404.37
2016,9,4,14,30,889.0,96.0,4.2,22.0,728.0,471.07,354.7
2016,9,4,14,45,875.0,94.5,4.2,22.0,688.5,408.46,300.87
2016,9,4,15,0,861.0,93.0,4.2,22.0,649.0,346.13,246.13
2016,9,4,15,15,845.0,91.0,4.15,21.5,605.0,278.89,187.7
2016,9,4,15,30,829.0,89.0,4.1,21.0,561.0,216.6,134.67
2016,9,4,15,45,806.0,86.0,4.05,21.0,512.5,154.21,87.14
2016,9,4,16,0,783.0,83.0,4.0,21.0,464.0,94.5,54.61
2016,9,4,16,15,753.0,79.0,3.9,20.5,412.5,63.82,49.85
2016,9,4,16,30,723.0,75.0,3.8,20.0,361.0,61.58,48.18
2016,9,4,16,45,678.0,70.5,3.75,19.5,308.0,53.87,41.66
2016,9,4,17,0,633.0,66.0,3.7,19.0,255.0,51.25,39.47
2016,9,4,17,15,568.5,59.0,3.55,18.0,203.5,46.52,35.36
2016,9,4,17,30,504.0,52.0,3.4,17.0,152.0,41.75,31.0
2016,9,4,17,45,393.0,42.0,3.3,16.5,105.5,34.18,23.86
2016,9,4,18,0,282.0,32.0,3.2,16.0,59.0,26.56,15.32
2016,9,4,18,15,141.0,16.0,3.05,15.5,29.5,13.66,0.0
2016,9,4,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,67.0,8.5,1.6,13.5,11.5,35.71,0.0
2016,9,5,6,0,134.0,17.0,1.8,14.0,23.0,100.12,0.0
2016,9,5,6,15,258.5,30.5,1.85,14.5,62.0,207.57,154.86
2016,9,5,6,30,383.0,44.0,1.9,15.0,101.0,311.14,251.67
2016,9,5,6,45,463.0,53.5,1.95,15.5,149.5,395.01,324.34
2016,9,5,7,0,543.0,63.0,2.0,16.0,198.0,485.69,399.3
2016,9,5,7,15,595.0,69.5,1.95,16.5,249.5,557.98,455.72
2016,9,5,7,30,647.0,76.0,1.9,17.0,301.0,632.89,510.64
2016,9,5,7,45,686.5,80.0,1.85,17.5,353.0,696.3,554.62
2016,9,5,8,0,726.0,84.0,1.8,18.0,405.0,755.45,593.86
2016,9,5,8,15,752.5,88.0,1.75,18.5,454.5,807.9,627.02
2016,9,5,8,30,779.0,92.0,1.7,19.0,504.0,858.88,658.2
2016,9,5,8,45,801.0,94.0,1.7,20.0,550.5,901.3,682.01
2016,9,5,9,0,823.0,96.0,1.7,21.0,597.0,941.28,703.72
2016,9,5,9,15,837.5,98.0,1.75,21.5,638.0,971.08,720.38
2016,9,5,9,30,852.0,100.0,1.8,22.0,679.0,985.7,727.19
2016,9,5,9,45,871.5,97.5,1.85,22.5,716.5,1008.39,739.47
2016,9,5,10,0,891.0,95.0,1.9,23.0,754.0,1027.61,749.45
2016,9,5,10,15,898.5,96.5,2.0,23.5,782.5,1035.44,752.91
2016,9,5,10,30,906.0,98.0,2.1,24.0,811.0,1039.28,754.06
2016,9,5,10,45,911.5,98.5,2.25,25.0,833.0,1035.92,749.9
2016,9,5,11,0,917.0,99.0,2.4,26.0,855.0,1028.51,743.27
2016,9,5,11,15,920.5,99.5,2.5,26.0,869.0,1015.08,735.25
2016,9,5,11,30,924.0,100.0,2.6,26.0,883.0,997.68,724.77
2016,9,5,11,45,925.0,100.5,2.75,26.5,888.5,974.02,709.29
2016,9,5,12,0,926.0,101.0,2.9,27.0,894.0,946.64,691.35
2016,9,5,12,15,925.5,101.0,2.95,27.0,892.0,913.87,670.38
2016,9,5,12,30,925.0,101.0,3.0,27.0,890.0,877.74,647.09
2016,9,5,12,45,909.0,108.5,3.15,27.5,876.0,833.2,617.32
2016,9,5,13,0,893.0,116.0,3.3,28.0,862.0,786.6,585.84
2016,9,5,13,15,888.5,115.5,3.35,28.0,844.0,739.27,552.91
2016,9,5,13,30,884.0,115.0,3.4,28.0,826.0,689.74,516.84
2016,9,5,13,45,875.0,114.5,3.5,28.0,800.0,635.53,476.55
2016,9,5,14,0,866.0,114.0,3.6,28.0,774.0,580.03,434.06
2016,9,5,14,15,856.5,112.0,3.65,27.5,741.5,522.02,389.01
2016,9,5,14,30,847.0,110.0,3.7,27.0,709.0,462.09,340.87
2016,9,5,14,45,832.5,108.5,3.75,27.0,670.0,400.52,289.33
2016,9,5,15,0,818.0,107.0,3.8,27.0,631.0,339.46,237.06
2016,9,5,15,15,800.0,104.0,3.8,26.5,587.5,277.16,184.06
2016,9,5,15,30,782.0,101.0,3.8,26.0,544.0,216.41,133.75
2016,9,5,15,45,759.5,97.0,3.8,25.5,496.0,156.22,89.22
2016,9,5,16,0,737.0,93.0,3.8,25.0,448.0,92.88,54.05
2016,9,5,16,15,705.5,88.0,3.6,24.0,397.0,64.3,49.55
2016,9,5,16,30,674.0,83.0,3.4,23.0,346.0,61.81,47.79
2016,9,5,16,45,633.0,76.5,3.25,22.5,295.0,58.03,44.73
2016,9,5,17,0,592.0,70.0,3.1,22.0,244.0,54.15,41.47
2016,9,5,17,15,526.5,62.0,2.65,21.0,193.5,48.79,36.86
2016,9,5,17,30,461.0,54.0,2.2,20.0,143.0,43.36,31.95
2016,9,5,17,45,361.0,42.0,1.8,19.5,98.0,34.21,23.49
2016,9,5,18,0,261.0,30.0,1.4,19.0,53.0,24.86,13.16
2016,9,5,18,15,130.5,15.0,1.3,18.0,26.5,12.8,0.0
2016,9,5,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,45,74.5,8.0,1.3,13.5,11.0,6.83,0.0
2016,9,6,6,0,149.0,16.0,1.4,14.0,22.0,107.56,0.0
2016,9,6,6,15,278.5,28.5,1.45,14.5,61.0,217.02,159.84
2016,9,6,6,30,408.0,41.0,1.5,15.0,100.0,323.59,260.73
2016,9,6,6,45,490.5,49.0,1.55,16.0,149.0,408.35,333.31
2016,9,6,7,0,573.0,57.0,1.6,17.0,198.0,500.16,407.8
2016,9,6,7,15,624.0,62.5,1.45,18.0,250.0,571.55,460.74
2016,9,6,7,30,675.0,68.0,1.3,19.0,302.0,645.5,511.92
2016,9,6,7,45,713.0,72.0,1.2,20.0,354.0,704.59,549.84
2016,9,6,8,0,751.0,76.0,1.1,21.0,406.0,768.37,589.13
2016,9,6,8,15,776.5,79.5,1.15,21.5,455.5,819.99,621.41
2016,9,6,8,30,802.0,83.0,1.2,22.0,505.0,870.05,651.99
2016,9,6,8,45,821.5,85.0,1.25,23.0,551.5,910.55,674.37
2016,9,6,9,0,841.0,87.0,1.3,24.0,598.0,937.54,687.69
2016,9,6,9,15,855.5,89.0,1.5,25.0,639.0,967.35,705.05
2016,9,6,9,30,870.0,91.0,1.7,26.0,680.0,993.91,720.07
2016,9,6,9,45,876.5,94.5,1.9,27.0,714.5,1010.64,728.71
2016,9,6,10,0,883.0,98.0,2.1,28.0,749.0,1023.53,734.94
2016,9,6,10,15,891.0,99.5,2.15,28.5,777.5,1031.73,737.94
2016,9,6,10,30,899.0,101.0,2.2,29.0,806.0,1035.95,738.62
2016,9,6,10,45,905.0,101.5,2.3,29.5,828.0,1033.01,735.56
2016,9,6,11,0,911.0,102.0,2.4,30.0,850.0,1026.03,730.13
2016,9,6,11,15,914.5,102.5,2.4,30.0,864.0,1012.54,721.18
2016,9,6,11,30,918.0,103.0,2.4,30.0,878.0,995.11,709.91
2016,9,6,11,45,919.5,103.5,2.4,30.5,884.0,971.91,693.71
2016,9,6,12,0,921.0,104.0,2.4,31.0,890.0,944.99,675.29
2016,9,6,12,15,920.5,104.0,2.45,31.0,887.5,912.22,654.96
2016,9,6,12,30,920.0,104.0,2.5,31.0,885.0,876.11,632.38
2016,9,6,12,45,912.0,106.5,2.6,31.5,873.0,833.25,604.3
2016,9,6,13,0,904.0,109.0,2.7,32.0,861.0,787.91,574.34
2016,9,6,13,15,899.5,108.5,2.8,31.5,843.0,740.09,543.54
2016,9,6,13,30,895.0,108.0,2.9,31.0,825.0,690.05,509.18
2016,9,6,13,45,889.0,106.0,3.0,31.0,799.5,635.79,469.67
2016,9,6,14,0,883.0,104.0,3.1,31.0,774.0,579.95,427.69
2016,9,6,14,15,873.5,102.5,3.15,30.5,741.5,521.48,382.99
2016,9,6,14,30,864.0,101.0,3.2,30.0,709.0,462.28,336.03
2016,9,6,14,45,852.5,98.5,3.25,30.0,670.5,401.08,285.35
2016,9,6,15,0,841.0,96.0,3.3,30.0,632.0,336.35,230.87
2016,9,6,15,15,824.0,93.5,3.25,29.5,588.0,273.35,177.82
2016,9,6,15,30,807.0,91.0,3.2,29.0,544.0,211.74,127.35
2016,9,6,15,45,785.5,87.5,3.15,29.0,496.0,150.5,82.56
2016,9,6,16,0,764.0,84.0,3.1,29.0,448.0,91.79,52.38
2016,9,6,16,15,733.0,79.5,2.95,28.0,397.0,64.21,48.64
2016,9,6,16,30,702.0,75.0,2.8,27.0,346.0,56.48,42.48
2016,9,6,16,45,660.5,69.5,2.65,26.5,294.0,53.19,39.86
2016,9,6,17,0,619.0,64.0,2.5,26.0,242.0,49.83,37.08
2016,9,6,17,15,553.5,56.5,2.15,25.0,191.0,44.66,32.68
2016,9,6,17,30,488.0,49.0,1.8,24.0,140.0,39.43,28.0
2016,9,6,17,45,385.0,38.0,1.45,23.0,95.5,30.97,20.3
2016,9,6,18,0,282.0,27.0,1.1,22.0,51.0,22.35,10.32
2016,9,6,18,15,141.0,13.5,1.05,21.0,25.5,11.52,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,7,5,45,71.5,7.0,0.4,16.5,10.0,5.97,0.0
2016,9,7,6,0,143.0,14.0,0.4,17.0,20.0,80.89,0.0
2016,9,7,6,15,270.5,27.5,0.5,17.5,59.0,212.38,151.6
2016,9,7,6,30,398.0,41.0,0.6,18.0,98.0,318.44,251.27
2016,9,7,6,45,475.5,50.5,0.7,19.0,146.5,401.41,320.72
2016,9,7,7,0,553.0,60.0,0.8,20.0,195.0,491.04,391.79
2016,9,7,7,15,605.5,66.5,0.95,21.0,247.0,564.13,446.65
2016,9,7,7,30,658.0,73.0,1.1,22.0,299.0,639.9,500.47
2016,9,7,7,45,692.5,78.5,1.25,23.0,350.5,701.53,542.04
2016,9,7,8,0,727.0,84.0,1.4,24.0,402.0,758.37,578.94
2016,9,7,8,15,753.5,88.0,1.45,24.5,451.5,810.83,611.91
2016,9,7,8,30,780.0,92.0,1.5,25.0,501.0,861.79,643.11
2016,9,7,8,45,798.0,96.0,1.6,26.0,546.5,902.79,666.4
2016,9,7,9,0,816.0,100.0,1.7,27.0,592.0,941.16,687.68
2016,9,7,9,15,830.5,102.5,1.65,28.0,633.0,971.32,701.46
2016,9,7,9,30,845.0,105.0,1.6,29.0,674.0,998.2,712.97
2016,9,7,9,45,861.5,104.0,1.6,30.0,710.5,1007.13,713.91
2016,9,7,10,0,878.0,103.0,1.6,31.0,747.0,1024.74,720.5
2016,9,7,10,15,885.5,104.5,1.6,31.5,776.0,1032.25,722.3
2016,9,7,10,30,893.0,106.0,1.6,32.0,805.0,1035.81,721.94
2016,9,7,10,45,898.0,107.5,1.6,32.5,826.0,1032.82,717.79
2016,9,7,11,0,903.0,109.0,1.6,33.0,847.0,1025.8,711.44
2016,9,7,11,15,906.0,109.5,1.6,33.0,860.5,1011.73,702.46
2016,9,7,11,30,909.0,110.0,1.6,33.0,874.0,993.77,691.29
2016,9,7,11,45,909.5,111.0,1.6,33.5,879.5,970.14,675.39
2016,9,7,12,0,910.0,112.0,1.6,34.0,885.0,942.85,657.39
2016,9,7,12,15,909.0,112.0,1.6,34.0,882.5,909.77,637.19
2016,9,7,12,30,908.0,112.0,1.6,34.0,880.0,873.42,614.9
2016,9,7,12,45,888.0,121.0,1.65,34.5,864.0,827.29,585.57
2016,9,7,13,0,868.0,130.0,1.7,35.0,848.0,779.41,554.89
2016,9,7,13,15,862.5,129.0,1.75,34.5,829.5,731.67,524.42
2016,9,7,13,30,857.0,128.0,1.8,34.0,811.0,686.02,494.01
2016,9,7,13,45,848.0,127.5,1.9,34.0,785.0,631.64,455.97
2016,9,7,14,0,839.0,127.0,2.0,34.0,759.0,576.08,415.75
2016,9,7,14,15,828.0,124.5,2.1,34.0,726.0,516.91,371.53
2016,9,7,14,30,817.0,122.0,2.2,34.0,693.0,457.4,325.42
2016,9,7,14,45,800.5,120.5,2.3,34.0,653.5,396.62,276.9
2016,9,7,15,0,784.0,119.0,2.4,34.0,614.0,336.68,227.82
2016,9,7,15,15,764.5,115.0,2.45,33.5,570.0,275.16,177.72
2016,9,7,15,30,745.0,111.0,2.5,33.0,526.0,210.38,126.49
2016,9,7,15,45,716.5,107.5,2.65,32.5,477.5,151.49,84.93
2016,9,7,16,0,688.0,104.0,2.8,32.0,429.0,96.1,57.21
2016,9,7,16,15,652.5,98.5,2.75,31.0,378.5,71.46,54.03
2016,9,7,16,30,617.0,93.0,2.7,30.0,328.0,68.93,52.32
2016,9,7,16,45,565.5,86.0,2.7,29.5,276.0,65.03,49.26
2016,9,7,17,0,514.0,79.0,2.7,29.0,224.0,61.07,46.02
2016,9,7,17,15,444.0,68.5,2.4,27.5,175.0,54.0,40.15
2016,9,7,17,30,374.0,58.0,2.1,26.0,126.0,44.27,31.76
2016,9,7,17,45,269.5,43.0,1.85,25.0,83.5,33.06,21.72
2016,9,7,18,0,165.0,28.0,1.6,24.0,41.0,21.69,8.68
2016,9,7,18,15,82.5,14.0,1.55,23.0,20.5,11.95,0.0
2016,9,7,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.0,6.0,2.1,15.5,7.5,0.0,0.0
2016,9,8,6,0,68.0,12.0,2.3,16.0,15.0,43.13,0.0
2016,9,8,6,15,172.0,29.5,2.35,16.5,50.5,160.31,112.76
2016,9,8,6,30,276.0,47.0,2.4,17.0,86.0,251.76,201.65
2016,9,8,6,45,358.0,60.0,2.5,17.5,132.5,333.54,272.92
2016,9,8,7,0,440.0,73.0,2.6,18.0,179.0,423.32,348.03
2016,9,8,7,15,495.0,82.5,2.5,18.5,229.0,501.59,410.44
2016,9,8,7,30,550.0,92.0,2.4,19.0,279.0,578.71,468.88
2016,9,8,7,45,593.5,98.5,2.35,19.5,330.0,645.31,516.49
2016,9,8,8,0,637.0,105.0,2.3,20.0,381.0,712.76,562.94
2016,9,8,8,15,666.0,110.0,2.25,20.5,429.5,765.73,597.4
2016,9,8,8,30,695.0,115.0,2.2,21.0,478.0,817.64,630.19
2016,9,8,8,45,720.0,118.5,2.15,21.5,524.0,862.44,657.2
2016,9,8,9,0,745.0,122.0,2.1,22.0,570.0,905.2,682.26
2016,9,8,9,15,761.5,125.0,2.15,22.5,610.0,929.78,695.76
2016,9,8,9,30,778.0,128.0,2.2,23.0,650.0,958.27,711.98
2016,9,8,9,45,786.0,132.5,2.25,23.5,683.5,976.51,721.37
2016,9,8,10,0,794.0,137.0,2.3,24.0,717.0,991.15,728.56
2016,9,8,10,15,803.0,139.0,2.35,24.5,745.5,1000.33,732.34
2016,9,8,10,30,812.0,141.0,2.4,25.0,774.0,1005.72,733.83
2016,9,8,10,45,820.5,141.5,2.5,25.5,795.5,1005.11,732.13
2016,9,8,11,0,829.0,142.0,2.6,26.0,817.0,1000.58,728.07
2016,9,8,11,15,832.5,143.0,2.7,26.0,830.0,987.73,720.18
2016,9,8,11,30,836.0,144.0,2.8,26.0,843.0,971.11,709.96
2016,9,8,11,45,839.5,143.0,2.9,26.5,849.0,948.7,694.6
2016,9,8,12,0,843.0,142.0,3.0,27.0,855.0,922.69,676.94
2016,9,8,12,15,842.5,142.0,3.05,27.0,852.5,890.71,656.26
2016,9,8,12,30,842.0,142.0,3.1,27.0,850.0,855.58,633.41
2016,9,8,12,45,848.5,136.0,3.2,27.0,842.5,817.24,608.51
2016,9,8,13,0,855.0,130.0,3.3,27.0,835.0,769.14,576.6
2016,9,8,13,15,850.5,129.0,3.3,27.0,817.0,722.63,543.15
2016,9,8,13,30,846.0,128.0,3.3,27.0,799.0,678.15,510.15
2016,9,8,13,45,840.5,125.0,3.35,27.0,774.0,624.11,469.76
2016,9,8,14,0,835.0,122.0,3.4,27.0,749.0,568.64,427.1
2016,9,8,14,15,824.5,120.0,3.4,26.5,716.5,510.4,381.67
2016,9,8,14,30,814.0,118.0,3.4,26.0,684.0,451.74,334.32
2016,9,8,14,45,802.5,114.5,3.4,26.0,646.0,391.32,283.53
2016,9,8,15,0,791.0,111.0,3.4,26.0,608.0,331.18,231.87
2016,9,8,15,15,772.0,108.0,3.35,25.5,564.5,270.2,179.97
2016,9,8,15,30,753.0,105.0,3.3,25.0,521.0,210.97,131.1
2016,9,8,15,45,730.5,100.0,3.3,25.0,473.5,146.36,83.28
2016,9,8,16,0,708.0,95.0,3.3,25.0,426.0,89.35,53.82
2016,9,8,16,15,674.0,90.0,3.2,24.0,375.5,65.8,50.88
2016,9,8,16,30,640.0,85.0,3.1,23.0,325.0,63.38,49.17
2016,9,8,16,45,595.0,77.5,3.05,22.5,274.5,58.9,45.49
2016,9,8,17,0,550.0,70.0,3.0,22.0,224.0,54.28,41.56
2016,9,8,17,15,480.5,61.0,2.85,21.0,174.5,48.15,36.22
2016,9,8,17,30,411.0,52.0,2.7,20.0,125.0,41.91,30.53
2016,9,8,17,45,306.5,38.5,2.55,19.5,83.0,31.43,20.77
2016,9,8,18,0,202.0,25.0,2.4,19.0,41.0,19.49,6.14
2016,9,8,18,15,101.0,12.5,2.35,18.5,20.5,10.67,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,45,59.0,6.5,1.45,13.5,8.5,0.0,0.0
2016,9,9,6,0,118.0,13.0,1.6,14.0,17.0,68.34,0.0
