Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,6,15,248.0,26.5,1.65,14.5,54.5,199.98,139.45
2016,9,9,6,30,378.0,40.0,1.7,15.0,92.0,306.97,246.71
2016,9,9,6,45,461.0,49.0,1.75,16.0,140.0,392.03,320.35
2016,9,9,7,0,544.0,58.0,1.8,17.0,188.0,484.28,395.94
2016,9,9,7,15,286.0,91.0,1.75,17.5,161.0,351.49,288.68
2016,9,9,7,30,28.0,124.0,1.7,18.0,134.0,151.46,121.38
2016,9,9,7,45,68.0,151.5,1.65,18.5,180.0,215.3,174.68
2016,9,9,8,0,108.0,179.0,1.6,19.0,226.0,298.97,241.35
2016,9,9,8,15,103.0,200.5,1.55,19.5,249.5,301.72,241.76
2016,9,9,8,30,98.0,222.0,1.5,20.0,273.0,321.07,255.22
2016,9,9,8,45,231.0,229.5,1.5,21.0,364.0,495.33,388.59
2016,9,9,9,0,364.0,237.0,1.5,22.0,455.0,635.71,489.39
2016,9,9,9,15,607.5,166.5,1.55,22.5,560.0,832.69,627.24
2016,9,9,9,30,851.0,96.0,1.6,23.0,665.0,982.84,722.05
2016,9,9,9,45,861.0,98.5,1.65,24.0,699.5,1001.44,728.58
2016,9,9,10,0,871.0,101.0,1.7,25.0,734.0,1016.35,734.37
2016,9,9,10,15,879.0,102.5,1.75,25.5,763.0,1024.22,737.28
2016,9,9,10,30,887.0,104.0,1.8,26.0,792.0,1028.17,737.92
2016,9,9,10,45,893.5,104.5,1.85,27.0,813.5,1025.49,733.13
2016,9,9,11,0,900.0,105.0,1.9,28.0,835.0,1018.81,726.05
2016,9,9,11,15,903.5,105.5,1.9,28.5,848.5,1005.16,715.61
2016,9,9,11,30,907.0,106.0,1.9,29.0,862.0,987.61,702.95
2016,9,9,11,45,704.0,211.5,1.9,29.5,800.5,898.91,645.21
2016,9,9,12,0,501.0,317.0,1.9,30.0,739.0,786.9,566.82
2016,9,9,12,15,706.0,211.0,1.95,30.0,804.0,845.26,611.09
2016,9,9,12,30,911.0,105.0,2.0,30.0,869.0,868.28,626.6
2016,9,9,12,45,897.0,111.0,2.1,30.5,855.5,824.06,597.41
2016,9,9,13,0,883.0,117.0,2.2,31.0,842.0,777.74,567.1
2016,9,9,13,15,878.5,116.0,2.3,31.0,823.5,730.04,535.12
2016,9,9,13,30,874.0,115.0,2.4,31.0,805.0,680.2,500.15
2016,9,9,13,45,867.5,113.0,2.5,31.0,779.5,626.37,461.25
2016,9,9,14,0,861.0,111.0,2.6,31.0,754.0,571.08,419.95
2016,9,9,14,15,851.0,109.0,2.65,30.5,721.0,512.85,375.67
2016,9,9,14,30,841.0,107.0,2.7,30.0,688.0,452.78,328.33
2016,9,9,14,45,827.5,104.5,2.8,30.0,649.0,390.94,277.54
2016,9,9,15,0,814.0,102.0,2.9,30.0,610.0,329.56,225.88
2016,9,9,15,15,795.5,99.0,2.95,29.5,566.0,267.32,173.82
2016,9,9,15,30,777.0,96.0,3.0,29.0,522.0,206.73,124.66
2016,9,9,15,45,752.5,92.5,3.05,28.5,474.0,147.04,81.98
2016,9,9,16,0,728.0,89.0,3.1,28.0,426.0,84.66,49.73
2016,9,9,16,15,694.0,84.0,3.1,27.0,375.0,61.94,46.99
2016,9,9,16,30,660.0,79.0,3.1,26.0,324.0,59.32,45.12
2016,9,9,16,45,611.5,73.0,3.15,25.0,272.5,55.76,42.33
2016,9,9,17,0,563.0,67.0,3.2,24.0,221.0,52.16,39.37
2016,9,9,17,15,490.5,58.0,3.1,23.0,171.5,45.9,33.94
2016,9,9,17,30,418.0,49.0,3.0,22.0,122.0,39.54,28.17
2016,9,9,17,45,303.5,36.5,2.9,21.0,79.5,29.81,19.12
2016,9,9,18,0,189.0,24.0,2.8,20.0,37.0,18.72,3.75
2016,9,9,18,15,94.5,12.0,2.7,19.0,18.5,10.24,0.0
2016,9,9,18,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,10,5,45,24.0,5.5,2.2,13.5,6.5,0.0,0.0
2016,9,10,6,0,48.0,11.0,2.4,14.0,13.0,32.75,0.0
2016,9,10,6,15,155.0,28.0,2.45,14.5,47.0,148.79,100.08
2016,9,10,6,30,262.0,45.0,2.5,15.0,81.0,242.47,195.04
2016,9,10,6,45,343.5,58.0,2.55,15.5,126.5,323.3,266.4
2016,9,10,7,0,425.0,71.0,2.6,16.0,172.0,412.16,341.56
2016,9,10,7,15,212.5,91.0,2.55,16.5,141.5,279.66,232.33
2016,9,10,7,30,0.0,111.0,2.5,17.0,111.0,102.05,80.3
2016,9,10,7,45,20.0,138.0,2.45,18.0,147.0,145.13,116.47
2016,9,10,8,0,40.0,165.0,2.4,19.0,183.0,205.25,165.23
2016,9,10,8,15,81.0,194.0,2.4,19.5,234.5,274.35,220.87
2016,9,10,8,30,122.0,223.0,2.4,20.0,286.0,364.7,291.28
2016,9,10,8,45,167.5,243.5,2.4,20.5,338.0,431.7,342.09
2016,9,10,9,0,213.0,264.0,2.4,21.0,390.0,499.95,392.57
2016,9,10,9,15,486.5,197.0,2.45,21.5,513.0,738.02,570.83
2016,9,10,9,30,760.0,130.0,2.5,22.0,636.0,943.64,710.09
2016,9,10,9,45,772.5,132.5,2.6,23.0,670.5,963.94,718.33
2016,9,10,10,0,785.0,135.0,2.7,24.0,705.0,980.75,726.07
2016,9,10,10,15,794.5,137.0,2.8,24.5,732.5,990.3,730.52
2016,9,10,10,30,804.0,139.0,2.9,25.0,760.0,996.09,732.68
2016,9,10,10,45,810.0,140.5,3.0,25.5,781.0,993.95,729.8
2016,9,10,11,0,816.0,142.0,3.1,26.0,802.0,987.98,724.6
2016,9,10,11,15,820.0,143.0,3.15,26.0,815.0,975.66,716.42
2016,9,10,11,30,824.0,144.0,3.2,26.0,828.0,959.6,705.91
2016,9,10,11,45,825.5,144.5,3.3,26.5,833.5,936.99,690.15
2016,9,10,12,0,827.0,145.0,3.4,27.0,839.0,910.91,672.13
2016,9,10,12,15,826.0,145.0,3.45,27.0,836.0,878.79,651.09
2016,9,10,12,30,825.0,145.0,3.5,27.0,833.0,843.62,627.91
2016,9,10,12,45,825.5,142.5,3.6,27.0,823.5,804.37,602.03
2016,9,10,13,0,826.0,140.0,3.7,27.0,814.0,762.35,573.34
2016,9,10,13,15,820.5,138.5,3.75,27.0,795.5,714.48,538.85
2016,9,10,13,30,815.0,137.0,3.8,27.0,777.0,664.75,502.21
2016,9,10,13,45,807.5,135.0,3.85,27.0,751.5,611.74,462.22
2016,9,10,14,0,800.0,133.0,3.9,27.0,726.0,557.57,420.2
2016,9,10,14,15,788.5,131.0,3.9,26.5,694.0,500.55,375.46
2016,9,10,14,30,777.0,129.0,3.9,26.0,662.0,443.32,329.05
2016,9,10,14,45,762.5,125.5,3.9,26.0,623.5,383.83,278.98
2016,9,10,15,0,748.0,122.0,3.9,26.0,585.0,321.28,225.67
2016,9,10,15,15,728.0,118.0,3.85,25.5,542.0,261.1,174.6
2016,9,10,15,30,708.0,114.0,3.8,25.0,499.0,202.9,126.78
2016,9,10,15,45,683.0,109.0,3.75,24.5,452.0,145.65,85.27
2016,9,10,16,0,658.0,104.0,3.7,24.0,405.0,91.53,58.13
2016,9,10,16,15,621.5,97.5,3.6,23.5,355.5,70.97,55.44
2016,9,10,16,30,585.0,91.0,3.5,23.0,306.0,67.69,52.89
2016,9,10,16,45,535.5,83.0,3.45,22.5,256.0,63.02,49.04
2016,9,10,17,0,486.0,75.0,3.4,22.0,206.0,58.22,44.93
2016,9,10,17,15,414.0,64.0,3.2,21.0,158.5,50.64,38.29
2016,9,10,17,30,342.0,53.0,3.0,20.0,111.0,40.56,29.23
2016,9,10,17,45,237.5,38.0,2.9,19.5,71.0,29.29,18.64
2016,9,10,18,0,133.0,23.0,2.8,19.0,31.0,17.86,0.75
2016,9,10,18,15,66.5,11.5,2.75,18.5,15.5,9.82,0.0
2016,9,10,18,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,5,45,16.0,4.5,2.4,14.5,5.0,0.0,0.0
2016,9,11,6,0,32.0,9.0,2.6,15.0,10.0,23.3,0.0
2016,9,11,6,15,119.0,28.0,2.7,15.0,42.5,128.93,82.95
2016,9,11,6,30,206.0,47.0,2.8,15.0,75.0,212.89,170.53
2016,9,11,6,45,284.0,63.0,2.9,15.5,119.0,292.46,240.92
2016,9,11,7,0,362.0,79.0,3.0,16.0,163.0,379.66,315.17
2016,9,11,7,15,181.0,88.5,2.95,16.5,130.5,253.39,210.65
2016,9,11,7,30,0.0,98.0,2.9,17.0,98.0,87.74,68.44
2016,9,11,7,45,7.0,124.5,2.85,17.5,127.5,119.41,95.0
2016,9,11,8,0,14.0,151.0,2.8,18.0,157.0,151.45,121.16
2016,9,11,8,15,24.0,175.0,2.8,18.5,187.0,183.68,147.13
2016,9,11,8,30,34.0,199.0,2.8,19.0,217.0,234.41,187.4
2016,9,11,8,45,48.5,225.0,2.8,19.5,253.0,275.85,219.64
2016,9,11,9,0,63.0,251.0,2.8,20.0,289.0,317.5,251.47
2016,9,11,9,15,147.5,275.5,2.8,20.5,371.0,448.37,353.06
2016,9,11,9,30,232.0,300.0,2.8,21.0,453.0,559.91,436.22
2016,9,11,9,45,292.0,304.0,2.85,22.0,507.5,645.4,496.41
2016,9,11,10,0,352.0,308.0,2.9,23.0,562.0,708.28,539.34
2016,9,11,10,15,400.5,302.5,2.95,23.0,602.0,747.4,567.01
2016,9,11,10,30,449.0,297.0,3.0,23.0,642.0,805.35,607.14
2016,9,11,10,45,630.5,219.0,3.1,23.5,718.0,905.46,678.82
2016,9,11,11,0,812.0,141.0,3.2,24.0,794.0,983.03,728.72
2016,9,11,11,15,816.0,141.5,3.3,24.0,807.0,970.18,719.71
2016,9,11,11,30,820.0,142.0,3.4,24.0,820.0,953.61,709.07
2016,9,11,11,45,822.5,142.0,3.5,24.5,825.5,931.47,693.37
2016,9,11,12,0,825.0,142.0,3.6,25.0,831.0,905.81,675.39
2016,9,11,12,15,824.5,141.5,3.7,25.0,828.5,873.66,654.29
2016,9,11,12,30,824.0,141.0,3.8,25.0,826.0,838.46,630.99
2016,9,11,12,45,833.0,134.0,3.9,25.0,818.5,801.55,606.33
2016,9,11,13,0,842.0,127.0,4.0,25.0,811.0,754.94,574.58
2016,9,11,13,15,836.5,126.0,4.1,24.5,792.5,713.27,545.01
2016,9,11,13,30,831.0,125.0,4.2,24.0,774.0,663.35,508.69
2016,9,11,13,45,824.5,123.0,4.35,24.0,748.5,610.24,468.08
2016,9,11,14,0,818.0,121.0,4.5,24.0,723.0,555.81,425.34
2016,9,11,14,15,807.0,119.0,4.5,23.5,691.0,498.13,379.17
2016,9,11,14,30,796.0,117.0,4.5,23.0,659.0,440.16,331.2
2016,9,11,14,45,781.0,114.0,4.55,22.5,620.5,379.86,280.1
2016,9,11,15,0,766.0,111.0,4.6,22.0,582.0,320.32,228.42
2016,9,11,15,15,746.5,107.5,4.55,21.5,539.0,260.35,176.33
2016,9,11,15,30,727.0,104.0,4.5,21.0,496.0,197.4,123.76
2016,9,11,15,45,700.0,100.0,4.5,20.5,448.5,139.62,81.39
2016,9,11,16,0,673.0,96.0,4.5,20.0,401.0,85.17,54.37
2016,9,11,16,15,637.5,90.5,4.4,19.5,352.0,66.25,52.29
2016,9,11,16,30,602.0,85.0,4.3,19.0,303.0,63.52,50.15
2016,9,11,16,45,551.5,78.0,4.2,18.5,253.0,59.42,46.72
2016,9,11,17,0,501.0,71.0,4.1,18.0,203.0,55.26,43.08
2016,9,11,17,15,428.0,60.5,3.95,17.5,155.5,47.96,36.48
2016,9,11,17,30,355.0,50.0,3.8,17.0,108.0,40.49,29.48
2016,9,11,17,45,246.5,35.5,3.7,16.5,68.5,27.46,17.15
2016,9,11,18,0,138.0,21.0,3.6,16.0,29.0,16.35,0.0
2016,9,11,18,15,69.0,10.5,3.5,15.5,14.5,8.96,0.0
2016,9,11,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,5,45,36.0,6.0,3.6,13.0,7.0,0.0,0.0
2016,9,12,6,0,72.0,12.0,3.7,13.0,14.0,45.5,0.0
2016,9,12,6,15,214.0,26.5,3.75,13.5,50.5,178.96,113.03
2016,9,12,6,30,356.0,41.0,3.8,14.0,87.0,296.63,239.58
2016,9,12,6,45,453.5,49.0,3.85,14.5,135.5,389.67,322.78
2016,9,12,7,0,551.0,57.0,3.9,15.0,184.0,490.83,408.86
2016,9,12,7,15,606.5,63.5,3.9,15.5,236.0,566.18,469.6
2016,9,12,7,30,662.0,70.0,3.9,16.0,288.0,644.43,529.62
2016,9,12,7,45,701.0,74.0,3.9,16.5,339.5,707.89,575.91
2016,9,12,8,0,740.0,78.0,3.9,17.0,391.0,767.2,617.51
2016,9,12,8,15,767.0,81.5,3.9,17.5,440.5,819.7,652.87
2016,9,12,8,30,794.0,85.0,3.9,18.0,490.0,870.68,686.26
2016,9,12,8,45,813.5,88.0,3.95,18.5,536.0,911.95,712.31
2016,9,12,9,0,833.0,91.0,4.0,19.0,582.0,950.6,736.19
2016,9,12,9,15,847.5,93.0,4.0,19.0,623.0,980.11,754.59
2016,9,12,9,30,862.0,95.0,4.0,19.0,664.0,994.48,762.57
2016,9,12,9,45,876.5,95.0,4.0,19.5,699.5,1014.57,773.22
2016,9,12,10,0,891.0,95.0,4.0,20.0,735.0,1031.02,781.37
2016,9,12,10,15,899.0,96.5,4.05,20.0,764.0,1038.73,785.56
2016,9,12,10,30,907.0,98.0,4.1,20.0,793.0,1042.41,787.26
2016,9,12,10,45,912.0,99.0,4.15,20.5,814.0,1038.42,782.46
2016,9,12,11,0,917.0,100.0,4.2,21.0,835.0,1030.35,775.14
2016,9,12,11,15,921.0,100.5,4.25,21.0,848.5,1016.69,765.71
2016,9,12,11,30,925.0,101.0,4.3,21.0,862.0,999.03,753.71
2016,9,12,11,45,924.5,102.5,4.35,21.0,867.0,974.27,736.97
2016,9,12,12,0,924.0,104.0,4.4,21.0,872.0,945.84,717.77
2016,9,12,12,15,924.0,104.0,4.45,21.0,870.0,912.81,695.47
2016,9,12,12,30,924.0,104.0,4.5,21.0,868.0,876.4,670.81
2016,9,12,12,45,711.5,201.0,4.6,21.0,785.0,773.09,596.59
2016,9,12,13,0,499.0,298.0,4.7,21.0,702.0,661.71,511.7
2016,9,12,13,15,707.5,199.0,4.7,20.5,757.0,691.94,538.27
2016,9,12,13,30,916.0,100.0,4.7,20.0,812.0,691.24,540.13
2016,9,12,13,45,912.0,98.0,4.7,20.0,786.5,636.67,496.81
2016,9,12,14,0,908.0,96.0,4.7,20.0,761.0,580.26,451.09
2016,9,12,14,15,899.5,94.5,4.65,19.5,728.5,520.53,402.04
2016,9,12,14,30,891.0,93.0,4.6,19.0,696.0,459.94,350.62
2016,9,12,14,45,881.5,90.0,4.6,19.0,657.5,397.15,295.36
2016,9,12,15,0,872.0,87.0,4.6,19.0,619.0,334.19,238.83
2016,9,12,15,15,856.0,84.5,4.55,18.5,574.5,270.2,182.02
2016,9,12,15,30,840.0,82.0,4.5,18.0,530.0,202.18,124.19
2016,9,12,15,45,819.0,78.5,4.45,17.5,481.5,138.87,77.26
2016,9,12,16,0,798.0,75.0,4.4,17.0,433.0,78.03,47.96
2016,9,12,16,15,765.5,71.0,4.3,16.5,381.0,58.76,46.37
2016,9,12,16,30,733.0,67.0,4.2,16.0,329.0,56.25,44.37
2016,9,12,16,45,683.0,62.5,4.15,15.5,275.5,53.15,41.75
2016,9,12,17,0,633.0,58.0,4.1,15.0,222.0,45.96,35.35
2016,9,12,17,15,556.5,50.5,3.9,14.5,170.5,40.56,30.36
2016,9,12,17,30,480.0,43.0,3.7,14.0,119.0,35.13,25.12
2016,9,12,17,45,337.0,32.0,3.5,13.5,75.0,26.4,16.22
2016,9,12,18,0,194.0,21.0,3.3,13.0,31.0,17.6,0.0
2016,9,12,18,15,97.0,10.5,3.35,13.0,15.5,8.96,0.0
2016,9,12,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,1.5,1.7,14.5,1.5,0.0,0.0
2016,9,13,6,0,0.0,3.0,1.8,15.0,3.0,2.56,0.0
2016,9,13,6,15,0.0,14.5,1.9,15.0,14.5,11.94,1.79
2016,9,13,6,30,0.0,26.0,2.0,15.0,26.0,21.46,12.0
2016,9,13,6,45,0.0,41.0,2.15,15.5,41.0,34.18,23.16
2016,9,13,7,0,0.0,56.0,2.3,16.0,56.0,47.99,35.12
2016,9,13,7,15,0.0,72.0,2.35,16.0,72.0,62.71,47.77
2016,9,13,7,30,0.0,88.0,2.4,16.0,88.0,77.31,60.12
2016,9,13,7,45,0.0,112.0,2.45,16.5,112.0,100.39,79.23
2016,9,13,8,0,0.0,136.0,2.5,17.0,136.0,123.36,97.89
2016,9,13,8,15,348.0,127.0,2.45,17.0,303.5,493.1,404.35
2016,9,13,8,30,696.0,118.0,2.4,17.0,471.0,826.55,650.98
2016,9,13,8,45,514.0,178.5,2.4,17.5,452.5,730.04,574.85
2016,9,13,9,0,332.0,239.0,2.4,18.0,434.0,609.82,480.68
2016,9,13,9,15,555.0,185.5,2.35,18.5,538.5,794.75,618.06
2016,9,13,9,30,778.0,132.0,2.3,19.0,643.0,965.6,731.15
2016,9,13,9,45,791.5,134.0,2.3,19.5,677.5,986.32,740.29
2016,9,13,10,0,805.0,136.0,2.3,20.0,712.0,1003.45,748.65
2016,9,13,10,15,814.0,138.0,2.3,20.5,740.0,1012.24,751.63
2016,9,13,10,30,823.0,140.0,2.3,21.0,768.0,1017.17,752.3
2016,9,13,10,45,835.5,138.0,2.35,21.5,790.5,1017.33,750.61
2016,9,13,11,0,848.0,136.0,2.4,22.0,813.0,1013.45,746.48
2016,9,13,11,15,851.5,137.0,2.35,22.0,826.0,999.9,736.6
2016,9,13,11,30,855.0,138.0,2.3,22.0,839.0,982.5,724.44
2016,9,13,11,45,863.0,134.5,2.3,22.5,845.5,949.12,701.06
2016,9,13,12,0,871.0,131.0,2.3,23.0,852.0,924.58,683.74
2016,9,13,12,15,869.5,131.0,2.2,23.0,848.5,891.44,661.06
2016,9,13,12,30,868.0,131.0,2.1,23.0,845.0,855.23,636.4
2016,9,13,12,45,866.5,129.5,2.05,23.0,834.5,814.73,609.25
2016,9,13,13,0,865.0,128.0,2.0,23.0,824.0,771.53,580.09
2016,9,13,13,15,859.0,127.0,1.95,23.0,804.5,728.3,548.61
2016,9,13,13,30,853.0,126.0,1.9,23.0,785.0,676.76,510.72
2016,9,13,13,45,847.0,123.0,1.85,23.5,759.0,621.71,468.54
2016,9,13,14,0,841.0,120.0,1.8,24.0,733.0,565.27,424.29
2016,9,13,14,15,830.0,118.0,1.8,23.5,699.5,506.18,378.55
2016,9,13,14,30,819.0,116.0,1.8,23.0,666.0,446.74,330.81
2016,9,13,14,45,805.5,112.5,1.8,23.0,627.0,385.08,279.2
2016,9,13,15,0,792.0,109.0,1.8,23.0,588.0,323.98,226.87
2016,9,13,15,15,771.5,105.5,1.8,23.0,543.5,262.09,174.04
2016,9,13,15,30,751.0,102.0,1.8,23.0,499.0,202.2,124.82
2016,9,13,15,45,723.5,98.0,1.8,23.0,450.5,138.03,78.58
2016,9,13,16,0,696.0,94.0,1.8,23.0,402.0,82.07,52.31
2016,9,13,16,15,659.0,88.5,1.75,22.5,351.5,65.41,50.93
2016,9,13,16,30,622.0,83.0,1.7,22.0,301.0,62.58,48.73
2016,9,13,16,45,567.5,75.5,1.7,21.5,249.5,57.97,44.88
2016,9,13,17,0,513.0,68.0,1.7,21.0,198.0,53.29,40.79
2016,9,13,17,15,435.0,58.0,1.5,20.0,150.0,46.27,34.56
2016,9,13,17,30,357.0,48.0,1.3,19.0,102.0,39.14,27.93
2016,9,13,17,45,238.0,33.0,1.15,18.5,63.0,25.59,14.84
2016,9,13,18,0,119.0,18.0,1.0,18.0,24.0,14.03,0.0
2016,9,13,18,15,59.5,9.0,1.05,17.5,12.0,7.68,0.0
2016,9,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,14,5,45,15.5,4.0,0.6,13.5,4.0,0.0,0.0
2016,9,14,6,0,31.0,8.0,0.6,14.0,8.0,22.1,0.0
2016,9,14,6,15,130.5,26.0,0.7,14.5,40.5,130.82,71.03
2016,9,14,6,30,230.0,44.0,0.8,15.0,73.0,225.8,178.42
2016,9,14,6,45,314.0,59.0,0.95,15.5,118.5,309.3,251.64
2016,9,14,7,0,398.0,74.0,1.1,16.0,164.0,401.14,328.3
2016,9,14,7,15,456.0,85.0,1.05,16.5,213.0,475.3,387.21
2016,9,14,7,30,514.0,96.0,1.0,17.0,262.0,553.44,446.06
2016,9,14,7,45,561.5,102.5,1.0,18.0,312.5,628.26,498.33
2016,9,14,8,0,609.0,109.0,1.0,19.0,363.0,698.31,544.79
2016,9,14,8,15,639.5,115.0,0.95,19.5,411.5,752.96,579.09
2016,9,14,8,30,670.0,121.0,0.9,20.0,460.0,806.63,611.66
2016,9,14,8,45,699.0,124.0,0.85,20.5,506.0,853.9,638.88
2016,9,14,9,0,728.0,127.0,0.8,21.0,552.0,899.27,664.15
2016,9,14,9,15,745.0,130.5,0.75,21.5,592.0,931.03,680.04
2016,9,14,9,30,762.0,134.0,0.7,22.0,632.0,959.83,693.94
2016,9,14,9,45,819.5,116.0,0.65,22.5,677.0,994.7,711.42
2016,9,14,10,0,877.0,98.0,0.6,23.0,722.0,1020.85,723.12
2016,9,14,10,15,885.0,99.0,0.6,23.5,750.0,1027.74,724.35
2016,9,14,10,30,893.0,100.0,0.6,24.0,778.0,1030.69,723.64
2016,9,14,10,45,899.5,100.5,0.65,24.5,799.5,1027.54,720.63
2016,9,14,11,0,906.0,101.0,0.7,25.0,821.0,1020.36,715.41
2016,9,14,11,15,909.5,101.5,0.85,25.5,834.0,1006.19,708.24
2016,9,14,11,30,913.0,102.0,1.0,26.0,847.0,988.08,698.56
2016,9,14,11,45,915.5,101.5,1.2,26.5,852.5,964.12,685.87
2016,9,14,12,0,918.0,101.0,1.4,27.0,858.0,936.44,670.39
2016,9,14,12,15,917.5,101.0,1.6,27.0,855.5,903.04,652.06
2016,9,14,12,30,917.0,101.0,1.8,27.0,853.0,866.32,631.0
2016,9,14,12,45,908.5,104.0,2.0,27.0,840.0,823.06,604.98
2016,9,14,13,0,900.0,107.0,2.2,27.0,827.0,777.37,576.64
2016,9,14,13,15,895.5,106.0,2.3,27.0,808.0,728.6,543.47
2016,9,14,13,30,891.0,105.0,2.4,27.0,789.0,677.66,507.02
2016,9,14,13,45,884.5,103.5,2.5,27.0,763.0,623.14,466.79
2016,9,14,14,0,878.0,102.0,2.6,27.0,737.0,567.11,424.04
2016,9,14,14,15,868.0,100.0,2.7,26.5,704.0,507.74,378.01
2016,9,14,14,30,858.0,98.0,2.8,26.0,671.0,447.76,329.66
2016,9,14,14,45,844.5,95.5,2.9,26.0,631.5,383.32,275.7
2016,9,14,15,0,831.0,93.0,3.0,26.0,592.0,320.83,222.0
2016,9,14,15,15,812.5,90.5,3.0,25.5,548.0,257.93,168.36
2016,9,14,15,30,794.0,88.0,3.0,25.0,504.0,196.67,118.13
2016,9,14,15,45,769.0,84.0,3.05,25.0,455.5,135.53,74.68
2016,9,14,16,0,744.0,80.0,3.1,25.0,407.0,77.45,48.53
2016,9,14,16,15,709.0,75.5,3.05,24.5,355.5,61.89,47.53
2016,9,14,16,30,674.0,71.0,3.0,24.0,304.0,54.25,41.19
2016,9,14,16,45,624.0,65.0,3.0,23.5,252.5,50.43,38.01
2016,9,14,17,0,574.0,59.0,3.0,23.0,201.0,46.58,34.65
2016,9,14,17,15,494.5,50.5,2.65,22.0,152.0,40.46,29.22
2016,9,14,17,30,415.0,42.0,2.3,21.0,103.0,34.29,23.47
2016,9,14,17,45,284.5,29.0,2.0,20.0,63.0,23.87,12.88
2016,9,14,18,0,154.0,16.0,1.7,19.0,23.0,13.66,0.0
2016,9,14,18,15,77.0,8.0,1.6,18.5,11.5,6.83,0.0
2016,9,14,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,15,6,15,194.5,17.0,1.45,14.5,40.5,154.82,77.61
2016,9,15,6,30,389.0,34.0,1.6,15.0,81.0,311.51,246.94
2016,9,15,6,45,477.5,42.5,1.8,15.5,129.5,400.03,326.2
2016,9,15,7,0,566.0,51.0,2.0,16.0,178.0,496.51,407.14
2016,9,15,7,15,621.5,57.0,2.0,16.5,229.5,571.67,465.92
2016,9,15,7,30,677.0,63.0,2.0,17.0,281.0,645.06,520.49
2016,9,15,7,45,365.0,113.5,2.0,18.0,233.5,471.0,383.2
2016,9,15,8,0,53.0,164.0,2.0,19.0,186.0,218.31,175.22
2016,9,15,8,15,130.0,188.5,2.0,19.5,251.5,333.46,268.89
2016,9,15,8,30,207.0,213.0,2.0,20.0,317.0,435.08,347.52
2016,9,15,8,45,287.0,220.0,2.0,20.5,379.0,541.76,427.12
2016,9,15,9,0,367.0,227.0,2.0,21.0,441.0,631.02,491.43
2016,9,15,9,15,620.0,157.5,2.0,21.5,548.0,838.67,638.91
2016,9,15,9,30,873.0,88.0,2.0,22.0,655.0,998.5,741.07
2016,9,15,9,45,886.0,88.5,2.0,22.5,690.5,1017.57,748.69
2016,9,15,10,0,899.0,89.0,2.0,23.0,726.0,1032.93,755.55
2016,9,15,10,15,692.5,182.0,2.0,23.5,684.5,946.04,696.43
2016,9,15,10,30,486.0,275.0,2.0,24.0,643.0,821.28,608.66
2016,9,15,10,45,705.0,184.0,2.0,25.0,733.0,944.31,691.76
2016,9,15,11,0,924.0,93.0,2.0,26.0,823.0,1029.22,741.47
2016,9,15,11,15,927.5,93.5,2.05,26.0,836.5,1014.78,731.46
2016,9,15,11,30,931.0,94.0,2.1,26.0,850.0,996.33,720.07
2016,9,15,11,45,932.0,94.0,2.2,26.5,855.0,971.08,703.54
2016,9,15,12,0,933.0,94.0,2.3,27.0,860.0,942.11,684.62
2016,9,15,12,15,932.5,94.0,2.35,27.0,857.0,908.24,663.31
2016,9,15,12,30,932.0,94.0,2.4,27.0,854.0,871.0,639.65
2016,9,15,12,45,918.5,99.5,2.5,27.0,840.0,825.74,610.78
2016,9,15,13,0,905.0,105.0,2.6,27.0,826.0,778.31,580.05
2016,9,15,13,15,900.5,104.0,2.65,27.0,807.0,729.25,546.05
2016,9,15,13,30,896.0,103.0,2.7,27.0,788.0,678.02,508.82
2016,9,15,13,45,888.0,102.5,2.8,27.0,761.5,623.2,468.07
2016,9,15,14,0,880.0,102.0,2.9,27.0,735.0,567.01,424.89
2016,9,15,14,15,869.5,100.0,2.9,26.5,701.5,507.21,378.08
2016,9,15,14,30,859.0,98.0,2.9,26.0,668.0,446.89,329.12
2016,9,15,14,45,844.0,96.5,2.95,26.0,628.5,382.7,275.21
2016,9,15,15,0,829.0,95.0,3.0,26.0,589.0,320.59,221.75
2016,9,15,15,15,810.0,92.0,3.0,25.5,544.0,257.25,167.83
2016,9,15,15,30,791.0,89.0,3.0,25.0,499.0,195.64,117.47
2016,9,15,15,45,764.0,85.5,3.0,25.0,450.0,134.9,74.67
2016,9,15,16,0,737.0,82.0,3.0,25.0,401.0,77.49,49.62
2016,9,15,16,15,700.5,77.5,2.95,24.0,350.0,58.22,44.51
2016,9,15,16,30,664.0,73.0,2.9,23.0,299.0,55.77,42.69
2016,9,15,16,45,609.5,66.5,2.85,22.5,247.0,51.61,39.19
2016,9,15,17,0,555.0,60.0,2.8,22.0,195.0,47.4,35.49
2016,9,15,17,15,472.0,51.0,2.5,21.0,146.0,40.9,29.69
2016,9,15,17,30,389.0,42.0,2.2,20.0,97.0,34.35,23.53
2016,9,15,17,45,253.0,28.5,1.95,19.0,58.0,23.49,12.04
2016,9,15,18,0,117.0,15.0,1.7,18.0,19.0,12.8,0.0
2016,9,15,18,15,58.5,7.5,1.7,17.5,9.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,188.0,17.0,1.2,13.5,39.0,150.85,66.51
2016,9,16,6,30,376.0,34.0,1.2,14.0,78.0,304.39,240.79
2016,9,16,6,45,466.0,42.5,1.3,15.0,126.0,393.34,319.87
2016,9,16,7,0,556.0,51.0,1.4,16.0,174.0,490.37,399.88
2016,9,16,7,15,612.0,57.5,1.25,16.5,225.0,566.15,457.58
2016,9,16,7,30,668.0,64.0,1.1,17.0,276.0,644.98,513.94
2016,9,16,7,45,386.5,118.0,1.0,17.5,245.5,495.38,397.9
2016,9,16,8,0,105.0,172.0,0.9,18.0,215.0,292.43,234.43
2016,9,16,8,15,109.0,193.0,0.8,18.5,243.0,321.03,256.58
2016,9,16,8,30,113.0,214.0,0.7,19.0,271.0,349.29,276.43
2016,9,16,8,45,475.5,149.5,0.65,20.0,420.0,660.34,510.99
2016,9,16,9,0,838.0,85.0,0.6,21.0,569.0,950.36,696.47
2016,9,16,9,15,853.0,87.0,0.5,22.0,609.5,968.79,696.83
2016,9,16,9,30,868.0,89.0,0.4,23.0,650.0,995.05,706.17
2016,9,16,9,45,881.5,89.5,0.35,24.0,685.5,1014.48,712.18
2016,9,16,10,0,895.0,90.0,0.3,25.0,721.0,1030.22,716.06
2016,9,16,10,15,713.0,174.0,0.2,26.0,689.5,958.33,666.7
2016,9,16,10,30,531.0,258.0,0.1,27.0,658.0,849.1,593.78
2016,9,16,10,45,726.5,176.0,0.05,28.0,738.5,957.23,659.75
2016,9,16,11,0,922.0,94.0,0.0,29.0,819.0,1028.14,695.96
2016,9,16,11,15,925.5,94.5,0.2,29.5,832.5,1013.61,687.33
2016,9,16,11,30,929.0,95.0,0.4,30.0,846.0,995.09,679.35
2016,9,16,11,45,931.0,95.0,0.6,30.5,851.0,970.71,668.0
2016,9,16,12,0,933.0,95.0,0.8,31.0,856.0,942.55,653.99
2016,9,16,12,15,932.5,95.0,1.0,31.0,853.0,908.57,637.08
2016,9,16,12,30,932.0,95.0,1.2,31.0,850.0,871.22,617.3
2016,9,16,12,45,923.0,97.5,1.4,31.0,837.0,826.45,591.97
2016,9,16,13,0,914.0,100.0,1.6,31.0,824.0,779.28,564.2
2016,9,16,13,15,909.0,99.0,1.7,31.0,805.0,729.46,531.72
2016,9,16,13,30,904.0,98.0,1.8,31.0,786.0,677.49,495.76
2016,9,16,13,45,895.5,97.5,1.95,31.0,759.0,621.98,456.27
2016,9,16,14,0,887.0,97.0,2.1,31.0,732.0,565.14,414.21
2016,9,16,14,15,877.0,95.5,2.15,30.5,698.5,505.64,368.95
2016,9,16,14,30,867.0,94.0,2.2,30.0,665.0,445.53,321.39
2016,9,16,14,45,851.5,92.5,2.3,30.0,625.0,383.12,270.0
2016,9,16,15,0,836.0,91.0,2.4,30.0,585.0,317.93,215.39
2016,9,16,15,15,817.0,88.0,2.45,29.5,540.0,254.19,162.2
2016,9,16,15,30,798.0,85.0,2.5,29.0,495.0,192.18,112.5
2016,9,16,15,45,771.5,81.5,2.55,29.0,446.0,131.09,70.43
2016,9,16,16,0,745.0,78.0,2.6,29.0,397.0,73.25,46.27
2016,9,16,16,15,708.5,73.5,2.55,28.0,346.0,60.56,45.73
2016,9,16,16,30,672.0,69.0,2.5,27.0,295.0,52.99,39.6
2016,9,16,16,45,618.0,63.0,2.45,26.5,243.0,49.09,36.37
2016,9,16,17,0,564.0,57.0,2.4,26.0,191.0,45.17,32.95
2016,9,16,17,15,480.5,48.0,2.1,24.5,142.0,38.58,27.2
2016,9,16,17,30,397.0,39.0,1.8,23.0,93.0,31.91,21.06
2016,9,16,17,45,257.0,26.0,1.5,22.0,55.0,21.41,9.5
2016,9,16,18,0,117.0,13.0,1.2,21.0,17.0,11.1,0.0
2016,9,16,18,15,58.5,6.5,1.1,20.0,8.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,6,15,177.5,17.0,0.9,14.5,37.5,144.61,52.25
2016,9,17,6,30,355.0,34.0,1.0,15.0,75.0,292.34,229.22
2016,9,17,6,45,450.5,42.5,1.1,16.0,122.5,383.96,310.41
2016,9,17,7,0,546.0,51.0,1.2,17.0,170.0,484.19,392.56
2016,9,17,7,15,277.0,80.5,1.1,17.5,141.5,337.06,275.46
2016,9,17,7,30,8.0,110.0,1.0,18.0,113.0,109.74,86.2
2016,9,17,7,45,13.0,129.0,0.95,19.0,134.5,131.58,104.41
2016,9,17,8,0,18.0,148.0,0.9,20.0,156.0,153.7,121.79
2016,9,17,8,15,27.5,170.5,0.8,21.0,184.0,200.54,158.44
2016,9,17,8,30,37.0,193.0,0.7,22.0,212.0,233.06,182.7
2016,9,17,8,45,72.5,223.5,0.6,23.0,264.0,300.54,233.81
2016,9,17,9,0,108.0,254.0,0.5,24.0,316.0,369.01,283.28
2016,9,17,9,15,213.5,264.0,0.45,25.0,397.5,504.25,380.52
2016,9,17,9,30,319.0,274.0,0.4,26.0,479.0,643.14,473.5
2016,9,17,9,45,605.5,181.0,0.4,27.0,596.5,859.94,615.75
2016,9,17,10,0,892.0,88.0,0.4,28.0,714.0,1024.91,709.54
2016,9,17,10,15,899.5,89.0,0.45,28.5,742.0,1031.17,709.2
2016,9,17,10,30,907.0,90.0,0.5,29.0,770.0,1033.43,709.24
2016,9,17,10,45,912.5,91.0,0.55,30.0,790.5,1029.6,704.5
2016,9,17,11,0,918.0,92.0,0.6,31.0,811.0,1021.68,697.59
2016,9,17,11,15,921.0,92.5,0.7,31.5,823.5,1006.68,689.17
2016,9,17,11,30,924.0,93.0,0.8,32.0,836.0,987.73,678.47
2016,9,17,11,45,925.0,93.0,0.9,32.5,840.5,962.49,663.94
2016,9,17,12,0,926.0,93.0,1.0,33.0,845.0,933.56,647.09
2016,9,17,12,15,925.0,93.0,1.1,33.0,841.5,899.33,628.08
2016,9,17,12,30,924.0,93.0,1.2,33.0,838.0,861.8,606.69
2016,9,17,12,45,911.5,97.5,1.35,33.0,824.0,816.57,580.57
2016,9,17,13,0,899.0,102.0,1.5,33.0,810.0,769.17,552.37
2016,9,17,13,15,893.5,101.0,1.6,33.0,790.5,719.61,520.19
2016,9,17,13,30,888.0,100.0,1.7,33.0,771.0,668.0,484.79
2016,9,17,13,45,881.0,98.5,1.8,33.0,744.5,613.22,445.91
2016,9,17,14,0,874.0,97.0,1.9,33.0,718.0,557.02,404.52
2016,9,17,14,15,863.0,95.5,1.95,32.5,684.5,497.76,359.9
2016,9,17,14,30,852.0,94.0,2.0,32.0,651.0,438.02,313.11
2016,9,17,14,45,837.5,91.5,2.1,32.0,611.5,373.52,260.74
2016,9,17,15,0,823.0,89.0,2.2,32.0,572.0,311.18,208.73
2016,9,17,15,15,803.5,86.5,2.25,31.5,527.5,248.61,156.97
2016,9,17,15,30,784.0,84.0,2.3,31.0,483.0,187.83,108.79
2016,9,17,15,45,756.0,80.5,2.4,31.0,434.0,127.56,67.94
2016,9,17,16,0,728.0,77.0,2.5,31.0,385.0,70.76,44.98
2016,9,17,16,15,690.5,72.5,2.45,30.0,334.5,54.77,40.5
2016,9,17,16,30,653.0,68.0,2.4,29.0,284.0,52.18,38.58
2016,9,17,16,45,597.0,62.0,2.35,28.0,233.0,48.27,35.42
2016,9,17,17,0,541.0,56.0,2.3,27.0,182.0,44.35,32.08
2016,9,17,17,15,456.0,47.0,2.0,26.0,134.5,37.75,26.27
2016,9,17,17,30,371.0,38.0,1.7,25.0,87.0,31.09,20.07
2016,9,17,17,45,233.0,24.5,1.45,24.0,50.5,20.15,7.44
2016,9,17,18,0,95.0,11.0,1.2,23.0,14.0,9.39,0.0
2016,9,17,18,15,47.5,5.5,1.1,22.0,7.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,18,6,15,185.5,16.0,0.85,17.5,37.0,146.98,38.68
2016,9,18,6,30,371.0,32.0,0.9,18.0,74.0,300.55,231.67
2016,9,18,6,45,462.5,41.0,1.0,19.0,121.0,390.76,311.51
2016,9,18,7,0,554.0,50.0,1.1,20.0,168.0,489.4,391.29
2016,9,18,7,15,611.0,56.0,1.0,20.5,219.5,565.15,448.04
2016,9,18,7,30,668.0,62.0,0.9,21.0,271.0,639.05,500.05
2016,9,18,7,45,706.5,66.5,0.8,22.0,322.0,703.29,541.15
2016,9,18,8,0,745.0,71.0,0.7,23.0,373.0,767.65,579.92
2016,9,18,8,15,772.0,74.5,0.8,24.5,422.0,819.96,610.64
2016,9,18,8,30,799.0,78.0,0.9,26.0,471.0,870.73,639.45
2016,9,18,8,45,818.5,80.5,1.0,27.5,516.5,911.07,660.74
2016,9,18,9,0,838.0,83.0,1.1,29.0,562.0,937.73,673.01
2016,9,18,9,15,852.5,85.0,1.15,30.0,602.5,966.6,687.15
2016,9,18,9,30,867.0,87.0,1.2,31.0,643.0,992.21,699.08
2016,9,18,9,45,886.0,85.0,1.3,32.0,679.5,1014.02,709.48
2016,9,18,10,0,905.0,83.0,1.4,33.0,716.0,1032.24,717.7
2016,9,18,10,15,912.5,84.0,1.4,33.5,743.5,1038.49,718.63
2016,9,18,10,30,920.0,85.0,1.4,34.0,771.0,1040.67,717.42
2016,9,18,10,45,924.5,86.0,1.45,34.5,791.5,1035.71,712.93
2016,9,18,11,0,929.0,87.0,1.5,35.0,812.0,1026.64,706.2
2016,9,18,11,15,932.0,87.5,1.55,35.0,824.5,1011.44,697.39
2016,9,18,11,30,935.0,88.0,1.6,35.0,837.0,992.24,686.28
2016,9,18,11,45,935.5,88.5,1.7,35.5,841.5,966.79,670.66
2016,9,18,12,0,936.0,89.0,1.8,36.0,846.0,937.61,652.72
2016,9,18,12,15,935.5,89.0,1.85,36.0,842.5,903.46,632.38
2016,9,18,12,30,935.0,89.0,1.9,36.0,839.0,865.93,609.78
2016,9,18,12,45,926.0,91.5,1.95,36.0,826.0,821.04,582.25
2016,9,18,13,0,917.0,94.0,2.0,36.0,813.0,773.74,552.85
2016,9,18,13,15,912.5,93.0,2.0,36.0,793.5,724.08,519.96
2016,9,18,13,30,908.0,92.0,2.0,36.0,774.0,672.21,483.76
2016,9,18,13,45,900.5,91.0,2.05,36.0,747.5,616.6,444.15
2016,9,18,14,0,893.0,90.0,2.1,36.0,721.0,559.57,402.16
2016,9,18,14,15,883.0,88.5,2.1,36.0,687.0,499.75,356.53
2016,9,18,14,30,873.0,87.0,2.1,36.0,653.0,439.33,308.88
2016,9,18,14,45,859.5,85.0,2.1,36.0,613.5,376.91,258.38
2016,9,18,15,0,846.0,83.0,2.1,36.0,574.0,314.84,207.09
2016,9,18,15,15,827.0,80.0,2.05,35.5,529.5,247.06,152.16
2016,9,18,15,30,808.0,77.0,2.0,35.0,485.0,184.53,103.44
2016,9,18,15,45,782.5,74.0,2.0,34.5,436.0,123.42,63.07
2016,9,18,16,0,757.0,71.0,2.0,34.0,387.0,65.4,48.35
2016,9,18,16,15,721.0,66.5,1.75,33.0,336.0,55.38,40.47
2016,9,18,16,30,685.0,62.0,1.5,32.0,285.0,52.38,38.22
2016,9,18,16,45,630.5,56.5,1.3,31.0,233.5,44.41,31.7
2016,9,18,17,0,576.0,51.0,1.1,30.0,182.0,40.67,28.55
2016,9,18,17,15,490.5,43.0,1.1,28.5,133.5,34.71,23.39
2016,9,18,17,30,405.0,35.0,1.1,27.0,85.0,28.73,17.83
2016,9,18,17,45,256.5,22.5,1.1,26.0,48.5,18.54,4.92
2016,9,18,18,0,108.0,10.0,1.1,25.0,12.0,8.54,0.0
2016,9,18,18,15,54.0,5.0,1.05,24.5,6.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,6,15,124.0,17.5,1.25,20.0,31.5,110.52,14.55
2016,9,19,6,30,248.0,35.0,1.4,21.0,63.0,227.55,172.99
