Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,45,341.0,48.0,1.6,22.0,107.5,319.2,253.64
2016,9,19,7,0,434.0,61.0,1.8,23.0,152.0,418.08,334.65
2016,9,19,7,15,494.5,70.0,1.75,23.5,201.5,495.6,395.74
2016,9,19,7,30,555.0,79.0,1.7,24.0,251.0,576.57,455.47
2016,9,19,7,45,603.0,84.5,1.65,24.5,301.5,645.63,503.66
2016,9,19,8,0,651.0,90.0,1.6,25.0,352.0,715.8,550.56
2016,9,19,8,15,681.5,95.0,1.6,26.0,400.5,770.05,583.89
2016,9,19,8,30,712.0,100.0,1.6,27.0,449.0,823.28,615.48
2016,9,19,8,45,739.5,102.0,1.65,28.5,494.5,868.3,639.92
2016,9,19,9,0,767.0,104.0,1.7,30.0,540.0,905.73,658.8
2016,9,19,9,15,783.5,107.0,1.7,30.5,580.0,936.86,675.39
2016,9,19,9,30,800.0,110.0,1.7,31.0,620.0,964.87,689.88
2016,9,19,9,45,815.0,111.0,1.75,31.5,654.5,985.6,700.4
2016,9,19,10,0,830.0,112.0,1.8,32.0,689.0,1002.75,708.78
2016,9,19,10,15,839.0,113.5,1.9,32.5,716.5,1010.59,712.15
2016,9,19,10,30,848.0,115.0,2.0,33.0,744.0,1014.53,713.31
2016,9,19,10,45,857.5,114.5,2.1,33.5,765.5,1000.24,703.31
2016,9,19,11,0,867.0,114.0,2.2,34.0,787.0,994.79,699.08
2016,9,19,11,15,870.5,114.5,2.3,34.0,799.5,980.61,690.83
2016,9,19,11,30,874.0,115.0,2.4,34.0,812.0,962.66,680.31
2016,9,19,11,45,879.0,113.5,2.5,34.5,818.0,940.31,665.66
2016,9,19,12,0,884.0,112.0,2.6,35.0,824.0,914.27,648.7
2016,9,19,12,15,883.5,112.0,2.7,35.0,820.5,881.37,628.63
2016,9,19,12,30,883.0,112.0,2.8,35.0,817.0,845.3,606.35
2016,9,19,12,45,879.5,111.5,2.9,35.0,805.5,803.37,579.99
2016,9,19,13,0,876.0,111.0,3.0,35.0,794.0,758.84,551.59
2016,9,19,13,15,871.0,110.0,3.05,34.5,775.0,710.42,519.2
2016,9,19,13,30,866.0,109.0,3.1,34.0,756.0,659.97,484.14
2016,9,19,13,45,862.0,106.0,3.2,34.0,730.0,606.5,445.01
2016,9,19,14,0,858.0,103.0,3.3,34.0,704.0,551.38,403.35
2016,9,19,14,15,846.5,101.0,3.35,33.5,670.5,492.18,357.95
2016,9,19,14,30,835.0,99.0,3.4,33.0,637.0,431.33,309.68
2016,9,19,14,45,823.5,95.5,3.45,33.0,598.5,369.46,258.52
2016,9,19,15,0,812.0,92.0,3.5,33.0,560.0,307.89,206.6
2016,9,19,15,15,791.5,89.0,3.5,32.5,515.5,245.34,154.74
2016,9,19,15,30,771.0,86.0,3.5,32.0,471.0,184.76,106.89
2016,9,19,15,45,745.5,81.5,3.5,31.5,423.0,124.79,66.77
2016,9,19,16,0,720.0,77.0,3.5,31.0,375.0,68.01,51.22
2016,9,19,16,15,681.5,72.5,3.4,30.0,324.0,54.91,40.65
2016,9,19,16,30,643.0,68.0,3.3,29.0,273.0,52.34,38.72
2016,9,19,16,45,584.5,61.5,3.25,28.5,222.5,48.04,35.12
2016,9,19,17,0,526.0,55.0,3.2,28.0,172.0,43.72,31.34
2016,9,19,17,15,437.0,45.5,3.0,27.0,125.0,36.68,25.13
2016,9,19,17,30,348.0,36.0,2.8,26.0,78.0,29.57,18.41
2016,9,19,17,45,174.0,18.0,2.6,25.0,39.0,14.52,1.05
2016,9,19,18,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,20,6,15,127.5,18.0,2.35,15.5,31.5,113.25,0.0
2016,9,20,6,30,255.0,36.0,2.5,16.0,63.0,234.63,181.32
2016,9,20,6,45,368.5,46.0,2.65,16.5,109.5,335.86,273.58
2016,9,20,7,0,482.0,56.0,2.8,17.0,156.0,447.3,367.93
2016,9,20,7,15,542.5,63.5,2.8,17.5,206.0,524.86,430.76
2016,9,20,7,30,603.0,71.0,2.8,18.0,256.0,605.79,492.84
2016,9,20,7,45,654.5,74.0,2.85,19.0,307.5,676.01,543.29
2016,9,20,8,0,706.0,77.0,2.9,20.0,359.0,747.47,592.55
2016,9,20,8,15,526.0,131.0,2.9,20.5,356.0,664.03,528.01
2016,9,20,8,30,346.0,185.0,2.9,21.0,353.0,553.46,440.41
2016,9,20,8,45,579.0,136.5,2.95,21.5,450.0,756.79,592.12
2016,9,20,9,0,812.0,88.0,3.0,22.0,547.0,930.56,710.02
2016,9,20,9,15,827.0,90.0,3.0,22.5,586.5,959.59,725.06
2016,9,20,9,30,842.0,92.0,3.0,23.0,626.0,973.58,731.14
2016,9,20,9,45,855.5,93.0,3.05,23.5,660.5,992.98,741.46
2016,9,20,10,0,869.0,94.0,3.1,24.0,695.0,1008.78,749.38
2016,9,20,10,15,877.0,95.0,3.15,24.5,722.5,1015.18,751.21
2016,9,20,10,30,885.0,96.0,3.2,25.0,750.0,1017.66,750.7
2016,9,20,10,45,891.0,96.5,3.25,25.5,770.0,1013.57,746.06
2016,9,20,11,0,897.0,97.0,3.3,26.0,790.0,1005.49,739.03
2016,9,20,11,15,654.5,213.5,3.35,26.0,723.5,895.05,665.39
2016,9,20,11,30,412.0,330.0,3.4,26.0,657.0,756.05,564.34
2016,9,20,11,45,658.0,214.5,3.5,26.5,740.0,857.36,640.38
2016,9,20,12,0,904.0,99.0,3.6,27.0,823.0,918.07,680.25
2016,9,20,12,15,903.0,99.0,3.65,27.0,819.0,884.22,657.31
2016,9,20,12,30,902.0,99.0,3.7,27.0,815.0,847.16,632.78
2016,9,20,12,45,625.5,221.0,3.8,27.0,714.0,720.51,542.46
2016,9,20,13,0,349.0,343.0,3.9,27.0,613.0,580.55,437.8
2016,9,20,13,15,614.5,221.0,3.95,27.0,682.0,642.57,487.05
2016,9,20,13,30,880.0,99.0,4.0,27.0,751.0,658.59,500.56
2016,9,20,13,45,870.5,98.0,4.05,27.0,724.0,603.08,457.69
2016,9,20,14,0,861.0,97.0,4.1,27.0,697.0,546.44,413.07
2016,9,20,14,15,673.0,160.0,4.1,26.5,615.0,459.73,345.89
2016,9,20,14,30,485.0,223.0,4.1,26.0,533.0,385.94,288.99
2016,9,20,14,45,644.0,157.0,4.15,26.0,541.5,354.76,258.86
2016,9,20,15,0,803.0,91.0,4.2,26.0,550.0,303.2,209.49
2016,9,20,15,15,678.0,115.0,4.15,25.5,481.0,236.42,156.7
2016,9,20,15,30,553.0,139.0,4.1,25.0,412.0,185.57,120.09
2016,9,20,15,45,627.5,109.0,4.05,24.5,388.5,129.54,77.2
2016,9,20,16,0,702.0,79.0,4.0,24.0,365.0,62.71,48.28
2016,9,20,16,15,662.5,74.0,3.9,23.0,315.0,55.94,42.8
2016,9,20,16,30,623.0,69.0,3.8,22.0,265.0,53.05,40.53
2016,9,20,16,45,561.5,62.5,3.7,21.5,214.5,48.8,36.86
2016,9,20,17,0,500.0,56.0,3.6,21.0,164.0,44.53,33.0
2016,9,20,17,15,408.5,46.0,3.45,20.0,118.0,37.13,26.27
2016,9,20,17,30,317.0,36.0,3.3,19.0,72.0,29.63,18.9
2016,9,20,17,45,158.5,18.0,3.2,18.5,36.0,14.59,0.0
2016,9,20,18,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,21,6,15,137.0,17.5,3.65,14.0,32.0,117.4,0.0
2016,9,21,6,30,274.0,35.0,3.8,14.0,64.0,245.73,190.53
2016,9,21,6,45,384.5,45.0,4.0,14.5,110.0,345.93,284.68
2016,9,21,7,0,495.0,55.0,4.2,15.0,156.0,456.04,379.8
2016,9,21,7,15,556.5,62.0,4.25,15.5,206.0,534.29,444.58
2016,9,21,7,30,618.0,69.0,4.3,16.0,256.0,615.94,508.87
2016,9,21,7,45,665.5,72.5,4.4,16.5,307.5,683.95,560.23
2016,9,21,8,0,713.0,76.0,4.5,17.0,359.0,747.81,606.72
2016,9,21,8,15,741.5,79.5,4.55,17.0,407.5,800.43,644.46
2016,9,21,8,30,770.0,83.0,4.6,17.0,456.0,851.62,680.44
2016,9,21,8,45,539.5,157.0,4.65,17.5,430.5,733.75,589.79
2016,9,21,9,0,309.0,231.0,4.7,18.0,405.0,582.88,468.35
2016,9,21,9,15,178.5,247.0,4.75,18.0,349.0,451.22,363.05
2016,9,21,9,30,48.0,263.0,4.8,18.0,293.0,314.91,251.14
2016,9,21,9,45,463.0,177.5,4.85,18.5,495.0,701.58,560.82
2016,9,21,10,0,878.0,92.0,4.9,19.0,697.0,1015.55,784.58
2016,9,21,10,15,670.0,184.5,4.9,19.0,657.0,926.59,718.62
2016,9,21,10,30,462.0,277.0,4.9,19.0,617.0,800.28,623.34
2016,9,21,10,45,685.5,186.0,4.9,19.5,705.5,926.77,716.92
2016,9,21,11,0,909.0,95.0,4.9,20.0,794.0,1014.71,775.41
2016,9,21,11,15,913.0,96.0,4.85,20.0,807.5,1000.96,764.33
2016,9,21,11,30,917.0,97.0,4.8,20.0,821.0,983.23,751.34
2016,9,21,11,45,918.5,97.0,4.75,20.0,826.0,958.2,733.44
2016,9,21,12,0,920.0,97.0,4.7,20.0,831.0,929.47,713.1
2016,9,21,12,15,921.0,97.0,4.75,20.0,828.5,896.74,690.71
2016,9,21,12,30,922.0,97.0,4.8,20.0,826.0,860.59,665.81
2016,9,21,12,45,727.5,182.5,4.85,20.0,752.5,763.07,594.74
2016,9,21,13,0,533.0,268.0,4.9,20.0,679.0,656.91,512.83
2016,9,21,13,15,722.0,182.0,5.0,19.5,723.5,680.44,534.34
2016,9,21,13,30,911.0,96.0,5.1,19.0,768.0,674.23,531.87
2016,9,21,13,45,907.0,94.5,5.2,19.0,743.0,619.79,488.19
2016,9,21,14,0,903.0,93.0,5.3,19.0,718.0,563.56,441.92
2016,9,21,14,15,894.5,91.5,5.3,19.0,685.0,503.66,391.08
2016,9,21,14,30,886.0,90.0,5.3,19.0,652.0,442.96,338.08
2016,9,21,14,45,875.0,87.5,5.35,19.0,613.0,380.02,282.0
2016,9,21,15,0,864.0,85.0,5.4,19.0,574.0,313.78,222.41
2016,9,21,15,15,845.5,82.0,5.3,18.5,529.0,248.43,164.45
2016,9,21,15,30,827.0,79.0,5.2,18.0,484.0,184.73,111.02
2016,9,21,15,45,804.0,75.0,5.15,18.0,435.0,121.81,66.85
2016,9,21,16,0,781.0,71.0,5.1,18.0,386.0,61.69,48.63
2016,9,21,16,15,742.5,66.5,4.95,17.5,333.5,55.93,43.81
2016,9,21,16,30,704.0,62.0,4.8,17.0,281.0,52.89,41.25
2016,9,21,16,45,647.0,56.0,4.7,17.0,228.0,44.45,33.72
2016,9,21,17,0,590.0,50.0,4.6,17.0,175.0,40.28,29.81
2016,9,21,17,15,491.5,41.5,4.35,16.5,125.5,33.82,23.74
2016,9,21,17,30,393.0,33.0,4.1,16.0,76.0,27.35,17.02
2016,9,21,17,45,196.5,16.5,3.95,15.5,38.0,13.44,0.0
2016,9,21,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,22,6,15,128.5,18.0,3.7,13.5,30.5,113.36,0.0
2016,9,22,6,30,257.0,36.0,3.8,14.0,61.0,238.14,182.81
2016,9,22,6,45,362.0,47.0,3.95,14.5,107.0,333.42,273.95
2016,9,22,7,0,467.0,58.0,4.1,15.0,153.0,440.03,366.23
2016,9,22,7,15,532.0,66.0,4.05,15.0,203.0,521.27,434.53
2016,9,22,7,30,597.0,74.0,4.0,15.0,253.0,606.14,502.26
2016,9,22,7,45,650.0,77.5,4.0,15.5,305.5,678.25,556.56
2016,9,22,8,0,703.0,81.0,4.0,16.0,358.0,751.61,609.75
2016,9,22,8,15,733.5,85.0,3.95,16.5,407.0,800.37,642.69
2016,9,22,8,30,764.0,89.0,3.9,17.0,456.0,853.87,678.28
2016,9,22,8,45,793.5,89.5,3.85,17.5,503.0,900.35,707.88
2016,9,22,9,0,823.0,90.0,3.8,18.0,550.0,944.56,735.29
2016,9,22,9,15,839.0,92.5,3.8,18.5,590.5,975.23,753.11
2016,9,22,9,30,855.0,95.0,3.8,19.0,631.0,1002.58,768.58
2016,9,22,9,45,654.0,176.0,3.85,19.5,599.5,904.83,697.78
2016,9,22,10,0,453.0,257.0,3.9,20.0,568.0,780.29,604.06
2016,9,22,10,15,683.0,175.0,3.9,20.0,664.0,929.41,713.15
2016,9,22,10,30,913.0,93.0,3.9,20.0,760.0,1042.06,788.27
2016,9,22,10,45,919.5,93.0,3.95,20.5,781.0,1037.48,782.17
2016,9,22,11,0,926.0,93.0,4.0,21.0,802.0,1028.8,774.47
2016,9,22,11,15,929.0,93.5,4.0,21.0,814.0,1013.16,763.41
2016,9,22,11,30,932.0,94.0,4.0,21.0,826.0,993.53,749.83
2016,9,22,11,45,933.0,94.0,4.05,21.5,830.0,967.6,730.97
2016,9,22,12,0,934.0,94.0,4.1,22.0,834.0,937.96,709.68
2016,9,22,12,15,933.0,94.0,4.1,22.0,830.0,903.01,685.86
2016,9,22,12,30,932.0,94.0,4.1,22.0,826.0,864.75,659.68
2016,9,22,12,45,927.0,94.5,4.1,22.0,813.5,820.72,629.33
2016,9,22,13,0,922.0,95.0,4.1,22.0,801.0,774.04,596.88
2016,9,22,13,15,917.0,94.0,4.05,22.0,781.0,723.5,559.65
2016,9,22,13,30,912.0,93.0,4.0,22.0,761.0,670.81,519.19
2016,9,22,13,45,901.5,93.0,4.0,22.0,733.0,613.94,474.66
2016,9,22,14,0,891.0,93.0,4.0,22.0,705.0,555.95,427.96
2016,9,22,14,15,880.0,91.0,4.0,22.0,671.0,495.12,377.69
2016,9,22,14,30,869.0,89.0,4.0,22.0,637.0,433.83,325.5
2016,9,22,14,45,651.5,146.0,4.0,22.0,541.5,346.46,256.03
2016,9,22,15,0,434.0,203.0,4.0,22.0,446.0,281.5,206.69
2016,9,22,15,15,614.0,142.0,4.05,21.5,455.5,242.08,166.05
2016,9,22,15,30,794.0,81.0,4.1,21.0,465.0,180.1,107.27
2016,9,22,15,45,760.5,78.5,4.15,21.0,415.0,119.71,66.22
2016,9,22,16,0,727.0,76.0,4.2,21.0,365.0,63.53,49.63
2016,9,22,16,15,686.0,71.0,4.15,20.0,314.0,54.23,41.88
2016,9,22,16,30,645.0,66.0,4.1,19.0,263.0,51.22,39.45
2016,9,22,16,45,577.5,60.0,4.1,18.5,211.0,47.21,35.91
2016,9,22,17,0,510.0,54.0,4.1,18.0,159.0,43.24,32.22
2016,9,22,17,15,410.0,44.0,3.9,17.5,112.5,35.74,25.22
2016,9,22,17,30,310.0,34.0,3.7,17.0,66.0,28.17,17.28
2016,9,22,17,45,155.0,17.0,3.55,16.5,33.0,13.92,0.0
2016,9,22,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,6,15,174.0,14.0,1.05,12.5,31.0,135.13,0.0
2016,9,23,6,30,348.0,28.0,1.2,13.0,62.0,285.45,216.36
2016,9,23,6,45,449.5,36.5,1.35,14.0,108.5,380.12,308.44
2016,9,23,7,0,551.0,45.0,1.5,15.0,155.0,484.55,395.77
2016,9,23,7,15,609.5,51.0,1.6,15.5,205.5,555.87,452.87
2016,9,23,7,30,668.0,57.0,1.7,16.0,256.0,636.27,514.08
2016,9,23,7,45,707.5,61.0,1.8,17.0,306.5,700.41,559.47
2016,9,23,8,0,747.0,65.0,1.9,18.0,357.0,764.74,603.15
2016,9,23,8,15,773.5,68.5,2.1,18.5,405.0,816.3,638.27
2016,9,23,8,30,800.0,72.0,2.3,19.0,453.0,866.3,671.62
2016,9,23,8,45,819.5,74.0,2.55,20.0,497.5,905.6,696.08
2016,9,23,9,0,839.0,76.0,2.8,21.0,542.0,931.42,710.96
2016,9,23,9,15,853.0,78.0,2.85,21.5,581.5,959.49,727.08
2016,9,23,9,30,867.0,80.0,2.9,22.0,621.0,984.27,740.87
2016,9,23,9,45,878.5,81.0,3.0,22.5,654.5,1001.74,750.21
2016,9,23,10,0,890.0,82.0,3.1,23.0,688.0,1015.49,757.21
2016,9,23,10,15,897.0,83.0,3.15,23.5,715.0,1020.77,758.32
2016,9,23,10,30,904.0,84.0,3.2,24.0,742.0,1022.07,757.03
2016,9,23,10,45,908.5,85.0,3.3,24.5,761.0,1016.8,752.01
2016,9,23,11,0,913.0,86.0,3.4,25.0,780.0,1007.49,744.52
2016,9,23,11,15,915.0,86.5,3.45,25.0,791.5,991.17,733.62
2016,9,23,11,30,917.0,87.0,3.5,25.0,803.0,970.96,720.29
2016,9,23,11,45,916.5,87.5,3.6,25.5,806.5,944.65,701.88
2016,9,23,12,0,916.0,88.0,3.7,26.0,810.0,914.75,681.12
2016,9,23,12,15,914.5,88.0,3.75,26.0,806.0,880.03,658.11
2016,9,23,12,30,913.0,88.0,3.8,26.0,802.0,842.1,632.81
2016,9,23,12,45,906.0,89.5,3.85,26.0,788.5,798.38,603.31
2016,9,23,13,0,899.0,91.0,3.9,26.0,775.0,752.22,571.85
2016,9,23,13,15,893.0,90.0,3.9,25.5,755.0,702.12,536.61
2016,9,23,13,30,887.0,89.0,3.9,25.0,735.0,650.04,498.16
2016,9,23,13,45,877.0,88.5,3.95,25.0,707.5,594.38,455.05
2016,9,23,14,0,867.0,88.0,4.0,25.0,680.0,537.63,409.8
2016,9,23,14,15,856.0,86.5,4.0,24.5,646.5,478.7,362.11
2016,9,23,14,30,845.0,85.0,4.0,24.0,613.0,419.37,312.42
2016,9,23,14,45,689.5,127.5,4.05,24.0,540.0,343.06,250.71
2016,9,23,15,0,534.0,170.0,4.1,24.0,467.0,283.32,203.49
2016,9,23,15,15,415.5,179.5,4.1,23.5,399.5,225.3,159.28
2016,9,23,15,30,297.0,189.0,4.1,23.0,332.0,182.89,130.09
2016,9,23,15,45,511.5,128.0,4.15,23.0,342.0,129.9,82.99
2016,9,23,16,0,726.0,67.0,4.2,23.0,352.0,55.43,42.27
2016,9,23,16,15,687.0,63.0,4.1,22.0,302.0,52.77,40.27
2016,9,23,16,30,648.0,59.0,4.0,21.0,252.0,46.04,34.6
2016,9,23,16,45,585.0,53.5,3.9,20.5,202.0,42.24,31.27
2016,9,23,17,0,522.0,48.0,3.8,20.0,152.0,38.48,27.78
2016,9,23,17,15,423.5,38.5,3.65,19.0,107.0,31.22,21.1
2016,9,23,17,30,325.0,29.0,3.5,18.0,62.0,23.88,13.35
2016,9,23,17,45,162.5,14.5,3.4,17.5,31.0,11.81,0.0
2016,9,23,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,24,6,15,189.0,13.0,1.1,14.5,31.0,141.51,0.0
2016,9,24,6,30,378.0,26.0,1.3,15.0,62.0,302.09,224.4
2016,9,24,6,45,477.0,34.0,1.5,16.0,108.5,395.62,318.23
2016,9,24,7,0,576.0,42.0,1.7,17.0,155.0,493.33,399.97
2016,9,24,7,15,634.5,47.0,1.85,17.5,205.5,570.48,461.63
2016,9,24,7,30,693.0,52.0,2.0,18.0,256.0,650.43,522.46
2016,9,24,7,45,731.5,56.0,2.15,19.0,307.0,714.48,567.87
2016,9,24,8,0,770.0,60.0,2.3,20.0,358.0,778.65,611.56
2016,9,24,8,15,797.0,63.0,2.35,20.5,407.0,830.6,645.54
2016,9,24,8,30,824.0,66.0,2.4,21.0,456.0,870.89,670.57
2016,9,24,8,45,844.0,68.0,2.45,22.0,501.5,910.88,693.63
2016,9,24,9,0,864.0,70.0,2.5,23.0,547.0,948.28,714.45
2016,9,24,9,15,878.0,71.5,2.6,23.5,587.0,976.12,730.44
2016,9,24,9,30,892.0,73.0,2.7,24.0,627.0,1000.59,744.22
2016,9,24,9,45,906.0,73.0,2.85,25.0,662.0,1019.55,753.38
2016,9,24,10,0,920.0,73.0,3.0,26.0,697.0,1034.73,760.13
2016,9,24,10,15,927.5,74.0,3.05,26.5,724.5,1040.55,761.5
2016,9,24,10,30,935.0,75.0,3.1,27.0,752.0,1042.25,760.44
2016,9,24,10,45,940.5,75.5,3.15,28.0,772.0,1037.16,753.69
2016,9,24,11,0,946.0,76.0,3.2,29.0,792.0,1027.9,744.48
2016,9,24,11,15,949.0,76.5,3.15,29.0,804.5,1012.04,733.39
2016,9,24,11,30,952.0,77.0,3.1,29.0,817.0,992.11,719.86
2016,9,24,11,45,953.0,77.0,3.1,29.5,821.0,965.79,701.29
2016,9,24,12,0,954.0,77.0,3.1,30.0,825.0,935.69,680.4
2016,9,24,12,15,953.5,77.0,3.1,30.0,821.0,900.64,657.66
2016,9,24,12,30,953.0,77.0,3.1,30.0,817.0,862.17,632.59
2016,9,24,12,45,940.5,81.5,3.1,30.5,803.0,815.8,600.86
2016,9,24,13,0,928.0,86.0,3.1,31.0,789.0,767.2,567.51
2016,9,24,13,15,923.0,85.5,3.1,31.0,769.0,716.9,532.49
2016,9,24,13,30,918.0,85.0,3.1,31.0,749.0,664.42,494.08
2016,9,24,13,45,909.5,84.0,3.15,31.0,721.5,607.52,451.58
2016,9,24,14,0,901.0,83.0,3.2,31.0,694.0,549.32,406.74
2016,9,24,14,15,890.0,81.5,3.2,30.5,659.5,488.47,359.07
2016,9,24,14,30,879.0,80.0,3.2,30.0,625.0,427.16,309.28
2016,9,24,14,45,864.0,78.0,3.2,30.0,584.5,363.86,255.94
2016,9,24,15,0,849.0,76.0,3.2,30.0,544.0,301.14,202.19
2016,9,24,15,15,828.5,73.5,3.15,29.5,499.0,237.69,148.87
2016,9,24,15,30,808.0,71.0,3.1,29.0,454.0,171.23,96.33
2016,9,24,15,45,780.0,68.0,3.1,29.0,405.0,110.19,56.58
2016,9,24,16,0,752.0,65.0,3.1,29.0,356.0,54.27,40.22
2016,9,24,16,15,711.5,61.0,2.8,28.0,305.0,51.51,38.17
2016,9,24,16,30,671.0,57.0,2.5,27.0,254.0,48.75,36.0
2016,9,24,16,45,609.5,51.0,2.2,26.5,203.0,40.56,28.99
2016,9,24,17,0,548.0,45.0,1.9,26.0,152.0,36.28,25.15
2016,9,24,17,15,445.5,36.0,1.75,24.5,106.0,29.31,18.9
2016,9,24,17,30,343.0,27.0,1.6,23.0,60.0,22.29,11.3
2016,9,24,17,45,171.5,13.5,1.5,22.0,30.0,11.52,0.0
2016,9,24,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,25,6,15,189.5,13.0,1.25,16.0,30.5,117.12,0.0
2016,9,25,6,30,379.0,26.0,1.5,17.0,61.0,303.5,220.56
2016,9,25,6,45,482.5,34.0,1.75,18.0,108.0,393.38,314.41
2016,9,25,7,0,586.0,42.0,2.0,19.0,155.0,501.01,403.62
2016,9,25,7,15,645.0,47.5,2.0,19.5,206.5,579.68,465.58
2016,9,25,7,30,704.0,53.0,2.0,20.0,258.0,661.17,526.33
2016,9,25,7,45,743.0,57.0,2.05,21.0,309.5,726.07,571.24
2016,9,25,8,0,782.0,61.0,2.1,22.0,361.0,791.05,614.19
2016,9,25,8,15,808.0,63.5,2.25,23.0,410.0,841.72,646.33
2016,9,25,8,30,834.0,66.0,2.4,24.0,459.0,880.6,669.55
2016,9,25,8,45,852.0,69.0,2.55,25.5,504.0,920.15,691.45
2016,9,25,9,0,870.0,72.0,2.7,27.0,549.0,956.95,710.96
2016,9,25,9,15,883.5,73.5,2.75,28.0,588.5,984.26,724.41
2016,9,25,9,30,897.0,75.0,2.8,29.0,628.0,1008.14,735.59
2016,9,25,9,45,911.0,74.5,2.85,30.0,663.0,1026.37,743.07
2016,9,25,10,0,925.0,74.0,2.9,31.0,698.0,1040.81,748.21
2016,9,25,10,15,931.5,75.0,2.85,31.5,725.0,1045.49,747.87
2016,9,25,10,30,938.0,76.0,2.8,32.0,752.0,1046.04,745.16
2016,9,25,10,45,940.0,78.0,2.75,32.5,771.0,1039.09,737.95
2016,9,25,11,0,942.0,80.0,2.7,33.0,790.0,1027.98,728.39
2016,9,25,11,15,944.5,80.5,2.55,33.5,801.5,1011.54,714.76
2016,9,25,11,30,947.0,81.0,2.4,34.0,813.0,991.07,698.84
2016,9,25,11,45,943.5,83.0,2.25,34.5,815.5,962.81,678.24
2016,9,25,12,0,940.0,85.0,2.1,35.0,818.0,930.97,655.63
2016,9,25,12,15,938.5,85.0,1.9,35.0,814.0,895.33,631.57
2016,9,25,12,30,937.0,85.0,1.7,35.0,810.0,856.4,605.45
2016,9,25,12,45,923.0,90.0,1.5,35.5,794.5,809.77,573.22
2016,9,25,13,0,909.0,95.0,1.3,36.0,779.0,761.09,539.72
2016,9,25,13,15,903.0,94.0,1.1,36.0,758.5,710.32,504.23
2016,9,25,13,30,897.0,93.0,0.9,36.0,738.0,657.56,466.22
2016,9,25,13,45,884.0,94.0,0.75,36.0,709.5,600.87,425.18
2016,9,25,14,0,871.0,95.0,0.6,36.0,681.0,543.34,382.52
2016,9,25,14,15,859.0,93.0,0.55,36.0,646.5,483.09,337.62
2016,9,25,14,30,847.0,91.0,0.5,36.0,612.0,421.16,290.05
2016,9,25,14,45,826.5,90.0,0.5,36.0,571.0,357.74,240.39
2016,9,25,15,0,806.0,89.0,0.5,36.0,530.0,295.68,190.69
2016,9,25,15,15,784.0,86.0,0.65,35.5,485.0,233.31,141.64
2016,9,25,15,30,762.0,83.0,0.8,35.0,440.0,173.15,96.53
2016,9,25,15,45,729.0,79.5,0.95,34.5,390.5,114.24,60.17
2016,9,25,16,0,696.0,76.0,1.1,34.0,341.0,57.25,41.73
2016,9,25,16,15,652.5,70.5,1.05,33.0,290.5,53.92,39.3
2016,9,25,16,30,609.0,65.0,1.0,32.0,240.0,50.54,36.67
2016,9,25,16,45,543.0,57.5,0.95,31.0,190.5,45.38,32.39
2016,9,25,17,0,477.0,50.0,0.9,30.0,141.0,40.17,27.86
2016,9,25,17,15,373.5,39.0,0.95,28.5,96.5,31.72,20.43
2016,9,25,17,30,270.0,28.0,1.0,27.0,52.0,23.14,11.02
2016,9,25,17,45,135.0,14.0,1.05,26.0,26.0,11.95,0.0
2016,9,25,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,6,15,115.0,14.5,1.05,20.5,25.0,76.83,0.0
2016,9,26,6,30,230.0,29.0,1.0,21.0,50.0,215.66,150.61
2016,9,26,6,45,331.0,42.5,1.0,22.0,94.0,310.02,242.96
2016,9,26,7,0,432.0,56.0,1.0,23.0,138.0,414.78,328.27
2016,9,26,7,15,498.0,65.0,1.1,24.0,187.5,496.45,391.87
2016,9,26,7,30,564.0,74.0,1.2,25.0,237.0,581.94,454.46
2016,9,26,7,45,610.0,81.0,1.3,26.0,287.5,651.33,502.49
2016,9,26,8,0,656.0,88.0,1.4,27.0,338.0,721.67,549.19
2016,9,26,8,15,688.5,93.0,1.4,28.0,386.5,777.56,583.23
2016,9,26,8,30,721.0,98.0,1.4,29.0,435.0,832.46,615.43
2016,9,26,8,45,745.0,102.0,1.4,30.0,480.0,876.45,639.44
2016,9,26,9,0,769.0,106.0,1.4,31.0,525.0,911.79,657.36
2016,9,26,9,15,786.5,109.0,1.35,31.5,565.0,943.47,673.3
2016,9,26,9,30,804.0,112.0,1.3,32.0,605.0,971.97,687.01
2016,9,26,9,45,817.5,114.0,1.3,33.0,639.5,991.82,694.65
2016,9,26,10,0,831.0,116.0,1.3,34.0,674.0,1008.0,700.13
2016,9,26,10,15,840.5,117.5,1.35,34.5,701.0,1015.71,702.83
2016,9,26,10,30,850.0,119.0,1.4,35.0,728.0,1019.48,703.38
2016,9,26,10,45,857.0,120.0,1.45,35.5,748.5,1016.15,699.86
2016,9,26,11,0,864.0,121.0,1.5,36.0,769.0,1008.81,694.14
2016,9,26,11,15,868.0,122.0,1.6,36.0,781.0,994.54,686.53
2016,9,26,11,30,872.0,123.0,1.7,36.0,793.0,964.95,669.62
2016,9,26,11,45,873.5,123.0,1.85,36.5,797.0,940.24,654.92
2016,9,26,12,0,875.0,123.0,2.0,37.0,801.0,912.03,637.8
2016,9,26,12,15,874.0,122.5,2.15,37.0,796.5,877.8,618.0
2016,9,26,12,30,873.0,122.0,2.3,37.0,792.0,840.48,595.92
2016,9,26,12,45,895.5,109.0,2.5,37.0,787.0,806.3,575.84
2016,9,26,13,0,918.0,96.0,2.7,37.0,782.0,767.38,552.19
2016,9,26,13,15,912.5,95.0,2.8,36.5,762.0,716.45,518.9
2016,9,26,13,30,907.0,94.0,2.9,36.0,742.0,663.45,482.57
2016,9,26,13,45,900.0,92.0,3.0,36.0,714.5,606.82,441.42
2016,9,26,14,0,893.0,90.0,3.1,36.0,687.0,548.79,397.81
2016,9,26,14,15,882.0,88.5,3.15,35.5,652.5,488.22,351.45
2016,9,26,14,30,871.0,87.0,3.2,35.0,618.0,427.2,302.97
2016,9,26,14,45,857.5,84.0,3.3,35.0,578.0,363.88,250.77
2016,9,26,15,0,844.0,81.0,3.4,35.0,538.0,297.75,195.61
2016,9,26,15,15,823.0,78.0,3.35,34.5,492.5,233.29,142.66
2016,9,26,15,30,802.0,75.0,3.3,34.0,447.0,170.87,94.49
2016,9,26,15,45,761.0,74.0,3.3,33.5,395.5,110.9,57.49
2016,9,26,16,0,720.0,73.0,3.3,33.0,344.0,60.45,44.64
2016,9,26,16,15,676.5,68.0,2.9,32.0,293.0,52.4,38.24
2016,9,26,16,30,633.0,63.0,2.5,31.0,242.0,49.32,35.81
2016,9,26,16,45,554.5,56.5,2.15,30.0,190.0,44.79,32.02
2016,9,26,17,0,476.0,50.0,1.8,29.0,138.0,40.32,28.06
2016,9,26,17,15,371.5,38.5,1.65,27.5,93.5,31.43,20.17
2016,9,26,17,30,267.0,27.0,1.5,26.0,49.0,22.38,9.62
2016,9,26,17,45,133.5,13.5,1.35,25.0,24.5,11.52,0.0
2016,9,26,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,6,15,76.0,14.0,1.25,19.5,20.5,54.62,0.0
2016,9,27,6,30,152.0,28.0,1.2,20.0,41.0,164.31,111.66
2016,9,27,6,45,224.5,47.0,1.15,21.0,81.0,244.11,191.88
2016,9,27,7,0,297.0,66.0,1.1,22.0,121.0,329.3,262.88
2016,9,27,7,15,358.0,80.5,1.2,22.5,168.0,405.57,324.77
2016,9,27,7,30,419.0,95.0,1.3,23.0,215.0,486.28,387.51
2016,9,27,7,45,456.5,108.0,1.45,24.0,261.5,548.82,433.44
2016,9,27,8,0,494.0,121.0,1.6,25.0,308.0,612.46,478.2
2016,9,27,8,15,528.5,130.5,1.5,26.0,354.5,669.52,514.75
2016,9,27,8,30,563.0,140.0,1.4,27.0,401.0,726.46,549.62
2016,9,27,8,45,586.5,148.0,1.35,28.0,443.5,778.54,580.23
2016,9,27,9,0,610.0,156.0,1.3,29.0,486.0,821.63,603.87
2016,9,27,9,15,630.0,162.0,1.4,29.5,525.0,856.83,624.89
2016,9,27,9,30,650.0,168.0,1.5,30.0,564.0,889.35,644.06
2016,9,27,9,45,736.0,142.5,1.6,31.0,614.5,950.02,679.65
2016,9,27,10,0,822.0,117.0,1.7,32.0,665.0,999.78,707.38
2016,9,27,10,15,831.0,119.0,1.8,32.5,692.0,1007.48,710.34
2016,9,27,10,30,840.0,121.0,1.9,33.0,719.0,1011.28,711.46
2016,9,27,10,45,811.5,138.0,2.05,33.5,729.0,990.34,697.96
2016,9,27,11,0,783.0,155.0,2.2,34.0,739.0,965.34,682.1
2016,9,27,11,15,787.0,156.0,2.3,34.0,750.5,952.11,674.51
2016,9,27,11,30,791.0,157.0,2.4,34.0,762.0,935.23,664.53
2016,9,27,11,45,767.5,169.0,2.55,34.0,758.5,907.77,648.21
2016,9,27,12,0,744.0,181.0,2.7,34.0,755.0,871.0,625.75
2016,9,27,12,15,742.5,181.0,2.75,34.0,750.5,838.79,605.42
2016,9,27,12,30,741.0,181.0,2.8,34.0,746.0,803.84,582.55
2016,9,27,12,45,774.5,162.0,2.9,34.0,744.5,774.56,563.85
2016,9,27,13,0,808.0,143.0,3.0,34.0,743.0,737.81,539.51
2016,9,27,13,15,800.5,141.0,3.05,34.0,722.5,687.91,504.51
2016,9,27,13,30,793.0,139.0,3.1,34.0,702.0,636.48,467.61
2016,9,27,13,45,757.0,147.5,3.15,34.0,668.0,577.3,423.99
2016,9,27,14,0,721.0,156.0,3.2,34.0,634.0,518.89,379.9
2016,9,27,14,15,706.0,152.0,3.2,33.5,600.0,461.33,335.96
2016,9,27,14,30,691.0,148.0,3.2,33.0,566.0,404.32,290.99
2016,9,27,14,45,674.5,142.0,3.2,33.0,527.5,345.97,243.32
2016,9,27,15,0,658.0,136.0,3.2,33.0,489.0,288.93,196.06
2016,9,27,15,15,631.5,130.0,3.15,32.5,444.5,231.44,149.66
2016,9,27,15,30,605.0,124.0,3.1,32.0,400.0,177.07,108.28
2016,9,27,15,45,592.0,111.0,3.05,31.5,356.5,121.54,72.1
2016,9,27,16,0,579.0,98.0,3.0,31.0,313.0,72.77,55.28
2016,9,27,16,15,531.5,89.5,2.8,30.0,264.0,67.82,51.5
2016,9,27,16,30,484.0,81.0,2.6,29.0,215.0,62.76,47.42
2016,9,27,16,45,441.5,67.0,2.4,28.0,170.0,52.92,39.12
2016,9,27,17,0,399.0,53.0,2.2,27.0,125.0,42.67,30.23
2016,9,27,17,15,298.0,39.0,1.95,25.5,83.0,31.77,20.52
2016,9,27,17,30,197.0,25.0,1.7,24.0,41.0,19.48,6.61
2016,9,27,17,45,98.5,12.5,1.5,23.0,20.5,10.67,0.0
2016,9,27,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,28,6,15,84.5,14.5,2.05,15.5,21.5,59.9,0.0
2016,9,28,6,30,169.0,29.0,2.2,16.0,43.0,176.17,118.49
2016,9,28,6,45,266.5,44.5,2.4,16.5,85.0,269.06,216.2
2016,9,28,7,0,364.0,60.0,2.6,17.0,127.0,369.41,303.09
2016,9,28,7,15,430.0,71.0,2.55,17.5,174.0,447.89,368.8
2016,9,28,7,30,496.0,82.0,2.5,18.0,221.0,537.1,439.19
2016,9,28,7,45,553.0,87.5,2.45,19.0,271.5,611.95,494.17
2016,9,28,8,0,610.0,93.0,2.4,20.0,322.0,688.27,547.67
2016,9,28,8,15,643.5,98.5,2.35,20.5,369.0,744.3,585.24
2016,9,28,8,30,677.0,104.0,2.3,21.0,416.0,799.47,621.08
2016,9,28,8,45,702.0,108.5,2.3,22.0,460.0,843.93,647.55
2016,9,28,9,0,727.0,113.0,2.3,23.0,504.0,886.32,671.98
2016,9,28,9,15,745.0,116.0,2.3,23.5,543.0,917.39,689.58
2016,9,28,9,30,763.0,119.0,2.3,24.0,582.0,938.57,700.5
2016,9,28,9,45,774.5,123.0,2.3,25.0,615.0,958.26,709.12
2016,9,28,10,0,786.0,127.0,2.3,26.0,648.0,974.38,715.38
2016,9,28,10,15,796.0,128.5,2.35,26.5,674.5,982.47,718.43
2016,9,28,10,30,806.0,130.0,2.4,27.0,701.0,986.77,719.24
2016,9,28,10,45,789.5,142.5,2.5,27.5,714.5,972.75,708.85
2016,9,28,11,0,773.0,155.0,2.6,28.0,728.0,962.75,701.35
2016,9,28,11,15,777.0,156.0,2.7,28.0,740.0,941.85,688.16
2016,9,28,11,30,781.0,157.0,2.8,28.0,752.0,925.14,677.83
2016,9,28,11,45,764.5,166.0,2.95,28.5,750.5,901.15,661.69
2016,9,28,12,0,748.0,175.0,3.1,29.0,749.0,867.63,639.18
2016,9,28,12,15,746.5,175.0,3.25,29.0,745.0,835.35,618.66
2016,9,28,12,30,745.0,175.0,3.4,29.0,741.0,800.32,595.64
2016,9,28,12,45,752.5,168.0,3.55,29.0,731.5,762.75,570.14
2016,9,28,13,0,760.0,161.0,3.7,29.0,722.0,722.19,541.92
2016,9,28,13,15,752.0,159.5,3.75,28.5,702.0,673.6,507.72
2016,9,28,13,30,744.0,158.0,3.8,28.0,682.0,623.64,471.57
2016,9,28,13,45,724.5,159.0,3.9,28.0,653.0,568.29,429.57
2016,9,28,14,0,705.0,160.0,4.0,28.0,624.0,513.24,386.66
2016,9,28,14,15,689.0,156.0,4.0,27.5,590.0,456.09,341.59
2016,9,28,14,30,673.0,152.0,4.0,27.0,556.0,399.65,295.7
2016,9,28,14,45,660.5,144.5,4.0,26.5,518.5,342.44,247.98
2016,9,28,15,0,648.0,137.0,4.0,26.0,481.0,286.11,200.18
2016,9,28,15,15,620.5,131.0,3.9,25.0,437.0,229.1,153.08
2016,9,28,15,30,593.0,125.0,3.8,24.0,393.0,175.35,111.22
2016,9,28,15,45,578.5,112.5,3.75,23.5,349.5,120.91,74.87
2016,9,28,16,0,564.0,100.0,3.7,23.0,306.0,74.42,58.64
2016,9,28,16,15,514.0,91.0,3.6,22.0,257.5,69.12,54.41
2016,9,28,16,30,464.0,82.0,3.5,21.0,209.0,61.14,47.66
2016,9,28,16,45,416.0,68.5,3.4,20.5,164.0,51.76,39.38
2016,9,28,17,0,368.0,55.0,3.3,20.0,119.0,42.11,30.64
2016,9,28,17,15,263.0,40.0,3.25,19.0,78.0,30.84,20.23
2016,9,28,17,30,158.0,25.0,3.2,18.0,37.0,19.41,5.21
2016,9,28,17,45,79.0,12.5,3.2,17.5,18.5,10.67,0.0
2016,9,28,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,119.5,13.5,2.1,12.5,23.0,78.85,0.0
2016,9,29,6,30,239.0,27.0,2.3,13.0,46.0,216.16,142.55
2016,9,29,6,45,349.5,38.5,2.5,13.5,89.5,319.43,259.19
2016,9,29,7,0,460.0,50.0,2.7,14.0,133.0,429.56,355.5
2016,9,29,7,15,527.5,58.0,2.7,14.5,182.5,511.96,423.98
2016,9,29,7,30,595.0,66.0,2.7,15.0,232.0,598.33,492.01
