Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,45,302.5,98.5,2.7,15.5,183.5,407.74,338.76
2016,9,29,8,0,10.0,131.0,2.7,16.0,135.0,131.78,105.52
2016,9,29,8,15,18.5,152.0,2.7,16.5,160.5,159.66,128.92
2016,9,29,8,30,27.0,173.0,2.7,17.0,186.0,205.24,165.81
2016,9,29,8,45,49.5,200.5,2.7,18.0,226.0,256.97,207.01
2016,9,29,9,0,72.0,228.0,2.7,19.0,266.0,309.15,247.48
2016,9,29,9,15,110.5,251.0,2.7,19.5,315.0,371.75,296.17
2016,9,29,9,30,149.0,274.0,2.7,20.0,364.0,456.38,360.1
2016,9,29,9,45,271.5,270.0,2.7,21.0,445.0,594.24,463.38
2016,9,29,10,0,394.0,266.0,2.7,22.0,526.0,710.29,546.45
2016,9,29,10,15,637.0,182.0,2.7,22.0,622.0,889.35,674.29
2016,9,29,10,30,880.0,98.0,2.7,22.0,718.0,1011.59,753.93
2016,9,29,10,45,885.5,99.0,2.75,22.5,737.0,1006.76,747.69
2016,9,29,11,0,891.0,100.0,2.8,23.0,756.0,997.98,740.26
2016,9,29,11,15,894.0,100.5,2.85,23.0,767.5,982.27,729.86
2016,9,29,11,30,897.0,101.0,2.9,23.0,779.0,962.73,717.07
2016,9,29,11,45,898.0,101.0,2.95,23.5,782.5,937.06,698.88
2016,9,29,12,0,899.0,101.0,3.0,24.0,786.0,907.83,678.41
2016,9,29,12,15,897.5,100.5,3.1,24.0,781.5,872.53,655.45
2016,9,29,12,30,896.0,100.0,3.2,24.0,777.0,834.12,630.18
2016,9,29,12,45,896.5,97.5,3.3,24.5,765.5,792.29,601.11
2016,9,29,13,0,897.0,95.0,3.4,25.0,754.0,747.56,569.79
2016,9,29,13,15,891.0,94.5,3.45,24.5,733.5,697.68,534.34
2016,9,29,13,30,885.0,94.0,3.5,24.0,713.0,645.83,496.09
2016,9,29,13,45,875.5,93.0,3.55,24.0,685.0,589.8,452.56
2016,9,29,14,0,866.0,92.0,3.6,24.0,657.0,532.68,406.84
2016,9,29,14,15,853.5,90.0,3.6,23.5,623.0,472.48,357.94
2016,9,29,14,30,841.0,88.0,3.6,23.0,589.0,410.73,306.16
2016,9,29,14,45,824.5,85.5,3.6,23.0,548.5,347.8,251.52
2016,9,29,15,0,808.0,83.0,3.6,23.0,508.0,285.81,196.93
2016,9,29,15,15,785.5,80.0,3.6,22.5,463.5,223.42,143.34
2016,9,29,15,30,763.0,77.0,3.6,22.0,419.0,163.31,95.18
2016,9,29,15,45,733.0,73.0,3.6,21.5,370.5,104.43,57.43
2016,9,29,16,0,703.0,69.0,3.6,21.0,322.0,57.45,44.46
2016,9,29,16,15,657.0,63.5,3.55,20.0,272.0,49.2,37.52
2016,9,29,16,30,611.0,58.0,3.5,19.0,222.0,45.61,34.47
2016,9,29,16,45,541.5,51.0,3.45,18.5,173.0,40.63,29.98
2016,9,29,17,0,472.0,44.0,3.4,18.0,124.0,35.65,25.26
2016,9,29,17,15,355.5,33.0,3.3,17.0,81.0,27.0,17.02
2016,9,29,17,30,239.0,22.0,3.2,16.0,38.0,18.22,2.39
2016,9,29,17,45,119.5,11.0,3.1,15.5,19.0,9.39,0.0
2016,9,29,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,127.5,13.0,2.9,12.0,22.5,83.04,0.0
2016,9,30,6,30,255.0,26.0,3.0,12.0,45.0,223.84,141.33
2016,9,30,6,45,365.5,36.5,3.15,12.5,88.5,328.36,267.31
2016,9,30,7,0,476.0,47.0,3.3,13.0,132.0,437.94,364.38
2016,9,30,7,15,544.0,54.5,3.35,13.5,181.5,520.51,433.68
2016,9,30,7,30,612.0,62.0,3.4,14.0,231.0,607.17,502.91
2016,9,30,7,45,659.0,66.5,3.45,14.5,281.0,675.33,554.79
2016,9,30,8,0,706.0,71.0,3.5,15.0,331.0,739.13,601.34
2016,9,30,8,15,736.5,75.0,3.55,15.5,379.0,793.41,639.21
2016,9,30,8,30,767.0,79.0,3.6,16.0,427.0,846.35,675.07
2016,9,30,8,45,790.5,81.5,3.65,16.5,471.5,888.9,702.61
2016,9,30,9,0,814.0,84.0,3.7,17.0,516.0,929.0,727.97
2016,9,30,9,15,830.0,86.5,3.75,17.5,555.5,958.85,745.8
2016,9,30,9,30,846.0,89.0,3.8,18.0,595.0,985.42,761.29
2016,9,30,9,45,860.5,89.0,3.85,18.5,629.0,992.02,762.94
2016,9,30,10,0,875.0,89.0,3.9,19.0,663.0,1006.73,770.49
2016,9,30,10,15,883.5,90.5,3.95,19.0,690.0,1013.37,774.03
2016,9,30,10,30,892.0,92.0,4.0,19.0,717.0,1016.06,775.08
2016,9,30,10,45,897.0,93.0,4.1,19.5,736.0,1010.64,769.63
2016,9,30,11,0,902.0,94.0,4.2,20.0,755.0,1001.22,761.68
2016,9,30,11,15,905.5,94.5,4.25,20.0,767.0,985.81,750.93
2016,9,30,11,30,909.0,95.0,4.3,20.0,779.0,966.51,737.65
2016,9,30,11,45,910.0,95.0,4.35,20.0,782.5,940.56,719.85
2016,9,30,12,0,911.0,95.0,4.4,20.0,786.0,911.0,699.62
2016,9,30,12,15,909.5,95.0,4.45,20.0,781.5,875.85,675.58
2016,9,30,12,30,908.0,95.0,4.5,20.0,777.0,837.53,649.16
2016,9,30,12,45,900.0,96.5,4.55,20.0,763.0,792.76,617.92
2016,9,30,13,0,892.0,98.0,4.6,20.0,749.0,745.68,584.71
2016,9,30,13,15,886.0,97.0,4.6,19.5,728.5,695.46,547.34
2016,9,30,13,30,880.0,96.0,4.6,19.0,708.0,643.32,507.36
2016,9,30,13,45,871.0,94.5,4.6,19.0,680.0,587.32,462.29
2016,9,30,14,0,862.0,93.0,4.6,19.0,652.0,530.2,415.03
2016,9,30,14,15,849.5,91.0,4.55,18.5,617.5,470.21,364.73
2016,9,30,14,30,837.0,89.0,4.5,18.0,583.0,408.74,311.65
2016,9,30,14,45,821.5,86.0,4.5,18.0,543.0,345.94,255.68
2016,9,30,15,0,806.0,83.0,4.5,18.0,503.0,283.98,199.76
2016,9,30,15,15,783.0,80.0,4.45,17.5,458.0,221.65,145.03
2016,9,30,15,30,760.0,77.0,4.4,17.0,413.0,161.68,96.08
2016,9,30,15,45,729.0,72.5,4.35,17.0,365.0,102.58,57.56
2016,9,30,16,0,698.0,68.0,4.3,17.0,317.0,56.71,44.57
2016,9,30,16,15,652.0,63.0,4.15,16.5,267.0,48.88,37.8
2016,9,30,16,30,606.0,58.0,4.0,16.0,217.0,45.68,34.97
2016,9,30,16,45,535.5,50.5,3.85,16.0,168.0,40.31,29.98
2016,9,30,17,0,465.0,43.0,3.7,16.0,119.0,34.9,24.77
2016,9,30,17,15,346.0,32.0,3.45,15.5,77.0,26.23,16.3
2016,9,30,17,30,227.0,21.0,3.2,15.0,35.0,17.43,0.0
2016,9,30,17,45,113.5,10.5,2.95,14.5,17.5,8.96,0.0
2016,9,30,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,6,15,135.0,12.5,1.65,11.5,22.5,86.96,0.0
2016,10,1,6,30,270.0,25.0,2.0,12.0,45.0,230.9,136.36
2016,10,1,6,45,387.0,35.0,2.35,13.0,89.5,341.46,275.73
2016,10,1,7,0,504.0,45.0,2.7,14.0,134.0,455.98,375.89
2016,10,1,7,15,573.5,52.0,2.9,14.5,184.0,540.12,446.1
2016,10,1,7,30,643.0,59.0,3.1,15.0,234.0,628.42,516.34
2016,10,1,7,45,691.0,63.0,3.3,16.0,285.5,692.37,563.97
2016,10,1,8,0,739.0,67.0,3.5,17.0,337.0,763.3,614.86
2016,10,1,8,15,769.5,70.5,3.5,17.5,386.0,817.79,652.03
2016,10,1,8,30,800.0,74.0,3.5,18.0,435.0,870.86,687.12
2016,10,1,8,45,824.5,76.0,3.5,18.5,480.5,914.34,714.49
2016,10,1,9,0,849.0,78.0,3.5,19.0,526.0,955.3,739.62
2016,10,1,9,15,865.0,80.0,3.45,19.5,566.0,973.71,748.41
2016,10,1,9,30,881.0,82.0,3.4,20.0,606.0,999.82,762.64
2016,10,1,9,45,897.0,81.5,3.4,20.5,641.5,1019.24,772.54
2016,10,1,10,0,913.0,81.0,3.4,21.0,677.0,1034.95,780.04
2016,10,1,10,15,921.0,82.5,3.4,21.0,704.0,1041.07,782.75
2016,10,1,10,30,929.0,84.0,3.4,21.0,731.0,1043.08,782.96
2016,10,1,10,45,934.5,84.5,3.4,21.5,751.0,1037.24,776.64
2016,10,1,11,0,940.0,85.0,3.4,22.0,771.0,1027.26,767.83
2016,10,1,11,15,943.5,85.5,3.4,22.0,782.5,1011.21,756.66
2016,10,1,11,30,947.0,86.0,3.4,22.0,794.0,991.12,742.95
2016,10,1,11,45,947.0,86.5,3.4,22.5,797.5,963.86,723.14
2016,10,1,12,0,947.0,87.0,3.4,23.0,801.0,932.91,700.98
2016,10,1,12,15,946.0,87.0,3.45,23.0,796.5,897.01,677.14
2016,10,1,12,30,945.0,87.0,3.5,23.0,792.0,857.78,650.9
2016,10,1,12,45,941.0,87.0,3.6,23.5,779.0,813.1,619.7
2016,10,1,13,0,937.0,87.0,3.7,24.0,766.0,765.69,586.36
2016,10,1,13,15,931.5,86.0,3.75,23.5,745.0,713.79,549.5
2016,10,1,13,30,926.0,85.0,3.8,23.0,724.0,659.79,509.4
2016,10,1,13,45,916.0,84.5,3.85,23.0,695.5,601.88,464.07
2016,10,1,14,0,906.0,84.0,3.9,23.0,667.0,542.82,416.44
2016,10,1,14,15,894.5,82.5,3.9,22.5,632.0,481.31,366.01
2016,10,1,14,30,883.0,81.0,3.9,22.0,597.0,419.41,313.5
2016,10,1,14,45,865.0,79.5,3.95,22.0,556.0,355.28,257.35
2016,10,1,15,0,847.0,78.0,4.0,22.0,515.0,289.01,198.88
2016,10,1,15,15,824.5,75.0,4.0,21.5,469.0,224.26,142.97
2016,10,1,15,30,802.0,72.0,4.0,21.0,423.0,161.75,92.88
2016,10,1,15,45,768.5,69.0,4.05,21.0,373.0,101.07,54.61
2016,10,1,16,0,735.0,66.0,4.1,21.0,323.0,55.59,42.87
2016,10,1,16,15,688.0,61.0,3.95,20.0,271.5,52.03,39.98
2016,10,1,16,30,641.0,56.0,3.8,19.0,220.0,44.49,33.46
2016,10,1,16,45,564.0,49.0,3.7,18.5,169.5,39.38,28.81
2016,10,1,17,0,487.0,42.0,3.6,18.0,119.0,34.28,23.95
2016,10,1,17,15,356.0,31.0,3.3,17.5,76.0,25.51,15.3
2016,10,1,17,30,225.0,20.0,3.0,17.0,33.0,16.65,0.0
2016,10,1,17,45,112.5,10.0,2.75,16.5,16.5,8.54,0.0
2016,10,1,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,6,15,126.5,12.0,1.7,11.5,21.0,81.84,0.0
2016,10,2,6,30,253.0,24.0,2.0,12.0,42.0,218.19,117.83
2016,10,2,6,45,367.0,34.5,2.4,13.0,85.0,327.94,264.1
2016,10,2,7,0,481.0,45.0,2.8,14.0,128.0,439.93,363.02
2016,10,2,7,15,550.5,52.0,2.9,14.5,177.0,523.05,432.56
2016,10,2,7,30,620.0,59.0,3.0,15.0,226.0,610.35,502.05
2016,10,2,7,45,667.5,63.5,3.15,15.5,276.0,679.03,554.4
2016,10,2,8,0,715.0,68.0,3.3,16.0,326.0,743.68,601.75
2016,10,2,8,15,745.0,71.5,3.4,16.5,373.5,796.94,638.9
2016,10,2,8,30,775.0,75.0,3.5,17.0,421.0,848.8,674.07
2016,10,2,8,45,797.5,77.5,3.6,17.5,465.0,890.37,701.06
2016,10,2,9,0,820.0,80.0,3.7,18.0,509.0,929.44,725.91
2016,10,2,9,15,539.5,169.0,3.75,18.0,460.5,766.08,606.53
2016,10,2,9,30,259.0,258.0,3.8,18.0,412.0,571.07,453.92
2016,10,2,9,45,565.0,172.5,3.9,18.5,531.5,810.2,637.88
2016,10,2,10,0,871.0,87.0,4.0,19.0,651.0,999.29,767.9
2016,10,2,10,15,515.5,207.5,4.05,19.0,545.0,784.83,612.8
2016,10,2,10,30,160.0,328.0,4.1,19.0,439.0,513.29,402.48
2016,10,2,10,45,103.5,319.0,4.2,19.0,391.5,419.32,330.34
2016,10,2,11,0,47.0,310.0,4.3,19.0,344.0,348.77,274.1
2016,10,2,11,15,209.5,315.0,4.35,19.0,470.5,525.02,414.15
2016,10,2,11,30,372.0,320.0,4.4,19.0,597.0,691.68,540.59
2016,10,2,11,45,409.0,307.0,4.45,19.0,613.0,695.85,543.6
2016,10,2,12,0,446.0,294.0,4.5,19.0,629.0,712.28,556.03
2016,10,2,12,15,234.0,285.0,4.55,19.0,460.5,488.33,385.08
2016,10,2,12,30,22.0,276.0,4.6,19.0,292.0,256.38,200.88
2016,10,2,12,45,453.5,188.5,4.65,19.5,515.0,545.33,434.34
2016,10,2,13,0,885.0,101.0,4.7,20.0,738.0,741.1,583.37
2016,10,2,13,15,880.0,100.0,4.7,20.0,718.5,691.77,544.08
2016,10,2,13,30,875.0,99.0,4.7,20.0,699.0,640.44,503.68
2016,10,2,13,45,872.0,95.5,4.75,20.0,673.0,586.12,460.11
2016,10,2,14,0,869.0,92.0,4.8,20.0,647.0,530.1,413.81
2016,10,2,14,15,857.0,90.0,4.8,19.5,612.5,469.93,363.43
2016,10,2,14,30,845.0,88.0,4.8,19.0,578.0,408.26,310.21
2016,10,2,14,45,828.5,86.0,4.8,19.0,538.0,345.56,254.3
2016,10,2,15,0,812.0,84.0,4.8,19.0,498.0,283.8,198.6
2016,10,2,15,15,788.0,80.5,4.7,18.5,453.0,220.52,143.32
2016,10,2,15,30,764.0,77.0,4.6,18.0,408.0,159.76,94.2
2016,10,2,15,45,728.0,73.5,4.6,18.0,358.5,101.03,56.99
2016,10,2,16,0,692.0,70.0,4.6,18.0,309.0,53.71,41.76
2016,10,2,16,15,642.0,64.5,4.45,17.5,258.5,50.17,38.77
2016,10,2,16,30,592.0,59.0,4.3,17.0,208.0,46.62,35.61
2016,10,2,16,45,505.5,52.0,4.15,16.5,158.5,41.63,31.0
2016,10,2,17,0,419.0,45.0,4.0,16.0,109.0,36.72,26.2
2016,10,2,17,15,287.5,32.5,3.65,15.5,68.5,26.8,16.17
2016,10,2,17,30,156.0,20.0,3.3,15.0,28.0,15.62,0.0
2016,10,2,17,45,78.0,10.0,2.95,14.5,14.0,8.54,0.0
2016,10,2,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,3,6,15,48.0,11.5,1.2,11.5,15.0,37.02,0.0
2016,10,3,6,30,96.0,23.0,1.4,12.0,30.0,104.16,47.2
2016,10,3,6,45,158.5,40.5,1.65,13.0,62.5,179.18,142.73
2016,10,3,7,0,221.0,58.0,1.9,14.0,95.0,267.67,220.6
2016,10,3,7,15,253.5,76.0,1.85,14.0,132.5,306.59,255.95
2016,10,3,7,30,286.0,94.0,1.8,14.0,170.0,363.53,304.02
2016,10,3,7,45,309.0,110.5,1.8,14.5,208.0,411.79,342.68
2016,10,3,8,0,332.0,127.0,1.8,15.0,246.0,460.6,380.33
2016,10,3,8,15,182.5,149.0,1.8,15.5,216.0,340.86,280.67
2016,10,3,8,30,33.0,171.0,1.8,16.0,186.0,210.65,170.28
2016,10,3,8,45,16.5,148.5,1.85,16.5,156.0,149.47,119.58
2016,10,3,9,0,0.0,126.0,1.9,17.0,126.0,109.17,85.37
2016,10,3,9,15,0.0,147.5,1.9,17.5,147.5,129.3,101.5
2016,10,3,9,30,0.0,169.0,1.9,18.0,169.0,149.46,117.32
2016,10,3,9,45,13.5,209.0,1.95,18.5,218.0,202.0,159.45
2016,10,3,10,0,27.0,249.0,2.0,19.0,267.0,254.97,200.92
2016,10,3,10,15,66.5,284.5,2.0,19.0,330.0,352.88,277.49
2016,10,3,10,30,106.0,320.0,2.0,19.0,393.0,428.88,335.32
2016,10,3,10,45,53.0,235.5,2.05,19.0,272.0,278.32,218.56
2016,10,3,11,0,0.0,151.0,2.1,19.0,151.0,128.8,99.02
2016,10,3,11,15,19.0,228.5,2.15,19.0,242.5,218.15,170.9
2016,10,3,11,30,38.0,306.0,2.2,19.0,334.0,327.84,256.05
2016,10,3,11,45,23.0,262.0,2.25,19.5,279.0,250.33,195.01
2016,10,3,12,0,8.0,218.0,2.3,20.0,224.0,194.86,151.07
2016,10,3,12,15,35.5,273.5,2.3,20.0,300.0,281.0,219.14
2016,10,3,12,30,63.0,329.0,2.3,20.0,376.0,353.12,274.59
2016,10,3,12,45,39.5,289.0,2.3,20.0,318.5,290.88,226.25
2016,10,3,13,0,16.0,249.0,2.3,20.0,261.0,223.75,173.97
2016,10,3,13,15,17.5,248.0,2.3,20.0,260.5,222.02,172.95
2016,10,3,13,30,19.0,247.0,2.3,20.0,260.0,220.01,171.54
2016,10,3,13,45,10.0,209.0,2.3,20.0,215.5,180.52,140.49
2016,10,3,14,0,1.0,171.0,2.3,20.0,171.0,142.85,110.71
2016,10,3,14,15,5.5,183.0,2.25,19.5,186.5,153.99,120.13
2016,10,3,14,30,10.0,195.0,2.2,19.0,202.0,164.06,128.58
2016,10,3,14,45,5.0,149.5,2.2,19.0,153.0,124.4,96.85
2016,10,3,15,0,0.0,104.0,2.2,19.0,104.0,85.93,65.81
2016,10,3,15,15,0.0,112.0,2.15,19.0,112.0,91.81,70.89
2016,10,3,15,30,0.0,120.0,2.1,19.0,120.0,97.02,75.38
2016,10,3,15,45,0.0,105.5,2.1,19.0,105.5,85.0,65.6
2016,10,3,16,0,0.0,91.0,2.1,19.0,91.0,73.26,58.64
2016,10,3,16,15,285.5,73.5,1.95,18.5,144.0,53.43,41.45
2016,10,3,16,30,571.0,56.0,1.8,18.0,197.0,44.2,33.33
2016,10,3,16,45,492.5,48.5,1.7,18.0,149.5,38.79,28.3
2016,10,3,17,0,414.0,41.0,1.6,18.0,102.0,33.38,23.05
2016,10,3,17,15,284.0,29.5,1.35,17.5,63.5,24.25,13.59
2016,10,3,17,30,154.0,18.0,1.1,17.0,25.0,14.98,0.0
2016,10,3,17,45,77.0,9.0,0.9,16.5,12.5,7.68,0.0
2016,10,3,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,4,6,15,59.5,12.5,1.0,13.5,16.5,44.44,0.0
2016,10,4,6,30,119.0,25.0,1.2,14.0,33.0,134.38,51.08
2016,10,4,6,45,209.5,42.5,1.4,14.5,71.5,233.24,184.0
2016,10,4,7,0,300.0,60.0,1.6,15.0,110.0,327.94,268.24
2016,10,4,7,15,150.0,64.0,1.7,15.0,89.0,209.45,173.43
2016,10,4,7,30,0.0,68.0,1.8,15.0,68.0,59.62,45.13
2016,10,4,7,45,0.0,84.0,1.9,15.5,84.0,74.51,57.88
2016,10,4,8,0,0.0,100.0,2.0,16.0,100.0,89.3,70.14
2016,10,4,8,15,0.0,101.0,2.0,16.0,101.0,88.12,68.98
2016,10,4,8,30,0.0,102.0,2.0,16.0,102.0,87.7,68.44
2016,10,4,8,45,4.0,138.0,2.05,16.5,140.5,126.68,100.59
2016,10,4,9,0,8.0,174.0,2.1,17.0,179.0,166.45,132.69
2016,10,4,9,15,34.5,211.5,2.1,17.5,231.5,250.39,200.44
2016,10,4,9,30,61.0,249.0,2.1,18.0,284.0,318.5,253.7
2016,10,4,9,45,208.5,257.5,2.1,18.5,389.0,495.07,392.25
2016,10,4,10,0,356.0,266.0,2.1,19.0,494.0,672.83,523.28
2016,10,4,10,15,595.5,193.0,2.1,19.0,592.5,857.33,656.34
2016,10,4,10,30,835.0,120.0,2.1,19.0,691.0,1001.18,750.7
2016,10,4,10,45,848.5,118.5,2.15,19.5,712.5,1000.95,747.24
2016,10,4,11,0,862.0,117.0,2.2,20.0,734.0,996.63,742.86
2016,10,4,11,15,866.0,117.0,2.25,20.0,745.5,980.74,732.44
2016,10,4,11,30,870.0,117.0,2.3,20.0,757.0,961.01,719.66
2016,10,4,11,45,882.0,112.0,2.4,20.5,763.0,929.27,698.03
2016,10,4,12,0,894.0,107.0,2.5,21.0,769.0,904.44,681.11
2016,10,4,12,15,892.5,107.0,2.65,21.0,764.0,869.45,658.78
2016,10,4,12,30,891.0,107.0,2.8,21.0,759.0,831.36,634.08
2016,10,4,12,45,893.0,103.5,2.95,21.5,747.5,789.51,605.21
2016,10,4,13,0,895.0,100.0,3.1,22.0,736.0,744.7,573.67
2016,10,4,13,15,889.0,99.0,3.2,22.0,715.0,694.18,536.34
2016,10,4,13,30,883.0,98.0,3.3,22.0,694.0,641.74,496.51
2016,10,4,13,45,876.0,95.5,3.4,22.0,666.5,585.66,452.71
2016,10,4,14,0,869.0,93.0,3.5,22.0,639.0,528.28,406.43
2016,10,4,14,15,856.5,91.0,3.55,21.5,604.0,467.62,356.69
2016,10,4,14,30,844.0,89.0,3.6,21.0,569.0,406.12,304.53
2016,10,4,14,45,828.5,85.5,3.7,21.0,529.0,342.51,248.8
2016,10,4,15,0,813.0,82.0,3.8,21.0,489.0,279.76,193.1
2016,10,4,15,15,789.0,79.0,3.8,20.5,443.5,216.97,138.97
2016,10,4,15,30,765.0,76.0,3.8,20.0,398.0,156.67,91.04
2016,10,4,15,45,732.5,71.5,3.85,20.0,349.5,97.42,54.32
2016,10,4,16,0,700.0,67.0,3.9,20.0,301.0,56.42,43.79
2016,10,4,16,15,649.5,61.5,3.8,19.5,250.5,48.16,36.67
2016,10,4,16,30,599.0,56.0,3.7,19.0,200.0,44.52,33.43
2016,10,4,16,45,516.5,48.5,3.6,18.5,151.0,39.06,28.4
2016,10,4,17,0,434.0,41.0,3.5,18.0,102.0,33.61,23.13
2016,10,4,17,15,292.5,29.0,3.3,17.0,62.5,23.97,12.84
2016,10,4,17,30,151.0,17.0,3.1,16.0,23.0,14.51,0.0
2016,10,4,17,45,75.5,8.5,2.95,15.5,11.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,5,6,15,101.0,11.5,1.4,10.5,17.5,67.22,0.0
2016,10,5,6,30,202.0,23.0,1.6,11.0,35.0,181.38,53.93
2016,10,5,6,45,337.0,34.0,1.8,12.0,78.0,308.3,245.3
2016,10,5,7,0,472.0,45.0,2.0,13.0,121.0,434.5,357.11
2016,10,5,7,15,547.5,52.5,2.25,13.5,171.0,522.53,431.1
2016,10,5,7,30,623.0,60.0,2.5,14.0,221.0,615.13,505.37
2016,10,5,7,45,677.5,63.5,2.75,15.0,273.0,688.33,560.68
2016,10,5,8,0,732.0,67.0,3.0,16.0,325.0,757.6,610.8
2016,10,5,8,15,764.5,71.0,3.1,16.5,374.0,814.09,650.12
2016,10,5,8,30,797.0,75.0,3.2,17.0,423.0,869.24,687.39
2016,10,5,8,45,824.5,76.5,3.3,18.0,469.0,914.56,715.43
2016,10,5,9,0,852.0,78.0,3.4,19.0,515.0,957.43,741.18
2016,10,5,9,15,868.5,80.0,3.4,19.5,555.0,976.0,750.42
2016,10,5,9,30,885.0,82.0,3.4,20.0,595.0,1002.26,765.11
2016,10,5,9,45,900.5,82.5,3.4,20.5,630.0,1022.06,775.27
2016,10,5,10,0,916.0,83.0,3.4,21.0,665.0,1038.09,782.97
2016,10,5,10,15,924.0,84.0,3.4,21.0,692.0,1043.19,784.99
2016,10,5,10,30,932.0,85.0,3.4,21.0,719.0,1044.2,784.54
2016,10,5,10,45,940.0,84.5,3.4,21.5,739.0,1039.25,778.82
2016,10,5,11,0,948.0,84.0,3.4,22.0,759.0,1030.13,770.56
2016,10,5,11,15,951.0,84.5,3.4,22.0,770.5,1013.17,758.77
2016,10,5,11,30,954.0,85.0,3.4,22.0,782.0,992.18,744.46
2016,10,5,11,45,956.0,84.5,3.45,22.5,785.5,965.19,725.18
2016,10,5,12,0,958.0,84.0,3.5,23.0,789.0,934.41,703.43
2016,10,5,12,15,956.5,84.0,3.55,23.0,784.0,897.55,678.88
2016,10,5,12,30,955.0,84.0,3.6,23.0,779.0,857.38,651.93
2016,10,5,12,45,945.0,87.0,3.65,23.0,764.0,810.75,620.24
2016,10,5,13,0,935.0,90.0,3.7,23.0,749.0,761.8,586.61
2016,10,5,13,15,928.5,89.0,3.7,23.0,727.5,709.17,547.34
2016,10,5,13,30,922.0,88.0,3.7,23.0,706.0,654.57,505.47
2016,10,5,13,45,912.0,87.0,3.75,23.0,677.0,596.29,459.79
2016,10,5,14,0,902.0,86.0,3.8,23.0,648.0,536.92,411.8
2016,10,5,14,15,889.0,84.0,3.8,23.0,612.0,474.49,359.87
2016,10,5,14,30,876.0,82.0,3.8,23.0,576.0,411.9,306.22
2016,10,5,14,45,856.0,80.5,3.8,23.0,534.0,345.48,248.46
2016,10,5,15,0,836.0,79.0,3.8,23.0,492.0,281.71,192.25
2016,10,5,15,15,810.5,76.0,3.8,22.5,446.0,217.25,137.17
2016,10,5,15,30,785.0,73.0,3.8,22.0,400.0,155.46,88.61
2016,10,5,15,45,746.0,69.5,3.8,21.5,349.5,95.44,52.44
2016,10,5,16,0,707.0,66.0,3.8,21.0,299.0,55.78,43.06
2016,10,5,16,15,653.5,60.5,3.6,20.5,248.0,47.54,35.96
2016,10,5,16,30,600.0,55.0,3.4,20.0,197.0,43.85,32.67
2016,10,5,16,45,513.0,47.5,3.2,19.5,147.5,38.33,27.61
2016,10,5,17,0,426.0,40.0,3.0,19.0,98.0,32.85,22.29
2016,10,5,17,15,279.0,27.5,2.8,18.0,59.0,22.74,11.13
2016,10,5,17,30,132.0,15.0,2.6,17.0,20.0,12.8,0.0
2016,10,5,17,45,66.0,7.5,2.4,16.5,10.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,6,6,15,108.0,10.5,1.4,11.5,16.5,70.42,0.0
2016,10,6,6,30,216.0,21.0,1.6,12.0,33.0,187.2,31.99
2016,10,6,6,45,347.5,31.5,1.8,13.0,75.5,312.99,246.59
2016,10,6,7,0,479.0,42.0,2.0,14.0,118.0,436.24,356.64
2016,10,6,7,15,552.5,49.0,2.15,14.5,167.5,522.02,428.46
2016,10,6,7,30,626.0,56.0,2.3,15.0,217.0,612.33,500.34
2016,10,6,7,45,676.5,60.5,2.45,15.5,267.5,677.79,550.19
2016,10,6,8,0,727.0,65.0,2.6,16.0,318.0,750.7,603.6
2016,10,6,8,15,758.5,68.5,2.6,16.5,366.0,805.35,640.77
2016,10,6,8,30,790.0,72.0,2.6,17.0,414.0,858.63,675.84
2016,10,6,8,45,814.5,74.0,2.6,18.0,459.0,901.44,701.22
2016,10,6,9,0,839.0,76.0,2.6,19.0,504.0,941.75,724.26
2016,10,6,9,15,855.0,78.0,2.6,19.5,543.0,959.62,732.92
2016,10,6,9,30,871.0,80.0,2.6,20.0,582.0,985.18,746.99
2016,10,6,9,45,889.0,79.0,2.65,21.0,617.0,1005.43,756.38
2016,10,6,10,0,907.0,78.0,2.7,22.0,652.0,1022.04,763.39
2016,10,6,10,15,915.0,79.0,2.7,22.5,678.0,1027.18,763.91
2016,10,6,10,30,923.0,80.0,2.7,23.0,704.0,1028.27,762.04
2016,10,6,10,45,927.5,81.0,2.75,23.5,723.0,1021.77,755.91
2016,10,6,11,0,932.0,82.0,2.8,24.0,742.0,1011.18,747.34
2016,10,6,11,15,935.0,82.5,2.75,24.5,753.0,994.51,734.05
2016,10,6,11,30,938.0,83.0,2.7,25.0,764.0,973.87,718.41
2016,10,6,11,45,939.0,83.0,2.7,25.5,767.0,946.96,699.26
2016,10,6,12,0,940.0,83.0,2.7,26.0,770.0,916.37,677.82
2016,10,6,12,15,938.5,83.0,2.7,26.0,765.0,880.13,653.96
2016,10,6,12,30,937.0,83.0,2.7,26.0,760.0,840.64,627.83
2016,10,6,12,45,934.5,82.0,2.7,26.0,747.0,796.28,598.22
2016,10,6,13,0,932.0,81.0,2.7,26.0,734.0,749.15,566.44
2016,10,6,13,15,926.5,80.0,2.7,26.0,713.0,697.47,528.96
2016,10,6,13,30,921.0,79.0,2.7,26.0,692.0,643.73,488.65
2016,10,6,13,45,911.5,78.0,2.7,26.0,663.5,585.96,444.18
2016,10,6,14,0,902.0,77.0,2.7,26.0,635.0,527.06,397.42
2016,10,6,14,15,890.0,75.5,2.7,26.0,600.5,465.72,347.29
2016,10,6,14,30,878.0,74.0,2.7,26.0,566.0,404.1,295.32
2016,10,6,14,45,860.5,72.5,2.7,26.0,525.0,340.71,240.78
2016,10,6,15,0,843.0,71.0,2.7,26.0,484.0,278.23,186.38
2016,10,6,15,15,819.5,68.0,2.65,25.5,438.5,210.88,129.8
2016,10,6,15,30,796.0,65.0,2.6,25.0,393.0,148.95,81.85
2016,10,6,15,45,762.0,61.5,2.6,25.0,343.5,88.68,46.18
2016,10,6,16,0,728.0,58.0,2.6,25.0,294.0,49.53,36.98
2016,10,6,16,15,678.0,53.5,2.25,24.0,244.0,46.16,34.23
2016,10,6,16,30,628.0,49.0,1.9,23.0,194.0,42.81,31.34
2016,10,6,16,45,544.5,42.0,1.6,22.0,145.0,34.05,23.6
2016,10,6,17,0,461.0,35.0,1.3,21.0,96.0,28.77,18.57
2016,10,6,17,15,230.5,26.5,1.25,20.0,57.0,21.87,9.46
2016,10,6,17,30,0.0,18.0,1.2,19.0,18.0,15.36,0.0
2016,10,6,17,45,0.0,9.0,1.2,18.0,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,6,15,83.0,9.5,0.8,14.5,14.0,55.39,0.0
2016,10,7,6,30,166.0,19.0,0.8,15.0,28.0,153.08,0.19
2016,10,7,6,45,264.0,32.5,0.85,15.5,65.5,258.35,199.05
2016,10,7,7,0,362.0,46.0,0.9,16.0,103.0,356.99,288.18
2016,10,7,7,15,417.0,58.0,1.0,16.5,146.0,429.99,349.8
2016,10,7,7,30,472.0,70.0,1.1,17.0,189.0,506.39,410.47
2016,10,7,7,45,514.0,78.0,1.2,17.5,233.0,569.82,458.62
2016,10,7,8,0,556.0,86.0,1.3,18.0,277.0,634.05,505.48
2016,10,7,8,15,467.5,119.5,1.5,19.0,296.0,603.25,480.87
2016,10,7,8,30,379.0,153.0,1.7,20.0,315.0,572.98,455.03
2016,10,7,8,45,606.5,113.5,1.9,21.0,405.5,758.7,590.46
2016,10,7,9,0,834.0,74.0,2.1,22.0,496.0,933.83,707.5
2016,10,7,9,15,850.0,76.0,2.2,22.5,535.0,951.61,715.5
2016,10,7,9,30,866.0,78.0,2.3,23.0,574.0,977.07,730.28
2016,10,7,9,45,863.0,85.5,2.45,24.0,603.5,986.87,733.69
2016,10,7,10,0,860.0,93.0,2.6,25.0,633.0,992.55,734.6
2016,10,7,10,15,869.0,94.0,2.55,25.5,659.0,998.46,735.3
2016,10,7,10,30,878.0,95.0,2.5,26.0,685.0,1000.5,733.62
2016,10,7,10,45,882.0,97.0,2.5,26.5,703.5,994.81,727.62
2016,10,7,11,0,886.0,99.0,2.5,27.0,722.0,985.2,719.34
2016,10,7,11,15,889.5,99.5,2.4,27.5,733.0,969.52,706.38
2016,10,7,11,30,893.0,100.0,2.3,28.0,744.0,950.04,691.19
2016,10,7,11,45,892.0,100.5,2.25,28.5,746.5,922.75,671.63
2016,10,7,12,0,891.0,101.0,2.2,29.0,749.0,892.07,650.05
2016,10,7,12,15,889.5,101.0,2.15,29.0,743.5,857.17,627.07
2016,10,7,12,30,888.0,101.0,2.1,29.0,738.0,819.2,602.03
2016,10,7,12,45,862.0,110.5,2.05,29.5,719.5,775.75,572.07
2016,10,7,13,0,836.0,120.0,2.0,30.0,701.0,724.33,535.25
2016,10,7,13,15,828.5,118.5,1.95,30.0,680.5,673.73,499.09
2016,10,7,13,30,821.0,117.0,1.9,30.0,660.0,621.56,460.91
2016,10,7,13,45,703.0,148.0,1.85,30.0,599.0,537.39,398.6
2016,10,7,14,0,585.0,179.0,1.8,30.0,538.0,461.53,341.64
2016,10,7,14,15,536.0,183.5,1.75,29.5,498.0,400.39,295.3
2016,10,7,14,30,487.0,188.0,1.7,29.0,458.0,347.65,254.24
2016,10,7,14,45,464.5,177.5,1.7,29.0,419.5,296.1,212.75
2016,10,7,15,0,442.0,167.0,1.7,29.0,381.0,247.02,172.9
2016,10,7,15,15,404.0,155.5,1.55,28.5,337.0,196.98,133.78
2016,10,7,15,30,366.0,144.0,1.4,28.0,293.0,151.81,100.65
2016,10,7,15,45,335.0,131.5,1.25,27.5,254.5,113.25,76.95
2016,10,7,16,0,304.0,119.0,1.1,27.0,216.0,86.61,67.86
2016,10,7,16,15,273.0,101.5,1.05,26.0,177.0,74.85,58.2
2016,10,7,16,30,242.0,84.0,1.0,25.0,138.0,62.74,47.93
2016,10,7,16,45,194.0,65.0,1.0,24.0,101.5,49.2,36.13
2016,10,7,17,0,146.0,46.0,1.0,23.0,65.0,35.33,23.69
2016,10,7,17,15,73.0,28.0,1.0,22.5,37.5,21.8,8.0
2016,10,7,17,30,0.0,10.0,1.0,22.0,10.0,8.54,0.0
2016,10,7,17,45,0.0,5.0,1.05,21.5,5.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,6,15,63.5,10.0,1.0,17.5,13.0,44.75,0.0
2016,10,8,6,30,127.0,20.0,0.9,18.0,26.0,127.83,0.0
2016,10,8,6,45,255.0,33.5,0.85,18.5,65.5,252.14,190.42
2016,10,8,7,0,383.0,47.0,0.8,19.0,105.0,373.06,296.63
2016,10,8,7,15,463.5,56.0,0.85,19.5,153.0,463.32,370.04
2016,10,8,7,30,544.0,65.0,0.9,20.0,201.0,558.54,442.94
2016,10,8,7,45,597.5,71.0,1.0,20.5,250.0,631.54,496.53
2016,10,8,8,0,651.0,77.0,1.1,21.0,299.0,705.9,548.95
2016,10,8,8,15,687.0,82.0,1.15,22.0,347.0,763.87,586.24
2016,10,8,8,30,723.0,87.0,1.2,23.0,395.0,821.04,621.71
2016,10,8,8,45,749.0,90.5,1.3,24.0,439.0,859.12,643.94
2016,10,8,9,0,775.0,94.0,1.4,25.0,483.0,901.59,668.78
2016,10,8,9,15,794.0,96.5,1.4,26.0,522.0,933.24,684.63
2016,10,8,9,30,813.0,99.0,1.4,27.0,561.0,961.74,698.28
2016,10,8,9,45,861.5,87.5,1.45,28.0,602.5,987.24,710.63
2016,10,8,10,0,910.0,76.0,1.5,29.0,644.0,1021.02,728.07
2016,10,8,10,15,918.0,77.5,1.45,29.5,670.5,1026.65,727.73
2016,10,8,10,30,926.0,79.0,1.4,30.0,697.0,1028.2,725.35
2016,10,8,10,45,931.0,80.0,1.35,30.5,716.0,1022.03,718.45
2016,10,8,11,0,936.0,81.0,1.3,31.0,735.0,1011.76,709.32
2016,10,8,11,15,939.0,81.5,1.2,31.0,746.0,994.9,696.97
2016,10,8,11,30,942.0,82.0,1.1,31.0,757.0,974.07,682.39
2016,10,8,11,45,942.0,82.5,1.05,31.5,760.0,946.63,663.43
2016,10,8,12,0,942.0,83.0,1.0,32.0,763.0,915.54,642.43
2016,10,8,12,15,941.0,82.5,0.95,32.0,757.5,879.02,619.44
2016,10,8,12,30,940.0,82.0,0.9,32.0,752.0,839.24,594.39
2016,10,8,12,45,935.5,82.0,0.85,32.5,738.5,794.26,564.8
2016,10,8,13,0,931.0,82.0,0.8,33.0,725.0,746.65,533.46
2016,10,8,13,15,925.0,81.0,0.8,33.0,704.0,694.65,498.48
2016,10,8,13,30,919.0,80.0,0.8,33.0,683.0,640.65,460.95
2016,10,8,13,45,909.0,79.0,0.8,33.0,654.0,582.7,419.45
2016,10,8,14,0,899.0,78.0,0.8,33.0,625.0,523.68,375.69
2016,10,8,14,15,886.5,76.5,0.85,32.5,590.0,462.31,329.59
2016,10,8,14,30,874.0,75.0,0.9,32.0,555.0,400.72,281.28
2016,10,8,14,45,855.5,73.0,1.0,32.0,514.0,336.86,229.3
2016,10,8,15,0,837.0,71.0,1.1,32.0,473.0,271.14,175.01
2016,10,8,15,15,813.0,68.0,1.1,31.5,427.0,207.22,123.23
2016,10,8,15,30,789.0,65.0,1.1,31.0,381.0,145.76,77.55
2016,10,8,15,45,753.0,61.5,1.15,30.5,332.0,86.0,44.04
2016,10,8,16,0,717.0,58.0,1.2,30.0,283.0,49.6,36.21
2016,10,8,16,15,665.0,53.0,1.15,28.5,233.0,45.82,33.24
2016,10,8,16,30,613.0,48.0,1.1,27.0,183.0,42.04,30.07
2016,10,8,16,45,526.5,40.5,1.05,26.0,135.0,32.91,22.11
2016,10,8,17,0,440.0,33.0,1.0,25.0,87.0,27.19,16.66
2016,10,8,17,15,286.0,21.5,1.05,24.0,50.0,17.75,3.96
2016,10,8,17,30,132.0,10.0,1.1,23.0,13.0,8.54,0.0
2016,10,8,17,45,66.0,5.0,1.15,22.5,6.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,6,15,110.0,8.5,1.25,16.5,14.0,70.05,0.0
2016,10,9,6,30,220.0,17.0,1.2,17.0,28.0,182.06,0.0
2016,10,9,6,45,349.5,28.0,1.15,17.5,69.0,311.32,233.78
2016,10,9,7,0,479.0,39.0,1.1,18.0,110.0,433.32,344.57
2016,10,9,7,15,554.0,46.0,1.15,18.5,159.0,519.86,415.02
2016,10,9,7,30,629.0,53.0,1.2,19.0,208.0,611.13,485.09
2016,10,9,7,45,676.0,58.0,1.3,20.0,257.5,674.24,530.53
2016,10,9,8,0,723.0,63.0,1.4,21.0,307.0,744.43,578.88
2016,10,9,8,15,755.5,67.0,1.3,22.0,355.0,800.26,612.84
2016,10,9,8,30,788.0,71.0,1.2,23.0,403.0,854.79,644.21
2016,10,9,8,45,810.0,74.0,1.1,24.5,447.0,896.24,664.13
2016,10,9,9,0,832.0,77.0,1.0,26.0,491.0,935.1,681.46
2016,10,9,9,15,848.5,79.0,1.0,26.5,530.0,964.29,696.44
2016,10,9,9,30,865.0,81.0,1.0,27.0,569.0,978.77,702.17
2016,10,9,9,45,878.0,82.5,1.05,28.0,602.5,996.84,709.9
