Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,45,910.5,75.0,3.35,21.5,653.0,983.15,744.24
2016,10,19,11,0,915.0,76.0,3.4,22.0,671.0,972.27,735.17
2016,10,19,11,15,917.5,76.5,3.4,22.0,680.5,954.98,722.99
2016,10,19,11,30,920.0,77.0,3.4,22.0,690.0,933.88,708.39
2016,10,19,11,45,917.5,78.5,3.4,22.5,691.5,905.8,687.76
2016,10,19,12,0,915.0,80.0,3.4,23.0,693.0,874.33,664.94
2016,10,19,12,15,913.0,79.5,3.4,23.0,687.0,837.81,639.92
2016,10,19,12,30,911.0,79.0,3.4,23.0,681.0,798.26,612.69
2016,10,19,12,45,902.5,80.5,3.4,23.5,666.5,753.24,580.29
2016,10,19,13,0,894.0,82.0,3.4,24.0,652.0,706.03,545.43
2016,10,19,13,15,887.5,81.0,3.4,24.0,631.0,655.61,507.18
2016,10,19,13,30,881.0,80.0,3.4,24.0,610.0,603.39,466.58
2016,10,19,13,45,872.5,77.5,3.4,24.0,582.5,547.07,421.76
2016,10,19,14,0,864.0,75.0,3.4,24.0,555.0,489.71,374.74
2016,10,19,14,15,850.0,73.5,3.35,23.5,520.5,430.2,325.17
2016,10,19,14,30,836.0,72.0,3.3,23.0,486.0,369.68,273.25
2016,10,19,14,45,817.5,69.0,3.3,23.0,446.0,307.11,218.19
2016,10,19,15,0,799.0,66.0,3.3,23.0,406.0,245.81,164.01
2016,10,19,15,15,770.5,63.0,2.95,22.5,361.5,184.39,112.13
2016,10,19,15,30,742.0,60.0,2.6,22.0,317.0,126.06,68.29
2016,10,19,15,45,700.5,56.0,2.3,22.0,270.0,69.74,38.38
2016,10,19,16,0,659.0,52.0,2.0,22.0,223.0,45.06,33.53
2016,10,19,16,15,594.0,46.0,1.8,20.5,175.5,40.27,29.39
2016,10,19,16,30,529.0,40.0,1.6,19.0,128.0,32.59,22.53
2016,10,19,16,45,417.0,31.0,1.4,18.0,85.5,25.44,15.7
2016,10,19,17,0,305.0,22.0,1.2,17.0,43.0,18.28,3.8
2016,10,19,17,15,152.5,11.0,1.2,16.5,21.5,9.39,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,6,45,215.0,15.5,1.2,12.5,39.5,194.08,67.48
2016,10,20,7,0,430.0,31.0,1.2,13.0,79.0,389.67,307.01
2016,10,20,7,15,519.0,38.5,1.35,13.5,126.0,483.73,391.62
2016,10,20,7,30,608.0,46.0,1.5,14.0,173.0,577.05,468.12
2016,10,20,7,45,663.5,51.0,1.65,15.0,221.5,652.04,526.07
2016,10,20,8,0,719.0,56.0,1.8,16.0,270.0,728.13,581.92
2016,10,20,8,15,754.5,60.0,1.75,16.5,317.0,785.52,621.12
2016,10,20,8,30,790.0,64.0,1.7,17.0,364.0,841.78,657.86
2016,10,20,8,45,815.5,66.5,1.7,18.0,407.5,884.94,683.41
2016,10,20,9,0,841.0,69.0,1.7,19.0,451.0,925.65,706.56
2016,10,20,9,15,858.5,71.0,1.8,19.5,489.5,944.17,716.88
2016,10,20,9,30,876.0,73.0,1.9,20.0,528.0,970.15,732.37
2016,10,20,9,45,891.5,73.0,2.05,21.0,561.0,988.04,741.51
2016,10,20,10,0,907.0,73.0,2.2,22.0,594.0,1002.27,748.28
2016,10,20,10,15,915.5,74.0,2.25,22.5,619.0,1007.01,749.17
2016,10,20,10,30,924.0,75.0,2.3,23.0,644.0,1007.75,747.69
2016,10,20,10,45,929.0,76.0,2.35,23.5,662.0,1001.03,741.52
2016,10,20,11,0,934.0,77.0,2.4,24.0,680.0,990.27,732.94
2016,10,20,11,15,937.0,77.5,2.45,24.0,690.0,973.02,721.69
2016,10,20,11,30,940.0,78.0,2.5,24.0,700.0,951.86,708.0
2016,10,20,11,45,940.0,78.0,2.65,24.5,702.0,923.65,689.16
2016,10,20,12,0,940.0,78.0,2.8,25.0,704.0,891.89,667.87
2016,10,20,12,15,938.0,78.0,2.85,25.0,698.0,855.07,643.59
2016,10,20,12,30,936.0,78.0,2.9,25.0,692.0,815.13,617.01
2016,10,20,12,45,928.5,79.0,3.0,25.5,677.5,769.29,585.21
2016,10,20,13,0,921.0,80.0,3.1,26.0,663.0,721.12,550.8
2016,10,20,13,15,914.5,79.0,3.05,26.0,641.5,669.45,511.99
2016,10,20,13,30,908.0,78.0,3.0,26.0,620.0,615.92,470.81
2016,10,20,13,45,898.0,76.0,3.0,26.0,591.5,557.92,425.33
2016,10,20,14,0,888.0,74.0,3.0,26.0,563.0,498.96,377.67
2016,10,20,14,15,873.5,72.5,2.9,26.0,527.5,437.92,326.73
2016,10,20,14,30,859.0,71.0,2.8,26.0,492.0,376.95,274.46
2016,10,20,14,45,839.0,68.5,2.7,26.0,451.0,312.02,218.26
2016,10,20,15,0,819.0,66.0,2.6,26.0,410.0,249.55,163.87
2016,10,20,15,15,790.0,63.0,2.25,25.5,365.0,186.84,111.72
2016,10,20,15,30,761.0,60.0,1.9,25.0,320.0,127.27,67.71
2016,10,20,15,45,719.0,55.5,1.55,24.5,272.0,69.37,37.64
2016,10,20,16,0,677.0,51.0,1.2,24.0,224.0,44.42,32.68
2016,10,20,16,15,610.0,45.0,1.15,23.0,176.0,39.57,28.45
2016,10,20,16,30,543.0,39.0,1.1,22.0,128.0,34.74,24.0
2016,10,20,16,45,426.0,30.0,1.1,21.0,84.5,24.7,14.71
2016,10,20,17,0,309.0,21.0,1.1,20.0,41.0,17.49,1.24
2016,10,20,17,15,154.5,10.5,1.1,19.5,20.5,8.96,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.5,15.0,0.6,14.5,37.5,184.36,40.45
2016,10,21,7,0,407.0,30.0,0.6,15.0,75.0,372.05,287.5
2016,10,21,7,15,496.0,38.0,0.65,15.5,120.0,465.57,370.64
2016,10,21,7,30,585.0,46.0,0.7,16.0,165.0,565.63,450.0
2016,10,21,7,45,641.0,51.0,0.8,16.5,212.5,632.8,501.56
2016,10,21,8,0,697.0,56.0,0.9,17.0,260.0,708.5,556.88
2016,10,21,8,15,732.0,59.5,0.85,17.5,306.0,764.06,593.47
2016,10,21,8,30,767.0,63.0,0.8,18.0,352.0,818.5,627.68
2016,10,21,8,45,793.0,65.5,0.75,19.0,394.5,861.54,651.52
2016,10,21,9,0,819.0,68.0,0.7,20.0,437.0,902.24,672.95
2016,10,21,9,15,836.0,70.0,0.8,21.0,474.5,919.95,681.73
2016,10,21,9,30,853.0,72.0,0.9,22.0,512.0,945.17,695.58
2016,10,21,9,45,864.0,74.0,1.05,23.0,543.0,961.08,704.13
2016,10,21,10,0,875.0,76.0,1.2,24.0,574.0,973.35,710.37
2016,10,21,10,15,883.5,77.5,1.2,24.0,599.0,978.72,712.5
2016,10,21,10,30,892.0,79.0,1.2,24.0,624.0,980.22,712.39
2016,10,21,10,45,896.0,80.0,1.3,24.5,641.5,972.8,707.12
2016,10,21,11,0,900.0,81.0,1.4,25.0,659.0,961.51,699.55
2016,10,21,11,15,903.0,81.5,1.5,25.0,668.5,944.84,689.94
2016,10,21,11,30,906.0,82.0,1.6,25.0,678.0,924.42,677.93
2016,10,21,11,45,904.5,83.0,1.7,25.5,679.5,896.91,659.94
2016,10,21,12,0,903.0,84.0,1.8,26.0,681.0,866.05,639.69
2016,10,21,12,15,901.0,83.5,1.9,26.0,675.0,829.89,616.99
2016,10,21,12,30,899.0,83.0,2.0,26.0,669.0,790.75,592.01
2016,10,21,12,45,890.5,84.0,2.1,26.0,654.5,745.67,562.58
2016,10,21,13,0,882.0,85.0,2.2,26.0,640.0,698.48,530.2
2016,10,21,13,15,874.5,84.0,2.25,26.0,618.5,648.0,493.15
2016,10,21,13,30,867.0,83.0,2.3,26.0,597.0,595.88,453.79
2016,10,21,13,45,855.5,81.5,2.35,26.0,568.5,539.73,410.22
2016,10,21,14,0,844.0,80.0,2.4,26.0,540.0,483.64,365.19
2016,10,21,14,15,631.0,127.0,2.45,25.5,458.5,385.89,289.94
2016,10,21,14,30,418.0,174.0,2.5,25.0,377.0,304.26,227.71
2016,10,21,14,45,547.5,129.5,2.55,25.0,371.5,274.11,197.81
2016,10,21,15,0,677.0,85.0,2.6,25.0,366.0,230.31,154.64
2016,10,21,15,15,692.0,74.5,2.45,24.0,334.5,176.83,108.64
2016,10,21,15,30,707.0,64.0,2.3,23.0,303.0,124.63,68.48
2016,10,21,15,45,661.5,59.5,2.2,22.5,256.5,70.17,40.08
2016,10,21,16,0,616.0,55.0,2.1,22.0,210.0,43.63,32.26
2016,10,21,16,15,546.5,48.5,1.9,21.0,163.5,38.92,28.09
2016,10,21,16,30,477.0,42.0,1.7,20.0,117.0,34.23,23.71
2016,10,21,16,45,357.0,31.5,1.5,19.5,76.0,25.89,15.61
2016,10,21,17,0,237.0,21.0,1.3,19.0,35.0,17.46,0.0
2016,10,21,17,15,118.5,10.5,1.3,18.5,17.5,8.96,0.0
2016,10,21,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,16.5,1.2,12.5,35.5,171.68,10.41
2016,10,22,7,0,365.0,33.0,1.3,13.0,71.0,345.3,269.03
2016,10,22,7,15,460.5,41.5,1.4,13.5,116.0,443.28,359.76
2016,10,22,7,30,556.0,50.0,1.5,14.0,161.0,547.88,445.55
2016,10,22,7,45,619.0,55.0,1.6,14.5,209.5,626.12,507.17
2016,10,22,8,0,682.0,60.0,1.7,15.0,258.0,699.9,562.66
2016,10,22,8,15,720.0,64.0,1.65,15.5,304.0,758.53,603.4
2016,10,22,8,30,758.0,68.0,1.6,16.0,350.0,816.13,641.62
2016,10,22,8,45,786.5,70.5,1.6,16.5,393.5,861.37,670.3
2016,10,22,9,0,815.0,73.0,1.6,17.0,437.0,904.32,696.68
2016,10,22,9,15,833.5,75.5,1.55,17.5,475.0,934.9,713.39
2016,10,22,9,30,852.0,78.0,1.5,18.0,513.0,962.25,727.72
2016,10,22,9,45,852.0,84.5,1.5,18.5,542.5,973.11,731.73
2016,10,22,10,0,852.0,91.0,1.5,19.0,572.0,980.01,733.42
2016,10,22,10,15,862.0,92.5,1.5,19.0,597.5,986.55,736.45
2016,10,22,10,30,872.0,94.0,1.5,19.0,623.0,989.18,737.08
2016,10,22,10,45,878.5,94.5,1.5,19.5,641.0,972.24,723.72
2016,10,22,11,0,885.0,95.0,1.5,20.0,659.0,962.7,715.66
2016,10,22,11,15,888.5,95.5,1.55,20.0,669.0,946.52,705.37
2016,10,22,11,30,892.0,96.0,1.6,20.0,679.0,926.6,692.75
2016,10,22,11,45,893.5,96.0,1.65,20.5,681.0,900.71,674.92
2016,10,22,12,0,895.0,96.0,1.7,21.0,683.0,871.35,654.83
2016,10,22,12,15,741.5,146.0,1.75,21.0,629.5,778.62,592.49
2016,10,22,12,30,588.0,196.0,1.8,21.0,576.0,670.79,515.22
2016,10,22,12,45,730.5,146.5,1.85,21.5,608.5,701.71,538.91
2016,10,22,13,0,873.0,97.0,1.9,22.0,641.0,708.34,543.48
2016,10,22,13,15,755.0,125.5,1.95,21.5,585.0,618.27,477.2
2016,10,22,13,30,637.0,154.0,2.0,21.0,529.0,534.02,414.29
2016,10,22,13,45,735.0,122.5,2.1,21.0,535.0,516.88,400.29
2016,10,22,14,0,833.0,91.0,2.2,21.0,541.0,488.2,375.22
2016,10,22,14,15,748.5,99.5,2.2,20.5,484.0,408.46,311.21
2016,10,22,14,30,664.0,108.0,2.2,20.0,427.0,337.59,253.25
2016,10,22,14,45,610.0,110.0,2.25,20.0,384.0,278.55,203.1
2016,10,22,15,0,556.0,112.0,2.3,20.0,341.0,225.28,157.96
2016,10,22,15,15,518.5,107.5,2.25,19.5,302.0,172.62,114.63
2016,10,22,15,30,481.0,103.0,2.2,19.0,263.0,127.27,81.03
2016,10,22,15,45,447.5,90.5,2.2,18.5,221.5,80.73,53.87
2016,10,22,16,0,414.0,78.0,2.2,18.0,180.0,58.27,45.63
2016,10,22,16,15,361.0,64.5,2.0,17.0,139.5,48.77,37.16
2016,10,22,16,30,308.0,51.0,1.8,16.0,99.0,39.02,28.23
2016,10,22,16,45,215.5,36.0,1.6,15.5,63.5,27.77,17.24
2016,10,22,17,0,123.0,21.0,1.4,15.0,28.0,16.33,0.0
2016,10,22,17,15,61.5,10.5,1.3,14.5,14.0,8.96,0.0
2016,10,22,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,45,178.5,15.5,1.1,12.5,34.0,166.2,0.0
2016,10,23,7,0,357.0,31.0,1.1,13.0,68.0,337.52,260.05
2016,10,23,7,15,452.5,40.0,1.3,13.5,112.5,435.2,352.54
2016,10,23,7,30,548.0,49.0,1.5,14.0,157.0,539.91,439.15
2016,10,23,7,45,607.5,54.5,1.7,14.5,204.0,615.5,499.67
2016,10,23,8,0,667.0,60.0,1.9,15.0,251.0,692.95,559.01
2016,10,23,8,15,705.5,64.5,1.95,15.5,297.0,745.49,596.55
2016,10,23,8,30,744.0,69.0,2.0,16.0,343.0,803.77,636.91
2016,10,23,8,45,770.0,72.5,2.1,17.0,385.5,847.62,664.88
2016,10,23,9,0,796.0,76.0,2.2,18.0,428.0,889.15,690.55
2016,10,23,9,15,815.0,78.0,2.3,18.5,466.0,919.25,709.09
2016,10,23,9,30,834.0,80.0,2.4,19.0,504.0,946.2,725.38
2016,10,23,9,45,853.5,80.0,2.55,19.5,537.0,967.6,738.31
2016,10,23,10,0,873.0,80.0,2.7,20.0,570.0,974.26,741.28
2016,10,23,10,15,882.0,81.0,2.8,20.5,595.0,979.32,742.94
2016,10,23,10,30,891.0,82.0,2.9,21.0,620.0,980.54,742.15
2016,10,23,10,45,896.5,83.0,3.0,21.5,637.5,974.45,736.59
2016,10,23,11,0,902.0,84.0,3.1,22.0,655.0,964.47,728.6
2016,10,23,11,15,905.0,84.5,3.15,22.0,664.5,947.67,717.16
2016,10,23,11,30,908.0,85.0,3.2,22.0,674.0,927.11,703.31
2016,10,23,11,45,906.5,86.0,3.3,22.5,675.5,899.49,683.69
2016,10,23,12,0,905.0,87.0,3.4,23.0,677.0,868.52,661.79
2016,10,23,12,15,902.0,86.5,3.45,23.0,670.5,831.45,636.59
2016,10,23,12,30,899.0,86.0,3.5,23.0,664.0,791.48,609.21
2016,10,23,12,45,888.5,87.5,3.55,23.0,648.0,745.48,577.31
2016,10,23,13,0,878.0,89.0,3.6,23.0,632.0,697.53,542.36
2016,10,23,13,15,869.0,88.0,3.6,23.0,610.0,646.3,503.15
2016,10,23,13,30,860.0,87.0,3.6,23.0,588.0,596.33,463.78
2016,10,23,13,45,848.5,85.0,3.65,23.0,559.5,539.16,418.09
2016,10,23,14,0,837.0,83.0,3.7,23.0,531.0,481.35,370.5
2016,10,23,14,15,820.0,81.0,3.7,22.5,496.0,420.9,320.01
2016,10,23,14,30,803.0,79.0,3.7,22.0,461.0,360.99,268.39
2016,10,23,14,45,571.5,115.0,3.75,22.0,375.0,271.24,197.75
2016,10,23,15,0,340.0,151.0,3.8,22.0,289.0,202.28,146.93
2016,10,23,15,15,322.5,136.5,3.75,21.5,255.5,162.0,113.91
2016,10,23,15,30,305.0,122.0,3.7,21.0,222.0,124.01,85.01
2016,10,23,15,45,281.0,105.0,3.65,20.5,186.0,86.48,61.44
2016,10,23,16,0,257.0,88.0,3.6,20.0,150.0,65.66,51.62
2016,10,23,16,15,224.5,70.0,3.35,19.0,115.5,52.98,40.44
2016,10,23,16,30,192.0,52.0,3.1,18.0,81.0,39.97,28.7
2016,10,23,16,45,96.0,37.0,2.9,17.5,51.5,28.54,17.37
2016,10,23,17,0,0.0,22.0,2.7,17.0,22.0,17.44,0.0
2016,10,23,17,15,0.0,11.0,2.7,16.5,11.0,9.39,0.0
2016,10,23,17,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,2.75,13.5,13.5,11.14,0.0
2016,10,24,7,0,0.0,27.0,3.0,14.0,27.0,23.97,13.02
2016,10,24,7,15,0.0,46.0,3.25,14.5,46.0,44.97,31.84
2016,10,24,7,30,0.0,65.0,3.5,15.0,65.0,64.41,48.79
2016,10,24,7,45,6.0,83.5,3.8,15.5,85.0,87.37,68.74
2016,10,24,8,0,12.0,102.0,4.1,16.0,105.0,110.39,88.46
2016,10,24,8,15,17.5,119.0,4.25,16.0,125.0,131.2,106.18
2016,10,24,8,30,23.0,136.0,4.4,16.0,145.0,152.25,123.86
2016,10,24,8,45,57.5,161.0,4.6,16.5,185.5,228.81,188.02
2016,10,24,9,0,92.0,186.0,4.8,17.0,226.0,290.34,238.56
2016,10,24,9,15,88.0,201.5,4.75,17.0,243.0,301.99,247.01
2016,10,24,9,30,84.0,217.0,4.7,17.0,260.0,313.28,255.2
2016,10,24,9,45,243.0,215.5,4.7,17.5,349.0,505.51,410.89
2016,10,24,10,0,402.0,214.0,4.7,18.0,438.0,656.07,527.92
2016,10,24,10,15,207.0,210.5,4.65,18.0,326.0,455.14,367.35
2016,10,24,10,30,12.0,207.0,4.6,18.0,214.0,198.34,157.25
2016,10,24,10,45,12.0,211.5,4.6,18.5,219.0,201.26,159.49
2016,10,24,11,0,12.0,216.0,4.6,19.0,224.0,204.24,161.39
2016,10,24,11,15,8.5,205.0,4.55,19.0,210.5,188.78,148.73
2016,10,24,11,30,5.0,194.0,4.5,19.0,197.0,173.98,136.64
2016,10,24,11,45,8.5,207.5,4.45,19.5,213.0,188.98,148.48
2016,10,24,12,0,12.0,221.0,4.4,20.0,229.0,203.65,159.93
2016,10,24,12,15,9.5,211.5,4.4,20.0,218.0,191.43,150.11
2016,10,24,12,30,7.0,202.0,4.4,20.0,207.0,179.64,140.68
2016,10,24,12,45,3.5,178.5,4.45,20.0,181.0,154.91,120.87
2016,10,24,13,0,0.0,155.0,4.5,20.0,155.0,131.11,101.73
2016,10,24,13,15,0.0,159.0,4.55,20.0,159.0,134.3,104.46
2016,10,24,13,30,0.0,163.0,4.6,20.0,163.0,137.4,107.12
2016,10,24,13,45,0.0,102.5,4.65,20.0,102.5,85.37,64.9
2016,10,24,14,0,0.0,42.0,4.7,20.0,42.0,34.77,23.28
2016,10,24,14,15,0.0,63.0,4.65,19.5,63.0,52.23,37.94
2016,10,24,14,30,0.0,84.0,4.6,19.0,84.0,69.75,52.68
2016,10,24,14,45,0.0,89.0,4.6,19.0,89.0,73.75,56.13
2016,10,24,15,0,0.0,94.0,4.6,19.0,94.0,77.54,59.41
2016,10,24,15,15,0.0,82.5,4.4,18.5,82.5,67.98,51.65
2016,10,24,15,30,0.0,71.0,4.2,18.0,71.0,58.52,43.87
2016,10,24,15,45,0.0,59.5,4.05,18.0,59.5,49.17,35.97
2016,10,24,16,0,0.0,48.0,3.9,18.0,48.0,39.72,29.34
2016,10,24,16,15,0.0,36.5,3.65,17.5,36.5,30.16,20.76
2016,10,24,16,30,0.0,25.0,3.4,17.0,25.0,20.62,12.12
2016,10,24,16,45,0.0,15.5,3.15,16.5,15.5,12.76,4.52
2016,10,24,17,0,0.0,6.0,2.9,16.0,6.0,4.92,0.0
2016,10,24,17,15,0.0,3.0,2.9,16.0,3.0,2.56,0.0
2016,10,24,17,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.0,2.3,15.0,14.0,11.56,0.0
2016,10,25,7,0,0.0,28.0,2.5,15.0,28.0,26.32,14.47
2016,10,25,7,15,5.0,47.0,2.7,15.5,48.0,51.12,36.88
2016,10,25,7,30,10.0,66.0,2.9,16.0,68.0,74.61,57.44
2016,10,25,7,45,18.0,84.5,3.1,16.5,89.5,99.45,79.01
2016,10,25,8,0,26.0,103.0,3.3,17.0,111.0,137.86,111.53
2016,10,25,8,15,31.0,121.0,3.45,17.5,132.0,161.35,131.02
2016,10,25,8,30,36.0,139.0,3.6,18.0,153.0,184.91,150.2
2016,10,25,8,45,18.0,99.5,3.75,18.5,106.5,113.49,90.2
2016,10,25,9,0,0.0,60.0,3.9,19.0,60.0,49.7,36.07
2016,10,25,9,15,0.0,82.0,3.95,19.0,82.0,68.09,51.31
2016,10,25,9,30,0.0,104.0,4.0,19.0,104.0,88.39,67.97
2016,10,25,9,45,0.0,65.0,4.1,19.5,65.0,53.91,39.23
2016,10,25,10,0,0.0,26.0,4.2,20.0,26.0,21.5,12.24
2016,10,25,10,15,0.0,82.0,4.15,20.0,82.0,68.15,50.74
2016,10,25,10,30,0.0,138.0,4.1,20.0,138.0,118.75,91.92
2016,10,25,10,45,0.0,128.5,4.1,20.5,128.5,109.5,84.09
2016,10,25,11,0,0.0,119.0,4.1,21.0,119.0,100.6,76.64
2016,10,25,11,15,0.0,121.0,4.05,21.0,121.0,102.25,77.93
2016,10,25,11,30,0.0,123.0,4.0,21.0,123.0,103.91,79.23
2016,10,25,11,45,0.0,68.0,4.0,21.0,68.0,56.51,40.72
2016,10,25,12,0,0.0,13.0,4.0,21.0,13.0,10.76,3.21
2016,10,25,12,15,0.0,23.0,3.95,21.0,23.0,19.05,10.05
2016,10,25,12,30,0.0,33.0,3.9,21.0,33.0,27.35,16.89
2016,10,25,12,45,0.0,75.0,3.85,21.5,75.0,62.34,45.49
2016,10,25,13,0,0.0,117.0,3.8,22.0,117.0,98.0,74.35
2016,10,25,13,15,0.0,129.5,3.7,22.0,129.5,108.68,83.03
2016,10,25,13,30,0.0,142.0,3.6,22.0,142.0,119.27,91.68
2016,10,25,13,45,106.0,187.0,3.55,22.0,242.5,225.34,177.28
2016,10,25,14,0,212.0,232.0,3.5,22.0,343.0,305.6,239.28
2016,10,25,14,15,107.0,192.5,3.4,22.0,248.5,212.41,165.53
2016,10,25,14,30,2.0,153.0,3.3,22.0,154.0,127.3,98.73
2016,10,25,14,45,103.0,158.0,3.25,22.0,199.0,162.89,124.95
2016,10,25,15,0,204.0,163.0,3.2,22.0,244.0,179.18,133.53
2016,10,25,15,15,198.5,144.0,3.0,21.5,215.5,146.76,106.84
2016,10,25,15,30,193.0,125.0,2.8,21.0,187.0,114.9,82.04
2016,10,25,15,45,179.5,106.0,2.6,21.0,156.5,83.43,60.72
2016,10,25,16,0,166.0,87.0,2.4,21.0,126.0,64.29,50.16
2016,10,25,16,15,142.5,68.0,2.1,20.0,96.0,51.09,38.53
2016,10,25,16,30,119.0,49.0,1.8,19.0,66.0,37.49,26.31
2016,10,25,16,45,59.5,32.5,1.5,18.5,41.0,25.61,14.17
2016,10,25,17,0,0.0,16.0,1.2,18.0,16.0,13.03,0.0
2016,10,25,17,15,0.0,8.0,1.2,17.5,8.0,6.83,0.0
2016,10,25,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,26,6,45,188.0,13.5,1.25,13.5,30.5,136.02,0.0
2016,10,26,7,0,376.0,27.0,1.3,14.0,61.0,346.44,254.12
2016,10,26,7,15,473.0,34.5,1.5,14.5,104.5,442.77,355.45
2016,10,26,7,30,570.0,42.0,1.7,15.0,148.0,539.16,436.6
2016,10,26,7,45,629.0,47.0,1.9,16.0,194.5,615.03,497.0
2016,10,26,8,0,688.0,52.0,2.1,17.0,241.0,692.29,555.41
2016,10,26,8,15,725.5,55.5,2.2,17.5,286.0,749.29,596.77
2016,10,26,8,30,763.0,59.0,2.3,18.0,331.0,805.36,635.97
2016,10,26,8,45,789.0,61.5,2.4,18.5,373.0,847.88,664.3
2016,10,26,9,0,815.0,64.0,2.5,19.0,415.0,888.12,690.42
2016,10,26,9,15,833.0,66.0,2.6,19.5,452.0,906.58,700.94
2016,10,26,9,30,851.0,68.0,2.7,20.0,489.0,932.48,716.71
2016,10,26,9,45,864.0,69.5,2.8,21.0,520.0,949.48,724.8
2016,10,26,10,0,877.0,71.0,2.9,22.0,551.0,962.9,730.51
2016,10,26,10,15,886.5,72.0,2.95,22.0,576.0,968.5,733.43
2016,10,26,10,30,896.0,73.0,3.0,22.0,601.0,970.25,733.97
2016,10,26,10,45,899.0,75.0,3.15,22.5,618.0,963.08,728.03
2016,10,26,11,0,902.0,77.0,3.3,23.0,635.0,952.06,719.64
2016,10,26,11,15,906.5,77.5,3.35,23.0,645.5,936.76,709.16
2016,10,26,11,30,911.0,78.0,3.4,23.0,656.0,917.65,696.21
2016,10,26,11,45,909.5,79.5,3.5,23.5,658.0,890.72,676.94
2016,10,26,12,0,908.0,81.0,3.6,24.0,660.0,860.42,655.41
2016,10,26,12,15,907.0,80.5,3.65,24.0,655.0,825.03,631.3
2016,10,26,12,30,906.0,80.0,3.7,24.0,650.0,786.59,604.93
2016,10,26,12,45,899.5,81.0,3.8,24.0,636.0,742.92,574.83
2016,10,26,13,0,893.0,82.0,3.9,24.0,622.0,696.95,541.49
2016,10,26,13,15,885.5,81.0,3.9,24.0,601.0,646.21,502.52
2016,10,26,13,30,878.0,80.0,3.9,24.0,580.0,593.81,461.31
2016,10,26,13,45,867.0,78.5,3.95,24.0,551.5,537.66,416.19
2016,10,26,14,0,856.0,77.0,4.0,24.0,523.0,480.73,369.07
2016,10,26,14,15,840.0,75.0,3.95,23.5,488.5,420.77,318.73
2016,10,26,14,30,824.0,73.0,3.9,23.0,454.0,360.36,266.54
2016,10,26,14,45,802.0,70.0,3.85,23.0,414.0,297.98,211.44
2016,10,26,15,0,780.0,67.0,3.8,23.0,374.0,237.33,157.85
2016,10,26,15,15,747.5,63.5,3.6,22.5,329.5,176.56,106.96
2016,10,26,15,30,715.0,60.0,3.4,22.0,285.0,119.43,64.77
2016,10,26,15,45,667.5,55.5,3.25,21.5,238.5,64.88,37.1
2016,10,26,16,0,620.0,51.0,3.1,21.0,192.0,40.91,29.95
2016,10,26,16,15,542.5,44.0,2.7,20.0,146.0,35.65,25.21
2016,10,26,16,30,465.0,37.0,2.3,19.0,100.0,30.4,20.21
2016,10,26,16,45,327.5,26.5,1.9,18.0,61.5,21.9,10.86
2016,10,26,17,0,190.0,16.0,1.5,17.0,23.0,13.66,0.0
2016,10,26,17,15,95.0,8.0,1.4,16.5,11.5,6.83,0.0
2016,10,26,17,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,9.5,2.0,14.5,9.5,8.11,0.0
2016,10,27,7,0,0.0,19.0,2.2,15.0,19.0,15.67,5.82
2016,10,27,7,15,0.0,33.5,2.4,15.5,33.5,28.47,17.87
2016,10,27,7,30,0.0,48.0,2.6,16.0,48.0,42.6,30.2
2016,10,27,7,45,0.0,63.0,2.8,16.5,63.0,56.93,42.57
2016,10,27,8,0,0.0,78.0,3.0,17.0,78.0,71.04,54.56
2016,10,27,8,15,0.0,93.0,3.0,17.5,93.0,85.03,66.24
2016,10,27,8,30,0.0,108.0,3.0,18.0,108.0,98.95,77.65
2016,10,27,8,45,0.0,105.0,3.0,18.5,105.0,92.96,72.38
2016,10,27,9,0,0.0,102.0,3.0,19.0,102.0,88.26,68.19
2016,10,27,9,15,0.0,127.5,3.0,19.5,127.5,113.12,88.35
2016,10,27,9,30,0.0,153.0,3.0,20.0,153.0,138.2,108.37
2016,10,27,9,45,16.5,184.0,3.05,20.5,193.0,185.5,146.77
2016,10,27,10,0,33.0,215.0,3.1,21.0,233.0,253.16,200.47
2016,10,27,10,15,16.5,165.5,3.05,21.0,174.5,162.66,127.52
2016,10,27,10,30,0.0,116.0,3.0,21.0,116.0,98.32,74.92
2016,10,27,10,45,6.0,164.5,2.95,21.0,168.5,149.47,116.38
2016,10,27,11,0,12.0,213.0,2.9,21.0,221.0,201.92,158.11
2016,10,27,11,15,13.0,215.5,3.05,20.5,224.0,203.85,159.78
2016,10,27,11,30,14.0,218.0,3.2,20.0,227.0,205.77,161.6
2016,10,27,11,45,7.0,162.5,3.35,20.0,167.0,145.78,113.48
2016,10,27,12,0,0.0,107.0,3.5,20.0,107.0,89.59,67.9
2016,10,27,12,15,0.0,106.0,3.55,19.5,106.0,88.67,67.35
2016,10,27,12,30,0.0,105.0,3.6,19.0,105.0,87.76,66.78
2016,10,27,12,45,0.0,112.5,3.7,19.0,112.5,94.22,72.11
2016,10,27,13,0,0.0,120.0,3.8,19.0,120.0,100.63,77.43
2016,10,27,13,15,0.0,122.5,3.7,19.0,122.5,102.68,79.19
2016,10,27,13,30,0.0,125.0,3.6,19.0,125.0,104.69,80.94
2016,10,27,13,45,0.0,143.5,3.55,19.0,143.5,120.34,93.88
2016,10,27,14,0,0.0,162.0,3.5,19.0,162.0,135.71,106.58
2016,10,27,14,15,20.0,172.0,3.35,19.0,181.5,151.52,119.47
2016,10,27,14,30,40.0,182.0,3.2,19.0,201.0,166.92,131.63
2016,10,27,14,45,20.0,122.0,3.1,19.0,131.5,106.28,82.42
2016,10,27,15,0,0.0,62.0,3.0,19.0,62.0,51.36,37.57
2016,10,27,15,15,0.0,54.0,2.75,19.0,54.0,44.69,32.07
2016,10,27,15,30,0.0,46.0,2.5,19.0,46.0,38.03,26.49
2016,10,27,15,45,0.0,38.0,2.25,19.0,38.0,31.38,20.86
2016,10,27,16,0,0.0,30.0,2.0,19.0,30.0,24.74,16.08
2016,10,27,16,15,0.0,22.5,1.7,18.5,22.5,18.53,10.5
2016,10,27,16,30,0.0,15.0,1.4,18.0,15.0,12.34,4.88
2016,10,27,16,45,0.0,9.0,1.1,18.0,9.0,7.39,0.0
2016,10,27,17,0,0.0,3.0,0.8,18.0,3.0,2.56,0.0
2016,10,27,17,15,0.0,1.5,0.8,17.5,1.5,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,3.0,0.6,15.5,3.0,2.56,0.0
2016,10,28,7,0,0.0,6.0,0.6,16.0,6.0,4.92,0.0
2016,10,28,7,15,0.0,10.5,0.7,16.0,10.5,8.62,1.47
2016,10,28,7,30,0.0,15.0,0.8,16.0,15.0,12.33,4.77
2016,10,28,7,45,0.0,20.5,0.9,16.5,20.5,16.87,8.72
2016,10,28,8,0,0.0,26.0,1.0,17.0,26.0,21.42,12.64
2016,10,28,8,15,0.0,31.5,1.1,17.0,31.5,25.98,16.54
2016,10,28,8,30,0.0,37.0,1.2,17.0,37.0,30.55,20.41
2016,10,28,8,45,13.5,99.5,1.35,17.0,105.0,99.91,79.31
2016,10,28,9,0,27.0,162.0,1.5,17.0,173.0,198.41,160.37
2016,10,28,9,15,154.5,181.5,1.6,17.0,256.0,361.85,294.6
2016,10,28,9,30,282.0,201.0,1.7,17.0,339.0,529.04,424.67
2016,10,28,9,45,157.0,207.0,1.8,17.5,285.0,389.82,312.86
2016,10,28,10,0,32.0,213.0,1.9,18.0,231.0,250.26,199.03
2016,10,28,10,15,16.0,179.5,1.95,18.0,188.5,176.58,139.91
2016,10,28,10,30,0.0,146.0,2.0,18.0,146.0,126.67,98.86
2016,10,28,10,45,0.0,142.0,2.05,18.5,142.0,122.32,95.11
2016,10,28,11,0,0.0,138.0,2.1,19.0,138.0,118.17,91.49
2016,10,28,11,15,2.0,164.0,2.2,19.0,165.5,143.97,112.35
2016,10,28,11,30,4.0,190.0,2.3,19.0,193.0,169.84,133.09
2016,10,28,11,45,92.0,242.5,2.45,19.5,300.5,312.02,247.85
2016,10,28,12,0,180.0,295.0,2.6,20.0,408.0,452.32,356.03
2016,10,28,12,15,140.5,289.5,2.7,20.0,377.5,404.13,317.81
2016,10,28,12,30,101.0,284.0,2.8,20.0,347.0,344.97,271.8
2016,10,28,12,45,76.5,269.0,2.95,20.5,316.0,304.92,240.08
2016,10,28,13,0,52.0,254.0,3.1,21.0,285.0,267.48,210.17
2016,10,28,13,15,79.0,253.0,3.15,20.5,298.5,278.32,219.69
2016,10,28,13,30,106.0,252.0,3.2,20.0,312.0,286.15,226.47
2016,10,28,13,45,452.5,168.0,3.3,20.0,403.0,403.39,319.24
2016,10,28,14,0,799.0,84.0,3.4,20.0,494.0,460.49,359.22
2016,10,28,14,15,782.5,81.5,3.4,20.0,460.5,402.29,308.8
2016,10,28,14,30,766.0,79.0,3.4,20.0,427.0,344.66,258.06
2016,10,28,14,45,749.5,74.5,3.45,20.0,389.5,286.03,205.7
2016,10,28,15,0,733.0,70.0,3.5,20.0,352.0,228.58,154.31
2016,10,28,15,15,699.5,66.0,3.3,19.5,309.0,170.3,105.17
2016,10,28,15,30,666.0,62.0,3.1,19.0,266.0,112.58,61.98
2016,10,28,15,45,620.0,56.5,2.95,19.0,221.5,60.1,34.66
2016,10,28,16,0,574.0,51.0,2.8,19.0,177.0,40.78,30.05
2016,10,28,16,15,493.5,43.5,2.4,18.0,133.0,35.16,24.93
2016,10,28,16,30,413.0,36.0,2.0,17.0,89.0,29.53,19.5
2016,10,28,16,45,206.5,27.0,1.65,16.5,53.5,21.01,8.99
2016,10,28,17,0,0.0,18.0,1.3,16.0,18.0,15.36,0.0
2016,10,28,17,15,0.0,9.0,1.25,15.5,9.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,123.5,14.0,1.8,14.5,24.0,93.45,0.0
2016,10,29,7,0,247.0,28.0,2.0,15.0,48.0,250.8,166.63
2016,10,29,7,15,352.5,38.5,2.2,15.5,88.5,356.61,286.76
2016,10,29,7,30,458.0,49.0,2.4,16.0,129.0,466.29,380.37
2016,10,29,7,45,529.0,55.0,2.65,16.5,174.0,548.62,448.23
2016,10,29,8,0,600.0,61.0,2.9,17.0,219.0,633.52,515.3
2016,10,29,8,15,312.0,95.0,3.05,17.0,178.5,431.7,357.13
2016,10,29,8,30,24.0,129.0,3.2,17.0,138.0,147.22,118.72
2016,10,29,8,45,120.0,151.5,3.35,17.5,201.0,296.06,244.04
2016,10,29,9,0,216.0,174.0,3.5,18.0,264.0,414.33,339.86
2016,10,29,9,15,108.0,160.5,3.6,18.0,205.5,289.71,236.52
2016,10,29,9,30,0.0,147.0,3.7,18.0,147.0,132.35,104.34
2016,10,29,9,45,424.5,112.0,3.85,18.5,339.0,575.8,469.25
2016,10,29,10,0,849.0,77.0,4.0,19.0,531.0,939.76,734.09
2016,10,29,10,15,536.0,168.5,4.0,19.0,460.0,748.13,592.14
2016,10,29,10,30,223.0,260.0,4.0,19.0,389.0,504.36,401.75
2016,10,29,10,45,138.0,259.5,4.0,19.5,340.0,415.5,330.79
2016,10,29,11,0,53.0,259.0,4.0,20.0,291.0,309.37,244.82
2016,10,29,11,15,99.5,274.5,3.95,20.0,336.0,365.31,290.0
2016,10,29,11,30,146.0,290.0,3.9,20.0,381.0,436.48,345.48
