Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,45,73.0,207.5,3.85,20.5,253.0,258.89,205.22
2016,10,29,12,0,0.0,125.0,3.8,21.0,125.0,105.54,80.47
2016,10,29,12,15,449.0,102.0,3.7,21.0,377.5,490.18,394.7
2016,10,29,12,30,898.0,79.0,3.6,21.0,630.0,775.89,606.73
2016,10,29,12,45,534.5,176.0,3.55,21.0,502.0,578.13,455.3
2016,10,29,13,0,171.0,273.0,3.5,21.0,374.0,377.45,297.08
2016,10,29,13,15,197.5,260.5,3.4,21.0,373.0,369.33,291.55
2016,10,29,13,30,224.0,248.0,3.3,21.0,372.0,358.47,282.84
2016,10,29,13,45,536.5,160.5,3.25,21.0,438.0,439.59,345.62
2016,10,29,14,0,849.0,73.0,3.2,21.0,504.0,471.07,365.26
2016,10,29,14,15,832.0,71.0,3.1,21.0,469.5,411.42,313.66
2016,10,29,14,30,815.0,69.0,3.0,21.0,435.0,351.46,260.98
2016,10,29,14,45,790.5,66.5,2.9,21.0,395.5,289.72,206.24
2016,10,29,15,0,766.0,64.0,2.8,21.0,356.0,229.99,153.31
2016,10,29,15,15,732.5,61.0,2.55,20.5,312.5,170.71,103.52
2016,10,29,15,30,699.0,58.0,2.3,20.0,269.0,115.16,62.56
2016,10,29,15,45,646.0,53.5,2.1,19.5,223.0,61.76,35.7
2016,10,29,16,0,593.0,49.0,1.9,19.0,177.0,39.37,28.81
2016,10,29,16,15,511.5,41.5,1.7,18.0,132.5,33.66,23.61
2016,10,29,16,30,430.0,34.0,1.5,17.0,88.0,27.95,18.07
2016,10,29,16,45,281.5,23.0,1.3,16.5,52.0,18.95,6.72
2016,10,29,17,0,133.0,12.0,1.1,16.0,16.0,10.24,0.0
2016,10,29,17,15,66.5,6.0,1.1,15.5,8.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,30,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,30,7,15,0.0,0.5,3.75,15.0,0.5,0.41,0.0
2016,10,30,7,30,0.0,1.0,3.9,15.0,1.0,0.82,0.0
2016,10,30,7,45,0.0,2.0,4.05,15.5,2.0,1.64,0.0
2016,10,30,8,0,0.0,3.0,4.2,16.0,3.0,2.46,0.0
2016,10,30,8,15,0.0,3.5,4.4,16.0,3.5,2.87,0.0
2016,10,30,8,30,0.0,4.0,4.6,16.0,4.0,3.29,0.0
2016,10,30,8,45,0.0,52.0,4.85,16.5,52.0,43.02,30.97
2016,10,30,9,0,0.0,100.0,5.1,17.0,100.0,86.67,67.53
2016,10,30,9,15,0.0,59.0,5.25,17.0,59.0,48.87,35.65
2016,10,30,9,30,0.0,18.0,5.4,17.0,18.0,14.86,6.91
2016,10,30,9,45,0.0,40.0,5.6,17.5,40.0,33.1,22.21
2016,10,30,10,0,0.0,62.0,5.8,18.0,62.0,51.41,37.4
2016,10,30,10,15,0.0,86.5,5.85,18.0,86.5,71.89,54.34
2016,10,30,10,30,0.0,111.0,5.9,18.0,111.0,93.85,72.39
2016,10,30,10,45,0.5,143.0,5.95,18.5,143.5,123.92,96.85
2016,10,30,11,0,1.0,175.0,6.0,19.0,176.0,154.54,121.48
2016,10,30,11,15,43.0,227.0,5.95,19.0,254.0,260.42,208.3
2016,10,30,11,30,85.0,279.0,5.9,19.0,332.0,352.08,281.94
2016,10,30,11,45,42.5,177.0,5.9,19.5,203.5,201.38,160.25
2016,10,30,12,0,0.0,75.0,5.9,20.0,75.0,62.33,45.72
2016,10,30,12,15,8.0,148.0,5.85,20.0,153.0,132.39,103.23
2016,10,30,12,30,16.0,221.0,5.8,20.0,231.0,205.06,161.98
2016,10,30,12,45,132.0,242.0,5.75,20.0,320.0,330.33,264.45
2016,10,30,13,0,248.0,263.0,5.7,20.0,409.0,419.19,335.56
2016,10,30,13,15,212.0,256.5,5.55,19.5,378.0,374.59,299.8
2016,10,30,13,30,176.0,250.0,5.4,19.0,347.0,333.11,266.6
2016,10,30,13,45,482.5,170.5,5.3,19.0,417.5,420.63,336.33
2016,10,30,14,0,789.0,91.0,5.2,19.0,488.0,461.34,364.08
2016,10,30,14,15,769.5,88.5,5.05,19.0,454.0,402.5,312.33
2016,10,30,14,30,750.0,86.0,4.9,19.0,420.0,344.61,260.61
2016,10,30,14,45,721.5,83.5,4.75,19.0,380.5,283.33,205.83
2016,10,30,15,0,693.0,81.0,4.6,19.0,341.0,226.25,154.87
2016,10,30,15,15,654.0,76.5,4.3,18.5,298.0,168.69,106.41
2016,10,30,15,30,615.0,72.0,4.0,18.0,255.0,115.67,67.0
2016,10,30,15,45,556.0,66.0,3.75,17.5,210.0,65.65,40.85
2016,10,30,16,0,497.0,60.0,3.5,17.0,165.0,47.96,36.55
2016,10,30,16,15,406.0,50.5,3.15,16.5,122.0,40.94,30.03
2016,10,30,16,30,315.0,41.0,2.8,16.0,79.0,33.89,23.04
2016,10,30,16,45,178.0,27.0,2.45,15.5,46.5,20.98,6.92
2016,10,30,17,0,41.0,13.0,2.1,15.0,14.0,11.1,0.0
2016,10,30,17,15,20.5,6.5,2.05,15.0,7.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,31,6,45,121.0,13.5,0.95,11.5,22.0,91.18,0.0
2016,10,31,7,0,242.0,27.0,0.9,12.0,44.0,241.26,141.38
2016,10,31,7,15,357.0,37.0,1.1,12.5,85.0,357.61,286.36
2016,10,31,7,30,472.0,47.0,1.3,13.0,126.0,473.95,385.94
2016,10,31,7,45,546.0,53.0,1.5,14.0,171.5,558.9,454.85
2016,10,31,8,0,620.0,59.0,1.7,15.0,217.0,646.6,522.64
2016,10,31,8,15,663.5,63.5,1.75,15.0,261.5,707.41,568.49
2016,10,31,8,30,707.0,68.0,1.8,15.0,306.0,761.49,607.89
2016,10,31,8,45,740.0,70.5,1.85,15.5,348.0,809.38,640.44
2016,10,31,9,0,773.0,73.0,1.9,16.0,390.0,855.22,670.63
2016,10,31,9,15,713.0,91.5,1.9,16.0,404.5,836.47,655.54
2016,10,31,9,30,653.0,110.0,1.9,16.0,419.0,806.63,633.24
2016,10,31,9,45,419.5,172.5,1.95,16.5,376.0,646.36,513.6
2016,10,31,10,0,186.0,235.0,2.0,17.0,333.0,450.23,359.81
2016,10,31,10,15,151.5,246.5,2.0,17.0,329.0,425.57,340.25
2016,10,31,10,30,117.0,258.0,2.0,17.0,325.0,400.59,319.38
2016,10,31,10,45,204.0,259.5,2.0,17.5,380.0,478.88,380.89
2016,10,31,11,0,291.0,261.0,2.0,18.0,435.0,574.05,452.15
2016,10,31,11,15,374.0,245.5,2.05,18.0,472.5,621.38,488.2
2016,10,31,11,30,457.0,230.0,2.1,18.0,510.0,682.73,533.73
2016,10,31,11,45,279.0,256.0,2.2,18.5,427.5,522.78,411.28
2016,10,31,12,0,101.0,282.0,2.3,19.0,345.0,357.51,281.82
2016,10,31,12,15,487.0,185.0,2.4,19.0,480.5,601.29,475.87
2016,10,31,12,30,873.0,88.0,2.5,19.0,616.0,764.72,597.32
2016,10,31,12,45,863.0,88.5,2.65,19.0,601.0,719.48,564.64
2016,10,31,13,0,853.0,89.0,2.8,19.0,586.0,677.06,533.21
2016,10,31,13,15,595.5,156.5,2.9,19.0,497.5,542.51,429.04
2016,10,31,13,30,338.0,224.0,3.0,19.0,409.0,409.68,324.77
2016,10,31,13,45,272.5,221.0,3.1,19.0,365.0,350.42,277.9
2016,10,31,14,0,207.0,218.0,3.2,19.0,321.0,291.11,230.41
2016,10,31,14,15,220.5,200.5,3.25,18.5,304.0,265.45,209.26
2016,10,31,14,30,234.0,183.0,3.3,18.0,287.0,242.37,189.35
2016,10,31,14,45,297.5,157.5,3.35,18.0,276.5,220.11,167.66
2016,10,31,15,0,361.0,132.0,3.4,18.0,266.0,192.83,140.75
2016,10,31,15,15,338.5,119.0,3.3,17.5,232.0,151.09,106.04
2016,10,31,15,30,316.0,106.0,3.2,17.0,198.0,112.19,76.31
2016,10,31,15,45,287.0,90.0,3.1,17.0,163.0,75.04,53.18
2016,10,31,16,0,258.0,74.0,3.0,17.0,128.0,54.93,42.61
2016,10,31,16,15,214.0,57.5,2.7,16.0,94.5,43.29,32.08
2016,10,31,16,30,170.0,41.0,2.4,15.0,61.0,31.31,20.82
2016,10,31,16,45,85.0,25.0,2.1,14.5,35.0,19.6,4.76
2016,10,31,17,0,0.0,9.0,1.8,14.0,9.0,7.68,0.0
2016,10,31,17,15,0.0,4.5,1.9,14.0,4.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,6,45,112.5,13.0,1.1,11.5,20.5,85.06,0.0
2016,11,1,7,0,225.0,26.0,1.1,12.0,41.0,226.1,119.04
2016,11,1,7,15,342.0,36.0,1.3,12.5,81.0,345.01,275.74
2016,11,1,7,30,459.0,46.0,1.5,13.0,121.0,462.05,377.09
2016,11,1,7,45,533.5,52.5,1.7,13.5,166.5,547.42,447.7
2016,11,1,8,0,608.0,59.0,1.9,14.0,212.0,635.7,517.53
2016,11,1,8,15,374.5,97.0,1.9,14.5,197.0,489.3,403.77
2016,11,1,8,30,141.0,135.0,1.9,15.0,182.0,297.73,246.19
2016,11,1,8,45,453.0,104.5,1.95,15.5,283.5,583.41,477.93
2016,11,1,9,0,765.0,74.0,2.0,16.0,385.0,847.85,668.97
2016,11,1,9,15,787.0,76.5,2.0,16.0,422.0,880.62,687.92
2016,11,1,9,30,809.0,79.0,2.0,16.0,459.0,910.43,706.96
2016,11,1,9,45,828.0,79.5,2.0,16.5,491.0,931.48,718.46
2016,11,1,10,0,847.0,80.0,2.0,17.0,523.0,949.01,727.59
2016,11,1,10,15,858.0,81.5,2.0,17.0,547.5,956.38,731.25
2016,11,1,10,30,869.0,83.0,2.0,17.0,572.0,949.27,725.34
2016,11,1,10,45,876.5,83.5,2.0,17.5,590.0,944.59,720.05
2016,11,1,11,0,884.0,84.0,2.0,18.0,608.0,936.11,712.35
2016,11,1,11,15,887.5,84.5,2.0,18.0,617.5,920.16,701.12
2016,11,1,11,30,891.0,85.0,2.0,18.0,627.0,900.55,687.61
2016,11,1,11,45,890.0,86.0,2.05,18.0,628.5,874.05,669.97
2016,11,1,12,0,889.0,87.0,2.1,18.0,630.0,844.26,650.09
2016,11,1,12,15,887.0,86.5,2.1,18.0,624.0,808.84,625.76
2016,11,1,12,30,885.0,86.0,2.1,18.0,618.0,770.55,599.33
2016,11,1,12,45,877.0,86.5,2.15,18.0,603.5,726.34,568.82
2016,11,1,13,0,869.0,87.0,2.2,18.0,589.0,680.07,534.62
2016,11,1,13,15,860.5,85.5,2.15,18.0,568.0,633.31,498.17
2016,11,1,13,30,852.0,84.0,2.1,18.0,547.0,580.49,456.37
2016,11,1,13,45,839.0,82.5,2.1,18.0,518.5,524.14,410.92
2016,11,1,14,0,826.0,81.0,2.1,18.0,490.0,467.32,363.68
2016,11,1,14,15,808.0,79.0,2.05,18.0,455.5,407.8,312.81
2016,11,1,14,30,790.0,77.0,2.0,18.0,421.0,348.97,261.14
2016,11,1,14,45,761.5,74.5,1.95,18.0,381.0,287.68,206.94
2016,11,1,15,0,733.0,72.0,1.9,18.0,341.0,228.95,154.99
2016,11,1,15,15,695.5,68.0,1.8,17.5,297.5,167.5,103.54
2016,11,1,15,30,658.0,64.0,1.7,17.0,254.0,112.71,63.01
2016,11,1,15,45,598.5,58.5,1.6,17.0,208.5,60.6,36.16
2016,11,1,16,0,539.0,53.0,1.5,17.0,163.0,42.58,31.8
2016,11,1,16,15,448.0,44.5,1.4,16.0,119.5,36.18,25.88
2016,11,1,16,30,357.0,36.0,1.3,15.0,76.0,29.77,19.41
2016,11,1,16,45,178.5,18.0,1.2,14.5,38.0,14.55,0.79
2016,11,1,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,2,6,45,121.0,12.0,0.9,9.5,20.0,89.68,0.0
2016,11,2,7,0,242.0,24.0,0.9,10.0,40.0,234.38,106.44
2016,11,2,7,15,358.5,34.5,1.1,10.5,80.5,355.36,283.77
2016,11,2,7,30,475.0,45.0,1.3,11.0,121.0,472.85,386.78
2016,11,2,7,45,543.5,52.0,1.55,12.0,166.0,554.35,454.3
2016,11,2,8,0,612.0,59.0,1.8,13.0,211.0,638.4,520.63
2016,11,2,8,15,657.0,64.0,1.9,13.5,255.5,700.86,567.88
2016,11,2,8,30,702.0,69.0,2.0,14.0,300.0,763.11,613.15
2016,11,2,8,45,735.0,72.0,2.15,14.5,342.0,804.49,642.14
2016,11,2,9,0,768.0,75.0,2.3,15.0,384.0,850.83,674.1
2016,11,2,9,15,789.5,77.5,2.3,15.5,421.0,883.15,694.05
2016,11,2,9,30,811.0,80.0,2.3,16.0,458.0,912.46,711.64
2016,11,2,9,45,839.0,78.0,2.35,17.0,492.0,938.94,726.17
2016,11,2,10,0,867.0,76.0,2.4,18.0,526.0,951.05,730.69
2016,11,2,10,15,877.0,77.5,2.3,18.0,550.5,957.52,732.82
2016,11,2,10,30,887.0,79.0,2.2,18.0,575.0,960.21,732.5
2016,11,2,10,45,894.0,79.5,2.15,18.5,592.5,954.92,726.12
2016,11,2,11,0,901.0,80.0,2.1,19.0,610.0,945.78,717.41
2016,11,2,11,15,904.5,80.5,2.0,19.5,619.5,929.58,703.63
2016,11,2,11,30,908.0,81.0,1.9,20.0,629.0,909.67,687.61
2016,11,2,11,45,908.0,81.0,1.8,20.5,630.5,882.5,666.9
2016,11,2,12,0,908.0,81.0,1.7,21.0,632.0,851.97,644.14
2016,11,2,12,15,906.0,80.5,1.55,21.0,626.0,816.05,618.51
2016,11,2,12,30,904.0,80.0,1.4,21.0,620.0,777.18,590.9
2016,11,2,12,45,900.5,78.5,1.3,21.0,606.0,733.38,560.35
2016,11,2,13,0,897.0,77.0,1.2,21.0,592.0,687.15,526.49
2016,11,2,13,15,889.0,76.0,1.1,21.0,571.0,636.43,487.99
2016,11,2,13,30,881.0,75.0,1.0,21.0,550.0,584.12,447.41
2016,11,2,13,45,868.5,74.0,0.9,21.5,521.5,528.12,402.27
2016,11,2,14,0,856.0,73.0,0.8,22.0,493.0,471.49,355.55
2016,11,2,14,15,838.5,71.0,0.8,21.5,458.0,411.68,307.04
2016,11,2,14,30,821.0,69.0,0.8,21.0,423.0,351.48,256.51
2016,11,2,14,45,795.5,66.5,0.85,21.0,383.0,289.42,203.15
2016,11,2,15,0,770.0,64.0,0.9,21.0,343.0,229.48,151.28
2016,11,2,15,15,734.5,60.0,0.85,20.5,299.5,169.06,101.47
2016,11,2,15,30,699.0,56.0,0.8,20.0,256.0,112.65,60.46
2016,11,2,15,45,643.0,51.0,0.8,19.5,210.0,59.07,33.85
2016,11,2,16,0,587.0,46.0,0.8,19.0,164.0,37.19,26.83
2016,11,2,16,15,499.5,38.5,0.85,18.0,120.0,31.4,21.5
2016,11,2,16,30,412.0,31.0,0.9,17.0,76.0,25.61,15.62
2016,11,2,16,45,206.0,15.5,1.0,16.0,38.0,12.5,0.0
2016,11,2,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,130.0,11.0,0.95,10.5,19.0,94.62,0.0
2016,11,3,7,0,260.0,22.0,0.9,11.0,38.0,243.13,86.02
2016,11,3,7,15,378.0,32.0,1.1,11.5,78.5,366.77,289.5
2016,11,3,7,30,496.0,42.0,1.3,12.0,119.0,485.1,394.09
2016,11,3,7,45,566.5,48.5,1.5,12.5,164.5,567.84,463.02
2016,11,3,8,0,637.0,55.0,1.7,13.0,210.0,653.35,530.92
2016,11,3,8,15,681.0,59.5,1.7,13.5,255.0,707.95,571.41
2016,11,3,8,30,725.0,64.0,1.7,14.0,300.0,769.72,615.34
2016,11,3,8,45,757.0,67.0,1.75,15.0,342.0,817.39,646.61
2016,11,3,9,0,789.0,70.0,1.8,16.0,384.0,862.99,675.41
2016,11,3,9,15,810.0,72.5,1.8,16.5,421.0,895.0,694.66
2016,11,3,9,30,831.0,75.0,1.8,17.0,458.0,923.96,711.57
2016,11,3,9,45,851.0,75.0,1.8,17.5,490.5,945.32,723.08
2016,11,3,10,0,871.0,75.0,1.8,18.0,523.0,952.35,724.95
2016,11,3,10,15,880.5,76.0,1.7,18.5,547.5,957.68,724.63
2016,11,3,10,30,890.0,77.0,1.6,19.0,572.0,959.25,721.88
2016,11,3,10,45,896.5,78.0,1.55,20.0,589.0,954.12,714.2
2016,11,3,11,0,903.0,79.0,1.5,21.0,606.0,945.14,704.27
2016,11,3,11,15,906.0,79.5,1.4,21.0,615.5,928.49,691.48
2016,11,3,11,30,909.0,80.0,1.3,21.0,625.0,908.15,676.5
2016,11,3,11,45,908.0,80.5,1.2,21.5,626.5,880.75,655.74
2016,11,3,12,0,907.0,81.0,1.1,22.0,628.0,850.02,633.01
2016,11,3,12,15,905.0,81.0,1.0,22.0,622.0,814.75,608.58
2016,11,3,12,30,903.0,81.0,0.9,22.0,616.0,776.53,582.2
2016,11,3,12,45,896.0,80.5,0.8,22.5,601.5,731.43,550.04
2016,11,3,13,0,889.0,80.0,0.7,23.0,587.0,684.17,514.8
2016,11,3,13,15,880.5,79.0,0.65,23.0,565.5,633.54,477.61
2016,11,3,13,30,872.0,78.0,0.6,23.0,544.0,581.38,438.34
2016,11,3,13,45,857.5,77.0,0.55,23.0,515.5,526.71,396.07
2016,11,3,14,0,843.0,76.0,0.5,23.0,487.0,468.97,350.3
2016,11,3,14,15,825.0,74.0,0.5,23.0,452.5,408.76,301.62
2016,11,3,14,30,807.0,72.0,0.5,23.0,418.0,349.2,251.87
2016,11,3,14,45,779.5,69.5,0.55,23.0,377.5,287.44,199.71
2016,11,3,15,0,752.0,67.0,0.6,23.0,337.0,228.07,149.19
2016,11,3,15,15,715.5,63.0,0.6,22.5,293.5,168.65,100.95
2016,11,3,15,30,679.0,59.0,0.6,22.0,250.0,113.39,61.3
2016,11,3,15,45,621.5,53.5,0.65,21.5,204.5,57.15,32.32
2016,11,3,16,0,564.0,48.0,0.7,21.0,159.0,38.77,27.92
2016,11,3,16,15,472.5,40.0,0.8,20.0,115.5,32.62,22.3
2016,11,3,16,30,381.0,32.0,0.9,19.0,72.0,26.48,16.0
2016,11,3,16,45,190.5,16.0,1.0,18.5,36.0,12.95,0.0
2016,11,3,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,110.0,11.0,1.05,12.5,17.5,81.4,0.0
2016,11,4,7,0,220.0,22.0,1.0,13.0,35.0,212.72,46.85
2016,11,4,7,15,342.0,33.0,1.15,13.5,75.0,340.73,265.69
2016,11,4,7,30,464.0,44.0,1.3,14.0,115.0,461.86,372.94
2016,11,4,7,45,538.5,51.0,1.45,14.5,160.0,547.68,443.84
2016,11,4,8,0,613.0,58.0,1.6,15.0,205.0,636.4,513.63
2016,11,4,8,15,659.0,62.5,1.45,15.5,249.5,698.89,558.53
2016,11,4,8,30,705.0,67.0,1.3,16.0,294.0,761.18,600.7
2016,11,4,8,45,737.0,70.5,1.2,16.5,336.0,802.25,626.22
2016,11,4,9,0,769.0,74.0,1.1,17.0,378.0,848.19,654.06
2016,11,4,9,15,790.5,77.0,1.05,17.5,414.5,881.09,672.64
2016,11,4,9,30,812.0,80.0,1.0,18.0,451.0,910.99,688.84
2016,11,4,9,45,828.5,81.5,0.95,19.0,482.5,930.87,696.78
2016,11,4,10,0,845.0,83.0,0.9,20.0,514.0,947.22,702.36
2016,11,4,10,15,855.0,84.5,0.85,20.5,538.5,953.59,702.83
2016,11,4,10,30,865.0,86.0,0.8,21.0,563.0,956.16,701.08
2016,11,4,10,45,872.5,87.0,0.75,21.5,580.5,951.85,695.13
2016,11,4,11,0,880.0,88.0,0.7,22.0,598.0,933.6,680.58
2016,11,4,11,15,883.0,88.0,0.65,22.0,607.0,916.67,668.55
2016,11,4,11,30,886.0,88.0,0.6,22.0,616.0,896.16,654.34
2016,11,4,11,45,886.5,88.5,0.55,22.5,617.5,870.55,635.8
2016,11,4,12,0,887.0,89.0,0.5,23.0,619.0,841.62,615.33
2016,11,4,12,15,884.5,88.5,0.6,23.0,613.0,806.0,594.42
2016,11,4,12,30,882.0,88.0,0.7,23.0,607.0,767.54,571.28
2016,11,4,12,45,876.5,87.0,0.85,23.5,593.0,723.77,543.66
2016,11,4,13,0,871.0,86.0,1.0,24.0,579.0,682.4,514.96
2016,11,4,13,15,862.0,84.5,1.1,24.0,557.0,630.87,478.35
2016,11,4,13,30,853.0,83.0,1.2,24.0,535.0,577.94,439.37
2016,11,4,13,45,839.5,81.5,1.3,24.0,507.0,521.54,396.3
2016,11,4,14,0,826.0,80.0,1.4,24.0,479.0,464.71,351.2
2016,11,4,14,15,807.5,77.5,1.4,23.5,444.5,404.78,302.37
2016,11,4,14,30,789.0,75.0,1.4,23.0,410.0,345.6,252.5
2016,11,4,14,45,762.5,72.0,1.45,23.0,370.5,284.76,200.06
2016,11,4,15,0,736.0,69.0,1.5,23.0,331.0,226.23,149.45
2016,11,4,15,15,698.5,65.0,1.35,22.5,287.5,167.71,101.42
2016,11,4,15,30,661.0,61.0,1.2,22.0,244.0,110.33,59.67
2016,11,4,15,45,604.0,55.0,1.05,21.5,199.5,57.94,33.26
2016,11,4,16,0,547.0,49.0,0.9,21.0,155.0,39.58,28.59
2016,11,4,16,15,454.5,40.5,0.95,20.0,112.0,33.06,22.61
2016,11,4,16,30,362.0,32.0,1.0,19.0,69.0,26.52,15.82
2016,11,4,16,45,181.0,16.0,1.05,18.0,34.5,12.99,0.0
2016,11,4,17,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,6,45,113.5,10.0,1.05,12.0,16.5,82.72,0.0
2016,11,5,7,0,227.0,20.0,1.0,12.0,33.0,213.86,11.78
2016,11,5,7,15,346.5,31.0,1.15,12.5,72.0,341.64,264.82
2016,11,5,7,30,466.0,42.0,1.3,13.0,111.0,460.54,372.59
2016,11,5,7,45,534.0,49.0,1.5,14.0,155.0,540.77,439.26
2016,11,5,8,0,602.0,56.0,1.7,15.0,199.0,623.61,504.53
2016,11,5,8,15,647.5,61.0,1.7,15.5,243.0,685.88,551.04
2016,11,5,8,30,693.0,66.0,1.7,16.0,287.0,748.03,595.35
2016,11,5,8,45,720.0,70.5,1.75,16.5,327.0,785.47,620.61
2016,11,5,9,0,747.0,75.0,1.8,17.0,367.0,827.64,648.62
2016,11,5,9,15,769.0,78.0,1.75,17.5,403.5,860.72,668.43
2016,11,5,9,30,791.0,81.0,1.7,18.0,440.0,890.89,685.8
2016,11,5,9,45,809.0,82.0,1.7,18.5,471.0,911.48,696.94
2016,11,5,10,0,827.0,83.0,1.7,19.0,502.0,928.61,705.76
2016,11,5,10,15,837.0,84.5,1.7,19.0,525.5,935.05,708.79
2016,11,5,10,30,847.0,86.0,1.7,19.0,549.0,937.77,709.57
2016,11,5,10,45,856.0,86.0,1.7,19.5,566.0,933.84,704.76
2016,11,5,11,0,865.0,86.0,1.7,20.0,583.0,916.11,690.95
2016,11,5,11,15,867.5,86.5,1.75,20.0,592.0,899.69,680.23
2016,11,5,11,30,870.0,87.0,1.8,20.0,601.0,879.76,667.17
2016,11,5,11,45,872.0,86.0,1.85,20.5,602.5,854.21,649.1
2016,11,5,12,0,874.0,85.0,1.9,21.0,604.0,825.35,628.83
2016,11,5,12,15,675.0,148.0,1.95,21.0,547.0,716.05,552.56
2016,11,5,12,30,476.0,211.0,2.0,21.0,490.0,594.08,461.73
2016,11,5,12,45,661.5,148.0,2.1,21.5,525.5,643.39,500.45
2016,11,5,13,0,847.0,85.0,2.2,22.0,561.0,664.68,516.41
2016,11,5,13,15,630.5,141.0,2.25,21.5,488.0,546.98,427.1
2016,11,5,13,30,414.0,197.0,2.3,21.0,415.0,436.05,341.95
2016,11,5,13,45,478.0,170.5,2.35,21.0,409.5,417.06,326.71
2016,11,5,14,0,542.0,144.0,2.4,21.0,404.0,390.63,303.87
2016,11,5,14,15,518.5,137.0,2.35,20.5,371.0,339.48,261.53
2016,11,5,14,30,495.0,130.0,2.3,20.0,338.0,290.31,219.97
2016,11,5,14,45,435.5,125.5,2.3,20.0,295.5,235.43,174.05
2016,11,5,15,0,376.0,121.0,2.3,20.0,253.0,187.21,134.23
2016,11,5,15,15,352.5,108.5,2.15,19.5,219.5,145.13,99.58
2016,11,5,15,30,329.0,96.0,2.0,19.0,186.0,106.03,70.04
2016,11,5,15,45,299.5,80.5,1.85,19.0,151.5,67.64,46.37
2016,11,5,16,0,270.0,65.0,1.7,19.0,117.0,48.73,36.71
2016,11,5,16,15,220.0,49.5,1.55,18.0,84.0,37.59,26.63
2016,11,5,16,30,170.0,34.0,1.4,17.0,51.0,26.15,15.43
2016,11,5,16,45,85.0,17.0,1.25,16.5,25.5,13.2,0.0
2016,11,5,17,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,11.0,0.8,14.5,11.0,9.39,0.0
2016,11,6,7,0,0.0,22.0,0.8,15.0,22.0,24.55,0.0
2016,11,6,7,15,93.0,36.0,0.85,15.0,49.5,144.27,108.19
2016,11,6,7,30,186.0,50.0,0.9,15.0,77.0,233.77,189.88
2016,11,6,7,45,217.0,67.0,0.95,15.5,109.5,285.52,234.74
2016,11,6,8,0,248.0,84.0,1.0,16.0,142.0,338.22,278.74
2016,11,6,8,15,267.5,100.0,1.2,16.5,174.0,380.04,312.88
2016,11,6,8,30,287.0,116.0,1.4,17.0,206.0,421.78,345.92
2016,11,6,8,45,299.5,131.0,1.6,17.5,236.5,455.27,371.55
2016,11,6,9,0,312.0,146.0,1.8,18.0,267.0,487.91,395.95
2016,11,6,9,15,186.5,166.5,1.8,18.0,240.5,375.66,304.95
2016,11,6,9,30,61.0,187.0,1.8,18.0,214.0,259.71,209.12
2016,11,6,9,45,30.5,173.0,1.85,18.5,186.5,207.63,166.08
2016,11,6,10,0,0.0,159.0,1.9,19.0,159.0,143.52,112.66
2016,11,6,10,15,109.0,200.5,1.9,19.0,259.5,329.33,264.62
2016,11,6,10,30,218.0,242.0,1.9,19.0,360.0,479.55,381.23
2016,11,6,10,45,263.0,243.0,1.9,19.5,390.0,536.08,422.04
2016,11,6,11,0,308.0,244.0,1.9,20.0,420.0,569.96,446.35
2016,11,6,11,15,230.0,257.5,1.9,20.0,390.0,485.47,381.29
2016,11,6,11,30,152.0,271.0,1.9,20.0,360.0,422.86,332.12
2016,11,6,11,45,502.0,176.5,1.9,20.5,472.5,643.61,503.56
2016,11,6,12,0,852.0,82.0,1.9,21.0,585.0,802.87,615.58
2016,11,6,12,15,849.5,82.0,1.9,21.0,579.0,769.29,590.73
2016,11,6,12,30,847.0,82.0,1.9,21.0,573.0,732.99,565.77
2016,11,6,12,45,572.5,160.0,1.9,21.0,489.0,591.9,460.91
2016,11,6,13,0,298.0,238.0,1.9,21.0,405.0,439.56,344.0
2016,11,6,13,15,314.0,225.5,1.9,21.0,395.0,418.11,328.29
2016,11,6,13,30,330.0,213.0,1.9,21.0,385.0,394.67,309.81
2016,11,6,13,45,343.5,198.0,1.9,21.0,369.0,365.55,286.42
2016,11,6,14,0,357.0,183.0,1.9,21.0,353.0,334.72,260.99
2016,11,6,14,15,235.5,180.0,1.8,21.0,289.0,259.24,201.25
2016,11,6,14,30,114.0,177.0,1.7,21.0,225.0,192.94,149.61
2016,11,6,14,45,111.0,160.0,1.65,21.0,203.0,167.39,128.55
2016,11,6,15,0,108.0,143.0,1.6,21.0,181.0,142.51,107.82
2016,11,6,15,15,101.0,125.0,1.4,20.5,157.0,116.92,87.02
2016,11,6,15,30,94.0,107.0,1.2,20.0,133.0,92.59,67.86
2016,11,6,15,45,82.0,88.0,1.05,19.5,107.5,68.76,50.51
2016,11,6,16,0,70.0,69.0,0.9,19.0,82.0,52.39,39.83
2016,11,6,16,15,48.5,50.5,0.85,18.5,58.5,38.99,27.71
2016,11,6,16,30,27.0,32.0,0.8,18.0,35.0,25.62,14.67
2016,11,6,16,45,13.5,16.0,0.8,17.5,17.5,13.21,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,11.5,0.75,13.5,11.5,9.82,0.0
2016,11,7,7,0,0.0,23.0,0.7,14.0,23.0,27.79,0.0
2016,11,7,7,15,133.0,34.5,0.8,14.5,53.5,171.62,128.15
2016,11,7,7,30,266.0,46.0,0.9,15.0,84.0,307.26,248.55
2016,11,7,7,45,309.5,59.5,1.0,15.5,119.5,367.17,300.27
2016,11,7,8,0,353.0,73.0,1.1,16.0,155.0,429.25,351.66
2016,11,7,8,15,380.5,86.0,1.05,16.5,190.0,478.05,389.72
2016,11,7,8,30,408.0,99.0,1.0,17.0,225.0,526.8,425.93
2016,11,7,8,45,424.0,111.5,1.0,18.0,258.5,563.82,451.44
2016,11,7,9,0,440.0,124.0,1.0,19.0,292.0,599.53,475.11
2016,11,7,9,15,454.5,135.0,0.95,19.5,323.5,630.29,494.84
2016,11,7,9,30,469.0,146.0,0.9,20.0,355.0,659.21,512.74
2016,11,7,9,45,601.5,123.0,0.9,21.0,410.0,767.23,585.08
2016,11,7,10,0,734.0,100.0,0.9,22.0,465.0,864.19,645.65
2016,11,7,10,15,616.5,141.5,0.8,22.0,458.5,796.6,596.68
2016,11,7,10,30,499.0,183.0,0.7,22.0,452.0,716.89,540.23
2016,11,7,10,45,478.5,195.0,0.65,22.5,459.5,701.85,527.86
2016,11,7,11,0,458.0,207.0,0.6,23.0,467.0,684.78,513.44
2016,11,7,11,15,434.5,217.5,0.6,23.0,467.5,661.62,496.59
2016,11,7,11,30,411.0,228.0,0.6,23.0,468.0,619.53,467.14
2016,11,7,11,45,441.5,221.0,0.65,23.5,479.5,639.52,480.93
2016,11,7,12,0,472.0,214.0,0.7,24.0,491.0,638.41,479.73
2016,11,7,12,15,629.5,159.0,0.75,24.0,524.0,690.32,518.55
2016,11,7,12,30,787.0,104.0,0.8,24.0,557.0,717.99,539.06
2016,11,7,12,45,623.0,152.0,0.9,24.0,505.5,619.2,468.6
2016,11,7,13,0,459.0,200.0,1.0,24.0,454.0,519.76,396.57
2016,11,7,13,15,444.0,195.0,1.05,24.0,433.0,478.62,366.83
2016,11,7,13,30,429.0,190.0,1.1,24.0,412.0,437.81,336.1
2016,11,7,13,45,437.5,176.5,1.15,24.0,392.5,401.76,308.25
2016,11,7,14,0,446.0,163.0,1.2,24.0,373.0,364.18,278.24
2016,11,7,14,15,416.0,155.5,1.2,24.0,340.0,315.17,238.81
2016,11,7,14,30,386.0,148.0,1.2,24.0,307.0,269.05,201.09
2016,11,7,14,45,371.5,135.5,1.2,24.0,276.5,226.16,165.18
2016,11,7,15,0,357.0,123.0,1.2,24.0,246.0,184.9,130.52
2016,11,7,15,15,338.0,108.5,1.05,23.5,212.5,143.1,96.68
2016,11,7,15,30,319.0,94.0,0.9,23.0,179.0,103.82,67.32
2016,11,7,15,45,287.0,79.0,0.8,22.5,144.5,66.41,44.76
2016,11,7,16,0,255.0,64.0,0.7,22.0,110.0,48.01,35.55
2016,11,7,16,15,201.0,48.0,0.7,21.5,78.0,36.46,25.15
2016,11,7,16,30,147.0,32.0,0.7,21.0,46.0,24.61,13.35
2016,11,7,16,45,73.5,16.0,0.75,20.5,23.0,12.43,0.0
2016,11,7,17,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.85,14.0,12.5,10.67,0.0
2016,11,8,7,0,0.0,25.0,0.8,14.0,25.0,33.99,0.0
2016,11,8,7,15,209.0,32.0,0.9,14.5,61.0,240.74,177.45
2016,11,8,7,30,418.0,39.0,1.0,15.0,97.0,418.07,334.62
2016,11,8,7,45,493.0,46.0,1.1,15.5,139.0,501.65,403.99
2016,11,8,8,0,568.0,53.0,1.2,16.0,181.0,588.58,472.67
2016,11,8,8,15,615.0,58.0,1.1,16.5,223.5,650.82,518.2
2016,11,8,8,30,662.0,63.0,1.0,17.0,266.0,713.2,561.34
2016,11,8,8,45,695.0,66.5,0.9,18.0,305.5,754.22,586.02
2016,11,8,9,0,728.0,70.0,0.8,19.0,345.0,800.12,612.84
2016,11,8,9,15,750.5,72.5,0.7,19.5,380.5,832.63,630.41
2016,11,8,9,30,773.0,75.0,0.6,20.0,416.0,862.37,645.58
2016,11,8,9,45,795.0,75.0,0.55,20.5,447.0,885.28,656.8
2016,11,8,10,0,817.0,75.0,0.5,21.0,478.0,904.87,665.74
2016,11,8,10,15,827.5,76.5,0.45,21.5,501.5,911.92,666.61
2016,11,8,10,30,838.0,78.0,0.4,22.0,525.0,915.32,665.43
2016,11,8,10,45,843.0,79.5,0.35,22.5,541.5,899.72,652.4
2016,11,8,11,0,848.0,81.0,0.3,23.0,558.0,890.91,644.2
2016,11,8,11,15,851.5,81.5,0.3,23.0,567.5,875.94,634.37
2016,11,8,11,30,855.0,82.0,0.3,23.0,577.0,857.49,622.53
2016,11,8,11,45,854.0,82.5,0.3,23.5,578.0,831.79,604.98
2016,11,8,12,0,853.0,83.0,0.3,24.0,579.0,803.0,585.6
2016,11,8,12,15,850.5,82.5,0.35,24.0,573.5,768.91,564.73
2016,11,8,12,30,848.0,82.0,0.4,24.0,568.0,732.14,541.93
2016,11,8,12,45,841.5,82.0,0.45,24.5,554.5,695.9,518.13
2016,11,8,13,0,835.0,82.0,0.5,25.0,541.0,651.48,486.55
2016,11,8,13,15,826.0,81.0,0.55,25.0,520.5,602.62,451.98
2016,11,8,13,30,817.0,80.0,0.6,25.0,500.0,552.41,415.27
2016,11,8,13,45,804.0,78.5,0.65,25.0,473.0,498.57,374.57
2016,11,8,14,0,791.0,77.0,0.7,25.0,446.0,444.32,332.03
2016,11,8,14,15,772.5,74.5,0.7,25.0,413.0,386.78,285.28
2016,11,8,14,30,754.0,72.0,0.7,25.0,380.0,330.05,237.75
2016,11,8,14,45,728.0,68.5,0.75,25.0,342.5,271.37,188.09
2016,11,8,15,0,702.0,65.0,0.8,25.0,305.0,214.98,140.11
2016,11,8,15,15,663.5,61.0,0.7,24.5,263.5,158.78,94.66
