Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,29,7,15,198.0,10.5,1.6,5.5,23.5,146.98,0.0
2016,11,29,7,30,396.0,21.0,1.8,6.0,47.0,346.58,171.15
2016,11,29,7,45,499.5,28.0,2.05,7.0,87.0,458.86,368.04
2016,11,29,8,0,603.0,35.0,2.3,8.0,127.0,566.31,466.02
2016,11,29,8,15,662.0,39.0,2.35,8.5,169.0,637.35,526.56
2016,11,29,8,30,721.0,43.0,2.4,9.0,211.0,708.8,584.08
2016,11,29,8,45,758.0,46.5,2.45,9.5,251.0,760.19,623.69
2016,11,29,9,0,795.0,50.0,2.5,10.0,291.0,810.08,660.48
2016,11,29,9,15,819.5,52.0,2.4,10.0,327.0,834.76,677.36
2016,11,29,9,30,844.0,54.0,2.3,10.0,363.0,866.18,698.64
2016,11,29,9,45,860.5,55.5,2.2,10.5,394.0,886.6,709.98
2016,11,29,10,0,877.0,57.0,2.1,11.0,425.0,903.79,718.75
2016,11,29,10,15,888.0,58.5,2.05,11.5,449.0,912.42,721.84
2016,11,29,10,30,899.0,60.0,2.0,12.0,473.0,917.41,722.46
2016,11,29,10,45,905.5,61.0,2.0,12.5,491.0,913.87,717.78
2016,11,29,11,0,912.0,62.0,2.0,13.0,509.0,906.61,710.74
2016,11,29,11,15,915.5,62.0,2.05,13.0,519.0,891.65,700.32
2016,11,29,11,30,919.0,62.0,2.1,13.0,529.0,873.09,687.51
2016,11,29,11,45,918.5,63.0,2.2,13.5,531.5,848.94,670.02
2016,11,29,12,0,918.0,64.0,2.3,14.0,534.0,821.46,650.16
2016,11,29,12,15,713.0,115.5,2.35,14.0,479.0,702.7,564.08
2016,11,29,12,30,508.0,167.0,2.4,14.0,424.0,570.91,462.21
2016,11,29,12,45,693.0,119.0,2.45,14.5,460.5,631.47,510.26
2016,11,29,13,0,878.0,71.0,2.5,15.0,497.0,659.52,531.16
2016,11,29,13,15,869.0,70.0,2.5,14.5,477.5,611.64,493.43
2016,11,29,13,30,860.0,69.0,2.5,14.0,458.0,562.29,453.97
2016,11,29,13,45,844.5,68.0,2.55,14.0,431.5,510.78,410.85
2016,11,29,14,0,829.0,67.0,2.6,14.0,405.0,455.81,363.74
2016,11,29,14,15,809.0,64.5,2.55,14.0,373.5,397.46,312.41
2016,11,29,14,30,789.0,62.0,2.5,14.0,342.0,339.91,260.49
2016,11,29,14,45,761.0,59.0,2.5,14.0,305.0,280.67,206.59
2016,11,29,15,0,733.0,56.0,2.5,14.0,268.0,223.74,154.64
2016,11,29,15,15,689.5,52.0,2.15,13.0,228.0,165.89,104.64
2016,11,29,15,30,646.0,48.0,1.8,12.0,188.0,112.84,63.03
2016,11,29,15,45,577.0,42.0,1.5,11.5,146.5,61.93,32.47
2016,11,29,16,0,508.0,36.0,1.2,11.0,105.0,29.66,20.39
2016,11,29,16,15,385.5,27.0,1.15,10.5,68.0,22.32,12.51
2016,11,29,16,30,263.0,18.0,1.1,10.0,31.0,14.97,0.0
2016,11,29,16,45,131.5,9.0,1.1,9.5,15.5,7.68,0.0
2016,11,29,17,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,7.0,0.85,8.5,7.0,5.97,0.0
2016,11,30,7,30,0.0,14.0,0.8,9.0,14.0,11.54,0.0
2016,11,30,7,45,0.0,27.0,0.75,9.5,27.0,22.54,12.79
2016,11,30,8,0,0.0,40.0,0.7,10.0,40.0,35.69,24.76
2016,11,30,8,15,0.0,54.0,0.85,10.0,54.0,49.63,37.15
2016,11,30,8,30,0.0,68.0,1.0,10.0,68.0,63.23,49.17
2016,11,30,8,45,0.0,82.0,1.15,10.5,82.0,76.65,60.78
2016,11,30,9,0,0.0,96.0,1.3,11.0,96.0,89.99,72.14
2016,11,30,9,15,0.0,108.5,1.35,11.0,108.5,101.47,81.89
2016,11,30,9,30,0.0,121.0,1.4,11.0,121.0,113.01,91.58
2016,11,30,9,45,90.0,149.5,1.5,11.5,187.0,243.59,204.0
2016,11,30,10,0,180.0,178.0,1.6,12.0,253.0,379.92,315.64
2016,11,30,10,15,150.5,189.5,1.6,12.0,254.5,362.63,299.45
2016,11,30,10,30,121.0,201.0,1.6,12.0,256.0,344.96,283.9
2016,11,30,10,45,170.5,207.0,1.6,12.5,288.5,391.87,321.77
2016,11,30,11,0,220.0,213.0,1.6,13.0,321.0,437.08,357.15
2016,11,30,11,15,170.5,219.5,1.6,13.0,304.5,393.77,321.12
2016,11,30,11,30,121.0,226.0,1.6,13.0,288.0,351.78,286.46
2016,11,30,11,45,225.0,218.0,1.65,13.5,333.0,421.74,343.86
2016,11,30,12,0,329.0,210.0,1.7,14.0,378.0,502.12,406.66
2016,11,30,12,15,331.0,207.5,1.85,14.0,375.5,486.15,394.02
2016,11,30,12,30,333.0,205.0,2.0,14.0,373.0,469.04,381.0
2016,11,30,12,45,214.5,208.5,2.15,14.0,316.0,360.65,294.19
2016,11,30,13,0,96.0,212.0,2.3,14.0,259.0,263.87,214.93
2016,11,30,13,15,48.0,151.0,2.35,13.5,174.5,166.54,135.3
2016,11,30,13,30,0.0,90.0,2.4,13.0,90.0,75.07,58.44
2016,11,30,13,45,3.5,117.5,2.45,13.0,119.0,101.05,80.62
2016,11,30,14,0,7.0,145.0,2.5,13.0,148.0,126.9,102.43
2016,11,30,14,15,197.5,133.0,2.4,12.5,203.0,207.54,168.09
2016,11,30,14,30,388.0,121.0,2.3,12.0,258.0,253.69,200.81
2016,11,30,14,45,354.5,115.0,2.2,12.0,229.5,211.99,163.62
2016,11,30,15,0,321.0,109.0,2.1,12.0,201.0,170.43,127.19
2016,11,30,15,15,410.5,87.0,1.9,12.0,186.5,146.46,101.09
2016,11,30,15,30,500.0,65.0,1.7,12.0,172.0,111.14,67.72
2016,11,30,15,45,404.0,57.5,1.55,12.0,132.0,66.11,40.01
2016,11,30,16,0,308.0,50.0,1.4,12.0,92.0,38.39,27.87
2016,11,30,16,15,200.5,35.5,1.3,11.5,58.5,27.4,16.46
2016,11,30,16,30,93.0,21.0,1.2,11.0,25.0,16.3,0.0
2016,11,30,16,45,46.5,10.5,1.2,11.0,12.5,8.96,0.0
2016,11,30,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,7,15,159.5,10.5,1.35,6.5,20.0,119.63,0.0
2016,12,1,7,30,319.0,21.0,1.4,7.0,40.0,295.15,96.4
2016,12,1,7,45,437.5,28.5,1.5,8.0,79.0,409.44,323.34
2016,12,1,8,0,556.0,36.0,1.6,9.0,118.0,527.49,430.46
2016,12,1,8,15,620.0,41.5,1.9,9.0,160.0,603.51,496.79
2016,12,1,8,30,684.0,47.0,2.2,9.0,202.0,680.36,561.02
2016,12,1,8,45,727.5,50.0,2.55,9.5,242.5,736.27,606.27
2016,12,1,9,0,771.0,53.0,2.9,10.0,283.0,790.85,648.94
2016,12,1,9,15,798.0,55.5,2.95,10.5,319.5,828.0,675.4
2016,12,1,9,30,825.0,58.0,3.0,11.0,356.0,862.56,699.21
2016,12,1,9,45,839.0,61.5,3.15,11.5,386.5,883.6,713.26
2016,12,1,10,0,853.0,65.0,3.3,12.0,417.0,901.26,724.73
2016,12,1,10,15,866.0,66.5,3.35,12.0,442.5,901.8,724.32
2016,12,1,10,30,879.0,68.0,3.4,12.0,468.0,908.71,728.77
2016,12,1,10,45,887.5,69.0,3.45,12.5,486.0,907.18,725.77
2016,12,1,11,0,896.0,70.0,3.5,13.0,504.0,901.96,720.3
2016,12,1,11,15,900.5,70.5,3.55,13.0,515.0,888.84,710.59
2016,12,1,11,30,905.0,71.0,3.6,13.0,526.0,872.14,698.45
2016,12,1,11,45,906.5,71.0,3.65,13.5,529.0,848.75,680.25
2016,12,1,12,0,908.0,71.0,3.7,14.0,532.0,822.03,659.73
2016,12,1,12,15,906.0,71.0,3.65,14.0,527.5,789.37,635.61
2016,12,1,12,30,904.0,71.0,3.6,14.0,523.0,753.82,609.32
2016,12,1,12,45,899.0,70.0,3.55,14.5,511.0,712.28,577.38
2016,12,1,13,0,894.0,69.0,3.5,15.0,499.0,668.44,541.81
2016,12,1,13,15,884.5,68.0,3.45,15.0,479.5,619.78,502.43
2016,12,1,13,30,875.0,67.0,3.4,15.0,460.0,569.65,460.96
2016,12,1,13,45,860.0,66.0,3.4,15.0,433.5,515.48,415.35
2016,12,1,14,0,845.0,65.0,3.4,15.0,407.0,462.55,369.39
2016,12,1,14,15,824.5,62.5,3.3,14.5,375.0,403.31,317.68
2016,12,1,14,30,804.0,60.0,3.2,14.0,343.0,344.89,265.23
2016,12,1,14,45,774.0,57.5,3.1,14.0,305.5,284.84,210.31
2016,12,1,15,0,744.0,55.0,3.0,14.0,268.0,227.27,157.57
2016,12,1,15,15,700.0,51.0,2.6,13.0,227.5,168.72,106.72
2016,12,1,15,30,656.0,47.0,2.2,12.0,187.0,114.97,64.21
2016,12,1,15,45,586.0,41.0,1.85,11.5,145.5,63.31,32.61
2016,12,1,16,0,516.0,35.0,1.5,11.0,104.0,31.45,21.91
2016,12,1,16,15,393.0,26.0,1.5,10.5,67.0,21.49,11.71
2016,12,1,16,30,270.0,17.0,1.5,10.0,30.0,14.1,0.0
2016,12,1,16,45,135.0,8.5,1.5,9.5,15.0,7.26,0.0
2016,12,1,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,2,7,15,179.0,9.5,2.3,5.5,20.0,132.02,0.0
2016,12,2,7,30,358.0,19.0,2.5,6.0,40.0,310.93,68.53
2016,12,2,7,45,467.0,26.5,2.75,7.0,78.5,429.72,339.99
2016,12,2,8,0,576.0,34.0,3.0,8.0,117.0,540.45,446.17
2016,12,2,8,15,639.0,39.0,3.15,8.5,159.0,615.22,511.59
2016,12,2,8,30,702.0,44.0,3.3,9.0,201.0,690.82,574.12
2016,12,2,8,45,738.5,48.0,3.45,9.5,240.5,742.16,615.25
2016,12,2,9,0,775.0,52.0,3.6,10.0,280.0,792.04,653.56
2016,12,2,9,15,801.5,54.5,3.75,10.5,316.5,828.82,680.64
2016,12,2,9,30,828.0,57.0,3.9,11.0,353.0,863.0,705.02
2016,12,2,9,45,841.5,60.0,4.1,11.5,383.5,882.97,718.57
2016,12,2,10,0,855.0,63.0,4.3,12.0,414.0,889.67,722.47
2016,12,2,10,15,867.5,64.0,4.25,12.5,439.0,899.08,726.62
2016,12,2,10,30,880.0,65.0,4.2,13.0,464.0,904.98,728.17
2016,12,2,10,45,887.5,66.5,4.2,13.5,481.5,903.36,724.84
2016,12,2,11,0,895.0,68.0,4.2,14.0,499.0,898.06,718.95
2016,12,2,11,15,899.5,68.5,4.15,14.0,510.0,885.11,708.73
2016,12,2,11,30,904.0,69.0,4.1,14.0,521.0,868.57,696.08
2016,12,2,11,45,905.0,69.0,4.1,14.5,524.0,844.95,677.34
2016,12,2,12,0,906.0,69.0,4.1,15.0,527.0,818.02,656.34
2016,12,2,12,15,904.0,69.0,4.1,15.0,523.0,785.58,632.53
2016,12,2,12,30,902.0,69.0,4.1,15.0,519.0,750.25,606.53
2016,12,2,12,45,897.0,68.0,4.2,15.0,507.0,708.93,576.22
2016,12,2,13,0,892.0,67.0,4.3,15.0,495.0,665.33,542.34
2016,12,2,13,15,882.5,66.0,4.35,15.0,475.5,616.9,503.11
2016,12,2,13,30,873.0,65.0,4.4,15.0,456.0,567.0,461.68
2016,12,2,13,45,856.5,64.5,4.45,15.0,429.5,512.84,415.72
2016,12,2,14,0,840.0,64.0,4.5,15.0,403.0,460.07,369.54
2016,12,2,14,15,819.5,62.0,4.3,14.5,371.0,401.71,317.89
2016,12,2,14,30,799.0,60.0,4.1,14.0,339.0,344.15,265.67
2016,12,2,14,45,767.0,57.5,3.95,14.0,302.0,283.85,210.34
2016,12,2,15,0,735.0,55.0,3.8,14.0,265.0,226.26,157.47
2016,12,2,15,15,690.0,51.0,3.35,13.5,225.0,168.08,106.61
2016,12,2,15,30,645.0,47.0,2.9,13.0,185.0,114.82,64.25
2016,12,2,15,45,572.5,41.0,2.45,12.5,143.5,63.65,32.74
2016,12,2,16,0,500.0,35.0,2.0,12.0,102.0,28.81,19.5
2016,12,2,16,15,375.5,26.5,1.9,11.0,65.5,21.89,11.95
2016,12,2,16,30,251.0,18.0,1.8,10.0,29.0,14.98,0.0
2016,12,2,16,45,125.5,9.0,1.7,9.5,14.5,7.68,0.0
2016,12,2,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,3,7,15,143.5,9.5,1.35,6.5,17.5,107.22,0.0
2016,12,3,7,30,287.0,19.0,1.5,7.0,35.0,265.67,22.25
2016,12,3,7,45,401.5,27.5,1.65,8.0,72.0,390.38,304.12
2016,12,3,8,0,516.0,36.0,1.8,9.0,109.0,493.42,403.72
2016,12,3,8,15,581.0,41.5,1.95,9.5,149.0,569.27,469.24
2016,12,3,8,30,646.0,47.0,2.1,10.0,189.0,645.97,531.97
2016,12,3,8,45,689.5,50.0,2.25,10.5,228.5,701.14,575.68
2016,12,3,9,0,733.0,53.0,2.4,11.0,268.0,755.07,616.79
2016,12,3,9,15,761.0,56.0,2.4,11.0,303.5,793.38,645.0
2016,12,3,9,30,789.0,59.0,2.4,11.0,339.0,829.28,670.7
2016,12,3,9,45,806.0,61.5,2.4,11.5,369.5,851.58,684.65
2016,12,3,10,0,823.0,64.0,2.4,12.0,400.0,870.71,696.13
2016,12,3,10,15,836.5,65.5,2.45,12.5,424.5,881.86,702.19
2016,12,3,10,30,850.0,67.0,2.5,13.0,449.0,879.7,698.79
2016,12,3,10,45,859.5,67.5,2.6,13.5,467.0,878.89,696.99
2016,12,3,11,0,869.0,68.0,2.7,14.0,485.0,874.51,692.72
2016,12,3,11,15,874.0,68.5,2.75,14.0,496.0,862.56,684.04
2016,12,3,11,30,879.0,69.0,2.8,14.0,507.0,847.1,673.01
2016,12,3,11,45,881.0,69.0,2.9,14.5,510.5,825.04,656.4
2016,12,3,12,0,883.0,69.0,3.0,15.0,514.0,799.71,637.48
2016,12,3,12,15,881.5,69.0,3.0,15.0,510.0,768.51,614.87
2016,12,3,12,30,880.0,69.0,3.0,15.0,506.0,734.46,590.13
2016,12,3,12,45,875.5,68.0,3.0,15.5,494.5,694.45,559.78
2016,12,3,13,0,871.0,67.0,3.0,16.0,483.0,652.17,525.91
2016,12,3,13,15,862.5,66.0,2.95,16.0,464.5,605.38,488.25
2016,12,3,13,30,854.0,65.0,2.9,16.0,446.0,557.08,448.52
2016,12,3,13,45,841.0,63.5,2.9,16.0,421.0,504.66,404.66
2016,12,3,14,0,828.0,62.0,2.9,16.0,396.0,453.35,360.38
2016,12,3,14,15,809.0,60.0,2.7,16.0,365.0,396.36,310.09
2016,12,3,14,30,790.0,58.0,2.5,16.0,334.0,340.02,259.23
2016,12,3,14,45,759.5,56.0,2.35,16.0,297.5,281.25,206.02
2016,12,3,15,0,729.0,54.0,2.2,16.0,261.0,225.0,154.98
2016,12,3,15,15,685.5,50.0,1.9,15.0,221.5,167.45,105.41
2016,12,3,15,30,642.0,46.0,1.6,14.0,182.0,114.63,63.74
2016,12,3,15,45,568.0,40.5,1.3,13.5,141.5,63.97,32.58
2016,12,3,16,0,494.0,35.0,1.0,13.0,101.0,28.8,19.41
2016,12,3,16,15,372.0,26.0,1.0,12.5,65.0,21.45,11.49
2016,12,3,16,30,250.0,17.0,1.0,12.0,29.0,14.08,0.0
2016,12,3,16,45,125.0,8.5,1.05,11.5,14.5,7.26,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,7,15,111.5,10.0,0.45,9.0,16.0,85.37,0.0
2016,12,4,7,30,223.0,20.0,0.4,9.0,32.0,217.97,0.0
2016,12,4,7,45,342.0,29.5,0.4,9.5,67.5,346.97,263.67
2016,12,4,8,0,461.0,39.0,0.4,10.0,103.0,462.8,370.89
2016,12,4,8,15,531.0,45.5,0.45,10.0,143.0,541.08,436.26
2016,12,4,8,30,601.0,52.0,0.5,10.0,183.0,621.3,499.82
2016,12,4,8,45,649.0,56.0,0.6,10.5,222.5,679.91,544.52
2016,12,4,9,0,697.0,60.0,0.7,11.0,262.0,731.19,582.35
2016,12,4,9,15,726.5,63.0,0.8,11.5,297.5,770.65,610.49
2016,12,4,9,30,756.0,66.0,0.9,12.0,333.0,807.71,636.24
2016,12,4,9,45,747.0,76.0,1.05,13.0,359.0,815.41,640.4
2016,12,4,10,0,738.0,86.0,1.2,14.0,385.0,826.54,647.06
2016,12,4,10,15,616.5,115.5,1.2,14.0,375.5,747.62,590.12
2016,12,4,10,30,495.0,145.0,1.2,14.0,366.0,657.56,524.83
2016,12,4,10,45,481.5,154.5,1.25,14.5,377.0,648.8,517.66
2016,12,4,11,0,468.0,164.0,1.3,15.0,388.0,637.99,508.13
2016,12,4,11,15,635.5,128.0,1.3,15.0,439.0,739.71,583.24
2016,12,4,11,30,803.0,92.0,1.3,15.0,490.0,818.96,637.84
2016,12,4,11,45,807.5,91.0,1.3,15.0,494.0,798.97,622.64
2016,12,4,12,0,812.0,90.0,1.3,15.0,498.0,775.75,606.45
2016,12,4,12,15,676.0,122.5,1.4,15.0,460.0,683.02,541.03
2016,12,4,12,30,540.0,155.0,1.5,15.0,422.0,583.0,466.13
2016,12,4,12,45,522.0,155.0,1.6,15.5,408.5,545.58,437.6
2016,12,4,13,0,504.0,155.0,1.7,16.0,395.0,507.91,407.81
2016,12,4,13,15,412.5,166.0,1.75,15.5,357.0,436.57,352.04
2016,12,4,13,30,321.0,177.0,1.8,15.0,319.0,361.96,292.98
2016,12,4,13,45,297.5,175.0,1.9,15.0,301.0,328.45,265.56
2016,12,4,14,0,274.0,173.0,2.0,15.0,283.0,296.59,238.85
2016,12,4,14,15,262.0,155.0,1.8,14.5,253.5,256.05,204.88
2016,12,4,14,30,250.0,137.0,1.6,14.0,224.0,216.98,171.59
2016,12,4,14,45,223.0,128.0,1.45,14.0,199.5,183.22,142.41
2016,12,4,15,0,196.0,119.0,1.3,14.0,175.0,152.37,115.89
2016,12,4,15,15,173.5,103.0,1.2,13.5,147.0,117.36,86.48
2016,12,4,15,30,151.0,87.0,1.1,13.0,119.0,88.41,63.03
2016,12,4,15,45,127.0,69.0,1.0,13.0,92.0,60.96,42.31
2016,12,4,16,0,103.0,51.0,0.9,13.0,65.0,39.31,28.51
2016,12,4,16,15,51.5,34.0,0.9,12.5,41.0,26.63,15.57
2016,12,4,16,30,0.0,17.0,0.9,12.0,17.0,13.88,0.0
2016,12,4,16,45,0.0,8.5,0.95,11.5,8.5,7.26,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.5,0.9,9.0,2.5,2.13,0.0
2016,12,5,7,30,0.0,5.0,1.0,9.0,5.0,4.1,0.0
2016,12,5,7,45,0.0,12.0,1.15,9.5,12.0,9.86,2.05
2016,12,5,8,0,0.0,19.0,1.3,10.0,19.0,15.64,7.58
2016,12,5,8,15,0.0,26.0,1.3,10.0,26.0,21.43,12.82
2016,12,5,8,30,0.0,33.0,1.3,10.0,33.0,27.23,18.02
2016,12,5,8,45,0.0,40.5,1.3,10.5,40.5,33.46,23.5
2016,12,5,9,0,0.0,48.0,1.3,11.0,48.0,39.69,28.91
2016,12,5,9,15,0.0,55.0,1.3,11.0,55.0,45.52,33.96
2016,12,5,9,30,0.0,62.0,1.3,11.0,62.0,51.36,38.98
2016,12,5,9,45,0.0,96.5,1.3,11.5,96.5,84.43,67.18
2016,12,5,10,0,0.0,131.0,1.3,12.0,131.0,120.35,97.25
2016,12,5,10,15,3.0,143.5,1.3,12.0,145.0,134.91,109.36
2016,12,5,10,30,6.0,156.0,1.3,12.0,159.0,149.46,121.43
2016,12,5,10,45,3.0,123.5,1.35,12.0,125.0,110.86,88.91
2016,12,5,11,0,0.0,91.0,1.4,12.0,91.0,76.27,59.6
2016,12,5,11,15,5.0,133.5,1.45,12.0,136.0,121.11,97.59
2016,12,5,11,30,10.0,176.0,1.5,12.0,181.0,167.79,136.4
2016,12,5,11,45,5.0,159.5,1.6,12.5,162.0,145.52,117.39
2016,12,5,12,0,0.0,143.0,1.7,13.0,143.0,124.51,99.6
2016,12,5,12,15,20.0,172.0,1.7,13.0,182.0,167.88,136.26
2016,12,5,12,30,40.0,201.0,1.7,13.0,221.0,223.61,182.29
2016,12,5,12,45,42.0,198.0,1.75,13.0,218.5,218.49,177.98
2016,12,5,13,0,44.0,195.0,1.8,13.0,216.0,213.27,173.81
2016,12,5,13,15,52.5,190.5,1.75,13.0,214.5,210.29,171.48
2016,12,5,13,30,61.0,186.0,1.7,13.0,213.0,206.54,168.42
2016,12,5,13,45,68.0,177.0,1.65,13.0,205.5,196.66,160.19
2016,12,5,14,0,75.0,168.0,1.6,13.0,198.0,186.17,151.28
2016,12,5,14,15,67.5,156.0,1.55,12.5,181.5,166.26,134.73
2016,12,5,14,30,60.0,144.0,1.5,12.0,165.0,147.33,118.88
2016,12,5,14,45,55.0,129.0,1.45,12.0,146.5,127.45,101.85
2016,12,5,15,0,50.0,114.0,1.4,12.0,128.0,108.43,85.48
2016,12,5,15,15,42.0,97.0,1.25,11.5,108.0,88.11,68.27
2016,12,5,15,30,34.0,80.0,1.1,11.0,88.0,69.16,52.32
2016,12,5,15,45,22.5,63.0,0.95,11.0,67.5,51.46,37.63
2016,12,5,16,0,11.0,46.0,0.8,11.0,47.0,36.54,26.35
2016,12,5,16,15,5.5,29.0,0.75,10.5,29.5,23.46,13.18
2016,12,5,16,30,0.0,12.0,0.7,10.0,12.0,9.89,0.0
2016,12,5,16,45,0.0,6.0,0.65,10.0,6.0,5.12,0.0
2016,12,5,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,13.0,1.15,5.5,13.0,11.1,0.0
2016,12,6,7,30,0.0,26.0,1.2,6.0,26.0,36.04,0.0
2016,12,6,7,45,185.0,33.5,1.25,6.5,58.5,232.85,176.61
2016,12,6,8,0,370.0,41.0,1.3,7.0,91.0,391.44,323.62
2016,12,6,8,15,426.5,50.5,1.5,7.5,126.5,459.89,384.23
2016,12,6,8,30,483.0,60.0,1.7,8.0,162.0,529.96,443.49
2016,12,6,8,45,522.5,66.5,1.9,9.0,197.5,582.53,485.9
2016,12,6,9,0,562.0,73.0,2.1,10.0,233.0,634.39,526.11
2016,12,6,9,15,591.5,77.0,2.25,10.0,265.0,672.93,556.44
2016,12,6,9,30,621.0,81.0,2.4,10.0,297.0,709.6,584.72
2016,12,6,9,45,590.0,96.5,2.55,10.5,316.5,702.98,578.58
2016,12,6,10,0,559.0,112.0,2.7,11.0,336.0,692.41,569.61
2016,12,6,10,15,605.5,108.0,2.75,11.0,364.5,728.07,596.32
2016,12,6,10,30,652.0,104.0,2.8,11.0,393.0,760.24,619.79
2016,12,6,10,45,765.5,87.0,2.85,11.5,440.0,827.26,667.76
2016,12,6,11,0,879.0,70.0,2.9,12.0,487.0,885.36,708.03
2016,12,6,11,15,884.0,71.0,2.9,12.0,498.0,874.15,698.83
2016,12,6,11,30,889.0,72.0,2.9,12.0,509.0,859.37,687.82
2016,12,6,11,45,887.0,73.0,2.95,12.5,512.0,835.26,669.23
2016,12,6,12,0,885.0,74.0,3.0,13.0,515.0,808.02,648.5
2016,12,6,12,15,882.5,74.0,3.0,13.0,511.0,776.2,625.3
2016,12,6,12,30,880.0,74.0,3.0,13.0,507.0,741.59,599.99
2016,12,6,12,45,874.0,73.5,3.05,13.0,495.0,701.33,570.55
2016,12,6,13,0,868.0,73.0,3.1,13.0,483.0,663.72,540.86
2016,12,6,13,15,858.5,72.0,3.15,12.5,464.5,615.86,503.31
2016,12,6,13,30,849.0,71.0,3.2,12.0,446.0,566.57,463.51
2016,12,6,13,45,832.0,70.0,3.25,12.0,420.0,512.23,417.64
2016,12,6,14,0,815.0,69.0,3.3,12.0,394.0,457.69,370.31
2016,12,6,14,15,794.5,66.5,3.25,12.0,363.0,400.29,319.25
2016,12,6,14,30,774.0,64.0,3.2,12.0,332.0,343.71,267.65
2016,12,6,14,45,739.0,62.0,3.2,12.0,295.5,284.46,213.44
2016,12,6,15,0,704.0,60.0,3.2,12.0,259.0,228.24,161.8
2016,12,6,15,15,658.0,55.5,2.8,11.5,219.5,169.49,110.14
2016,12,6,15,30,612.0,51.0,2.4,11.0,180.0,117.07,67.65
2016,12,6,15,45,537.5,44.5,2.05,10.5,139.5,66.63,35.03
2016,12,6,16,0,463.0,38.0,1.7,10.0,99.0,31.28,21.82
2016,12,6,16,15,335.5,28.5,1.6,9.5,63.5,23.58,13.31
2016,12,6,16,30,208.0,19.0,1.5,9.0,28.0,15.85,0.0
2016,12,6,16,45,104.0,9.5,1.4,8.5,14.0,8.11,0.0
2016,12,6,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,11.0,0.6,5.0,11.0,9.39,0.0
2016,12,7,7,30,0.0,22.0,0.5,5.0,22.0,26.76,0.0
2016,12,7,7,45,131.5,32.5,0.45,5.5,50.0,173.03,128.73
2016,12,7,8,0,263.0,43.0,0.4,6.0,78.0,307.54,253.92
2016,12,7,8,15,297.0,57.0,0.5,6.0,109.5,359.31,300.92
2016,12,7,8,30,331.0,71.0,0.6,6.0,141.0,411.91,346.79
2016,12,7,8,45,354.0,83.0,0.75,6.0,171.0,452.4,381.68
2016,12,7,9,0,377.0,95.0,0.9,6.0,201.0,492.44,415.17
2016,12,7,9,15,394.0,105.0,0.95,6.5,229.0,523.55,439.2
2016,12,7,9,30,411.0,115.0,1.0,7.0,257.0,553.41,461.6
2016,12,7,9,45,417.5,125.5,1.1,7.5,281.5,572.75,475.56
2016,12,7,10,0,424.0,136.0,1.2,8.0,306.0,590.17,487.88
2016,12,7,10,15,287.0,164.0,1.2,8.0,282.5,475.5,395.03
2016,12,7,10,30,150.0,192.0,1.2,8.0,259.0,362.01,301.35
2016,12,7,10,45,138.5,200.5,1.3,8.5,264.0,356.72,296.77
2016,12,7,11,0,127.0,209.0,1.4,9.0,269.0,351.2,291.26
2016,12,7,11,15,110.5,212.5,1.45,9.0,265.5,317.18,263.3
2016,12,7,11,30,94.0,216.0,1.5,9.0,262.0,301.81,250.3
2016,12,7,11,45,61.0,205.5,1.6,9.5,235.5,256.69,212.16
2016,12,7,12,0,28.0,195.0,1.7,10.0,209.0,199.57,163.98
2016,12,7,12,15,14.0,151.0,1.85,10.0,158.0,142.76,116.51
2016,12,7,12,30,0.0,107.0,2.0,10.0,107.0,90.35,71.97
2016,12,7,12,45,16.0,147.0,2.15,10.0,155.0,138.54,113.34
2016,12,7,13,0,32.0,187.0,2.3,10.0,203.0,197.38,162.86
2016,12,7,13,15,30.5,180.0,2.4,10.0,194.5,186.41,153.59
2016,12,7,13,30,29.0,173.0,2.5,10.0,186.0,175.76,144.74
2016,12,7,13,45,44.0,168.5,2.6,10.0,187.0,176.34,145.39
2016,12,7,14,0,59.0,164.0,2.7,10.0,188.0,175.36,144.46
2016,12,7,14,15,56.5,151.5,2.65,10.0,173.0,157.94,129.5
2016,12,7,14,30,54.0,139.0,2.6,10.0,158.0,141.02,114.86
2016,12,7,14,45,50.5,124.5,2.6,10.0,141.0,122.49,98.76
2016,12,7,15,0,47.0,110.0,2.6,10.0,124.0,104.64,83.16
2016,12,7,15,15,40.5,94.0,2.5,9.5,105.0,85.69,66.86
2016,12,7,15,30,34.0,78.0,2.4,9.0,86.0,67.87,51.63
2016,12,7,15,45,24.0,61.5,2.3,9.0,66.5,50.66,37.15
2016,12,7,16,0,14.0,45.0,2.2,9.0,47.0,35.56,25.68
2016,12,7,16,15,7.0,29.0,2.2,9.0,30.0,23.47,13.25
2016,12,7,16,30,0.0,13.0,2.2,9.0,13.0,10.72,0.0
2016,12,7,16,45,0.0,6.5,2.2,9.0,6.5,5.55,0.0
2016,12,7,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,6.0,4.2,13.0,6.0,5.12,0.0
2016,12,8,7,30,0.0,12.0,4.2,13.0,12.0,9.89,0.0
2016,12,8,7,45,10.0,28.0,4.2,13.5,29.5,42.36,25.62
2016,12,8,8,0,20.0,44.0,4.2,14.0,47.0,70.44,53.1
2016,12,8,8,15,31.5,61.0,4.15,14.0,67.0,100.32,79.85
2016,12,8,8,30,43.0,78.0,4.1,14.0,87.0,129.75,105.92
2016,12,8,8,45,50.5,94.0,4.1,14.5,106.5,153.95,126.88
2016,12,8,9,0,58.0,110.0,4.1,15.0,126.0,178.15,147.44
2016,12,8,9,15,63.0,124.5,4.0,15.0,144.5,197.77,163.97
2016,12,8,9,30,68.0,139.0,3.9,15.0,163.0,217.38,180.24
2016,12,8,9,45,69.0,152.5,3.85,15.0,178.5,231.78,191.86
2016,12,8,10,0,70.0,166.0,3.8,15.0,194.0,246.03,203.22
2016,12,8,10,15,45.0,166.0,3.7,15.0,184.5,217.86,178.75
2016,12,8,10,30,20.0,166.0,3.6,15.0,175.0,174.2,141.53
2016,12,8,10,45,54.0,185.0,3.55,15.5,210.5,242.05,198.07
2016,12,8,11,0,88.0,204.0,3.5,16.0,246.0,292.23,238.99
2016,12,8,11,15,44.0,143.5,3.4,16.0,164.5,177.29,143.93
2016,12,8,11,30,0.0,83.0,3.3,16.0,83.0,68.93,52.46
2016,12,8,11,45,0.0,83.5,3.2,16.0,83.5,69.35,52.88
2016,12,8,12,0,0.0,84.0,3.1,16.0,84.0,69.77,53.22
2016,12,8,12,15,0.0,117.5,3.0,16.0,117.5,100.15,78.58
2016,12,8,12,30,0.0,151.0,2.9,16.0,151.0,131.65,104.66
2016,12,8,12,45,4.5,159.0,2.85,16.0,161.5,142.13,113.43
2016,12,8,13,0,9.0,167.0,2.8,16.0,172.0,152.21,121.89
2016,12,8,13,15,25.0,172.5,2.7,16.0,184.0,166.45,133.94
2016,12,8,13,30,41.0,178.0,2.6,16.0,196.0,187.77,151.59
2016,12,8,13,45,46.0,170.0,2.55,16.0,189.5,179.04,144.35
2016,12,8,14,0,51.0,162.0,2.5,16.0,183.0,169.91,136.72
2016,12,8,14,15,48.0,150.0,2.35,16.0,168.0,153.24,122.75
2016,12,8,14,30,45.0,138.0,2.2,16.0,153.0,137.11,109.14
2016,12,8,14,45,41.5,123.5,2.1,16.0,136.5,119.11,93.9
2016,12,8,15,0,38.0,109.0,2.0,16.0,120.0,101.8,79.17
2016,12,8,15,15,31.0,93.5,1.8,15.5,101.5,83.72,64.05
2016,12,8,15,30,24.0,78.0,1.6,15.0,83.0,66.8,49.93
2016,12,8,15,45,14.0,61.5,1.45,15.0,64.0,50.16,36.13
2016,12,8,16,0,4.0,45.0,1.3,15.0,45.0,35.82,25.25
2016,12,8,16,15,2.0,29.0,1.25,14.5,29.0,23.46,12.9
2016,12,8,16,30,0.0,13.0,1.2,14.0,13.0,10.72,0.0
2016,12,8,16,45,0.0,6.5,1.15,14.0,6.5,5.55,0.0
2016,12,8,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,12.0,1.1,13.0,12.0,10.24,0.0
2016,12,9,7,30,0.0,24.0,1.2,13.0,24.0,20.49,0.0
2016,12,9,7,45,226.0,29.0,1.3,13.5,57.5,253.9,177.84
