Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,8,0,452.0,34.0,1.4,14.0,91.0,446.3,355.59
2016,12,9,8,15,524.0,40.0,1.6,14.5,130.0,524.35,423.03
2016,12,9,8,30,596.0,46.0,1.8,15.0,169.0,597.12,482.81
2016,12,9,8,45,648.0,49.5,2.05,15.5,208.0,659.41,532.48
2016,12,9,9,0,700.0,53.0,2.3,16.0,247.0,720.95,579.74
2016,12,9,9,15,501.5,90.5,2.4,16.0,239.0,606.25,493.9
2016,12,9,9,30,303.0,128.0,2.5,16.0,231.0,452.07,372.87
2016,12,9,9,45,289.0,142.5,2.6,16.5,248.5,456.9,376.06
2016,12,9,10,0,275.0,157.0,2.7,17.0,266.0,460.15,376.96
2016,12,9,10,15,296.0,165.0,2.75,17.0,289.0,485.35,396.52
2016,12,9,10,30,317.0,173.0,2.8,17.0,312.0,509.26,414.77
2016,12,9,10,45,382.0,169.0,2.9,17.5,343.0,555.99,450.97
2016,12,9,11,0,447.0,165.0,3.0,18.0,374.0,620.65,499.42
2016,12,9,11,15,223.5,127.5,2.9,18.0,232.0,348.43,284.82
2016,12,9,11,30,0.0,90.0,2.8,18.0,90.0,75.19,57.07
2016,12,9,11,45,125.5,151.5,2.75,18.0,213.5,264.3,215.89
2016,12,9,12,0,251.0,213.0,2.7,18.0,337.0,445.99,360.19
2016,12,9,12,15,246.5,212.0,2.6,18.0,333.5,429.4,345.77
2016,12,9,12,30,242.0,211.0,2.5,18.0,330.0,412.34,331.96
2016,12,9,12,45,163.0,207.5,2.45,18.0,286.5,326.91,263.42
2016,12,9,13,0,84.0,204.0,2.4,18.0,243.0,250.05,200.93
2016,12,9,13,15,236.5,183.0,2.25,17.5,288.0,337.6,273.16
2016,12,9,13,30,389.0,162.0,2.1,17.0,333.0,398.18,321.01
2016,12,9,13,45,327.0,161.0,2.0,17.0,299.5,332.23,267.03
2016,12,9,14,0,265.0,160.0,1.9,17.0,266.0,282.35,225.97
2016,12,9,14,15,260.0,147.5,1.7,17.0,244.5,250.68,198.95
2016,12,9,14,30,255.0,135.0,1.5,17.0,223.0,219.46,171.8
2016,12,9,14,45,246.5,121.0,1.35,17.0,198.5,186.34,142.91
2016,12,9,15,0,238.0,107.0,1.2,17.0,174.0,154.27,114.78
2016,12,9,15,15,222.0,92.0,1.1,16.5,147.5,121.13,86.6
2016,12,9,15,30,206.0,77.0,1.0,16.0,121.0,90.12,61.2
2016,12,9,15,45,179.5,61.5,0.9,15.5,93.5,60.35,39.29
2016,12,9,16,0,153.0,46.0,0.8,15.0,66.0,35.49,24.98
2016,12,9,16,15,76.5,32.5,0.75,15.0,42.5,25.23,14.31
2016,12,9,16,30,0.0,19.0,0.7,15.0,19.0,15.32,0.0
2016,12,9,16,45,0.0,9.5,0.7,15.0,9.5,8.11,0.0
2016,12,9,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,7,45,0.0,1.0,4.1,15.0,1.0,0.82,0.0
2016,12,10,8,0,0.0,2.0,4.1,15.0,2.0,1.64,0.0
2016,12,10,8,15,0.0,3.0,4.05,15.0,3.0,2.46,0.0
2016,12,10,8,30,0.0,4.0,4.0,15.0,4.0,3.28,0.0
2016,12,10,8,45,0.0,4.5,3.95,15.0,4.5,3.69,0.0
2016,12,10,9,0,0.0,5.0,3.9,15.0,5.0,4.11,0.0
2016,12,10,9,15,0.0,6.0,3.95,15.0,6.0,4.93,0.0
2016,12,10,9,30,0.0,7.0,4.0,15.0,7.0,5.76,0.0
2016,12,10,9,45,0.0,8.0,4.1,15.5,8.0,6.58,0.0
2016,12,10,10,0,0.0,9.0,4.2,16.0,9.0,7.41,0.67
2016,12,10,10,15,0.0,69.5,4.15,16.0,69.5,57.62,43.33
2016,12,10,10,30,0.0,130.0,4.1,16.0,130.0,116.44,92.57
2016,12,10,10,45,0.5,142.5,4.05,16.0,143.0,128.81,102.7
2016,12,10,11,0,1.0,155.0,4.0,16.0,156.0,141.19,112.84
2016,12,10,11,15,0.5,87.0,3.85,16.0,87.5,72.98,55.96
2016,12,10,11,30,0.0,19.0,3.7,16.0,19.0,15.69,7.66
2016,12,10,11,45,0.0,14.5,3.6,16.0,14.5,11.97,4.51
2016,12,10,12,0,0.0,10.0,3.5,16.0,10.0,8.25,1.35
2016,12,10,12,15,0.0,11.0,3.35,16.0,11.0,9.08,2.05
2016,12,10,12,30,0.0,12.0,3.2,16.0,12.0,9.9,2.76
2016,12,10,12,45,0.0,44.5,3.05,16.0,44.5,36.82,25.59
2016,12,10,13,0,0.0,77.0,2.9,16.0,77.0,63.91,48.43
2016,12,10,13,15,0.0,62.5,2.8,16.0,62.5,51.79,38.26
2016,12,10,13,30,0.0,48.0,2.7,16.0,48.0,39.71,28.11
2016,12,10,13,45,0.0,42.0,2.6,16.0,42.0,34.72,23.92
2016,12,10,14,0,0.0,36.0,2.5,16.0,36.0,29.73,19.72
2016,12,10,14,15,0.0,33.0,2.35,15.5,33.0,27.24,17.67
2016,12,10,14,30,0.0,30.0,2.2,15.0,30.0,24.75,15.61
2016,12,10,14,45,0.0,27.0,2.05,15.0,27.0,22.26,13.49
2016,12,10,15,0,0.0,24.0,1.9,15.0,24.0,19.77,11.35
2016,12,10,15,15,0.0,20.0,1.8,15.0,20.0,16.46,8.47
2016,12,10,15,30,0.0,16.0,1.7,15.0,16.0,13.16,5.58
2016,12,10,15,45,0.0,12.5,1.6,15.0,12.5,10.27,3.03
2016,12,10,16,0,0.0,9.0,1.5,15.0,9.0,7.39,0.74
2016,12,10,16,15,0.0,5.5,1.45,14.5,5.5,4.51,0.0
2016,12,10,16,30,0.0,2.0,1.4,14.0,2.0,1.64,0.0
2016,12,10,16,45,0.0,1.0,1.35,14.0,1.0,0.85,0.0
2016,12,10,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,7.0,0.85,7.0,7.0,5.97,0.0
2016,12,11,7,30,0.0,14.0,0.8,7.0,14.0,11.95,0.0
2016,12,11,7,45,51.0,29.0,0.75,7.5,35.0,89.59,57.78
2016,12,11,8,0,102.0,44.0,0.7,8.0,56.0,166.26,134.86
2016,12,11,8,15,119.5,60.5,0.75,8.0,80.5,203.35,169.56
2016,12,11,8,30,137.0,77.0,0.8,8.0,105.0,223.95,189.29
2016,12,11,8,45,148.5,93.0,0.9,8.5,129.0,254.37,215.7
2016,12,11,9,0,160.0,109.0,1.0,9.0,153.0,284.56,241.09
2016,12,11,9,15,168.0,123.0,1.1,9.0,175.0,308.15,260.82
2016,12,11,9,30,176.0,137.0,1.2,9.0,197.0,331.39,279.89
2016,12,11,9,45,133.0,150.5,1.3,9.5,198.5,306.75,257.62
2016,12,11,10,0,90.0,164.0,1.4,10.0,200.0,262.68,219.64
2016,12,11,10,15,61.0,167.5,1.5,10.5,192.5,235.51,195.82
2016,12,11,10,30,32.0,171.0,1.6,11.0,185.0,209.05,172.4
2016,12,11,10,45,118.0,187.0,1.75,11.5,241.0,321.72,267.0
2016,12,11,11,0,204.0,203.0,1.9,12.0,297.0,413.28,341.31
2016,12,11,11,15,162.5,209.0,1.9,12.0,285.5,377.14,310.43
2016,12,11,11,30,121.0,215.0,1.9,12.0,274.0,341.97,280.94
2016,12,11,11,45,214.5,209.5,1.95,12.5,314.5,406.31,334.2
2016,12,11,12,0,308.0,204.0,2.0,13.0,355.0,481.93,394.02
2016,12,11,12,15,263.0,208.5,1.95,13.0,337.0,438.87,358.4
2016,12,11,12,30,218.0,213.0,1.9,13.0,319.0,383.33,313.7
2016,12,11,12,45,191.0,210.0,1.9,13.0,301.5,349.9,286.61
2016,12,11,13,0,164.0,207.0,1.9,13.0,284.0,318.18,260.6
2016,12,11,13,15,92.5,187.0,1.95,13.0,230.0,232.43,190.17
2016,12,11,13,30,21.0,167.0,2.0,13.0,176.0,157.63,127.77
2016,12,11,13,45,10.5,149.0,2.05,13.0,153.5,133.88,108.13
2016,12,11,14,0,0.0,131.0,2.1,13.0,131.0,111.69,89.62
2016,12,11,14,15,0.0,120.5,2.0,12.5,120.5,102.06,81.79
2016,12,11,14,30,0.0,110.0,1.9,12.0,110.0,92.58,73.99
2016,12,11,14,45,0.0,98.0,1.85,12.0,98.0,81.94,64.98
2016,12,11,15,0,0.0,86.0,1.8,12.0,86.0,71.46,56.01
2016,12,11,15,15,0.0,73.0,1.5,11.5,73.0,60.3,46.44
2016,12,11,15,30,0.0,60.0,1.2,11.0,60.0,49.31,36.89
2016,12,11,15,45,0.0,46.5,0.95,11.0,46.5,38.13,26.99
2016,12,11,16,0,0.0,33.0,0.7,11.0,33.0,27.2,18.24
2016,12,11,16,15,0.0,21.0,0.7,10.5,21.0,17.33,8.37
2016,12,11,16,30,0.0,9.0,0.7,10.0,9.0,7.4,0.0
2016,12,11,16,45,0.0,4.5,0.75,9.5,4.5,3.84,0.0
2016,12,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,0.95,6.5,8.5,7.26,0.0
2016,12,12,7,30,0.0,17.0,1.0,7.0,17.0,14.51,0.0
2016,12,12,7,45,141.5,27.5,1.1,7.5,44.5,184.24,119.99
2016,12,12,8,0,283.0,38.0,1.2,8.0,72.0,314.68,257.24
2016,12,12,8,15,327.5,50.5,1.25,8.0,104.5,373.19,312.0
2016,12,12,8,30,372.0,63.0,1.3,8.0,137.0,433.37,364.39
2016,12,12,8,45,403.0,73.5,1.4,8.5,169.5,479.79,403.3
2016,12,12,9,0,434.0,84.0,1.5,9.0,202.0,526.1,440.68
2016,12,12,9,15,457.0,92.0,1.4,9.5,231.5,561.08,466.75
2016,12,12,9,30,480.0,100.0,1.3,10.0,261.0,594.91,490.91
2016,12,12,9,45,552.5,96.5,1.25,10.5,298.5,666.29,542.9
2016,12,12,10,0,625.0,93.0,1.2,11.0,336.0,728.69,586.09
2016,12,12,10,15,720.5,81.0,1.1,11.0,379.0,797.69,633.19
2016,12,12,10,30,816.0,69.0,1.0,11.0,422.0,858.4,672.78
2016,12,12,10,45,711.0,96.5,0.95,11.5,413.5,795.06,624.77
2016,12,12,11,0,606.0,124.0,0.9,12.0,405.0,722.74,571.72
2016,12,12,11,15,569.0,138.5,0.95,12.0,407.5,685.49,545.89
2016,12,12,11,30,532.0,153.0,1.0,12.0,410.0,656.14,524.44
2016,12,12,11,45,373.0,184.5,1.05,12.0,365.5,525.59,424.5
2016,12,12,12,0,214.0,216.0,1.1,12.0,321.0,404.65,329.05
2016,12,12,12,15,177.0,216.5,1.1,12.0,303.0,366.74,299.12
2016,12,12,12,30,140.0,217.0,1.1,12.0,285.0,330.78,269.86
2016,12,12,12,45,137.0,212.0,1.15,12.0,277.0,314.74,257.22
2016,12,12,13,0,134.0,207.0,1.2,12.0,269.0,298.79,244.41
2016,12,12,13,15,125.0,198.5,1.15,12.0,255.0,275.53,225.34
2016,12,12,13,30,116.0,190.0,1.1,12.0,241.0,253.08,206.85
2016,12,12,13,45,114.0,179.5,1.1,12.0,227.0,233.11,190.36
2016,12,12,14,0,112.0,169.0,1.1,12.0,213.0,213.43,173.87
2016,12,12,14,15,107.0,156.5,1.0,12.0,196.0,190.86,154.7
2016,12,12,14,30,102.0,144.0,0.9,12.0,179.0,168.99,135.94
2016,12,12,14,45,97.0,129.0,0.85,12.0,159.5,145.56,115.74
2016,12,12,15,0,92.0,114.0,0.8,12.0,140.0,122.99,96.14
2016,12,12,15,15,83.0,97.5,0.75,11.5,118.5,99.29,75.92
2016,12,12,15,30,74.0,81.0,0.7,11.0,97.0,77.05,57.17
2016,12,12,15,45,60.5,64.0,0.65,11.0,75.0,55.66,39.8
2016,12,12,16,0,47.0,47.0,0.6,11.0,53.0,36.52,26.38
2016,12,12,16,15,23.5,31.0,0.6,10.5,34.0,24.89,14.54
2016,12,12,16,30,0.0,15.0,0.6,10.0,15.0,12.38,0.0
2016,12,12,16,45,0.0,7.5,0.65,10.0,7.5,6.4,0.0
2016,12,12,17,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,5.5,1.0,10.5,5.5,0.0,0.0
2016,12,13,7,30,0.0,11.0,1.1,11.0,11.0,9.39,0.0
2016,12,13,7,45,52.0,26.0,1.2,11.5,32.5,83.13,48.61
2016,12,13,8,0,104.0,41.0,1.3,12.0,54.0,162.52,129.56
2016,12,13,8,15,133.0,57.5,1.35,12.0,80.0,209.43,172.76
2016,12,13,8,30,162.0,74.0,1.4,12.0,106.0,256.75,214.47
2016,12,13,8,45,180.0,89.5,1.5,12.5,132.0,293.35,245.76
2016,12,13,9,0,198.0,105.0,1.6,13.0,158.0,329.85,276.07
2016,12,13,9,15,211.0,118.5,1.55,13.0,182.5,358.53,299.38
2016,12,13,9,30,224.0,132.0,1.5,13.0,207.0,386.7,321.72
2016,12,13,9,45,172.5,148.0,1.45,13.5,209.0,339.73,281.67
2016,12,13,10,0,121.0,164.0,1.4,14.0,211.0,310.15,255.42
2016,12,13,10,15,60.5,133.5,1.4,14.0,157.0,191.2,157.12
2016,12,13,10,30,0.0,103.0,1.4,14.0,103.0,88.82,69.76
2016,12,13,10,45,139.5,147.5,1.4,14.0,212.5,291.24,241.59
2016,12,13,11,0,279.0,192.0,1.4,14.0,322.0,485.38,395.37
2016,12,13,11,15,280.0,197.5,1.4,14.0,330.0,484.41,392.48
2016,12,13,11,30,281.0,203.0,1.4,14.0,338.0,482.25,390.28
2016,12,13,11,45,270.0,206.5,1.4,14.0,337.5,466.53,377.53
2016,12,13,12,0,259.0,210.0,1.4,14.0,337.0,450.34,364.49
2016,12,13,12,15,165.0,209.5,1.3,14.0,290.0,349.71,283.78
2016,12,13,12,30,71.0,209.0,1.2,14.0,243.0,257.19,208.29
2016,12,13,12,45,35.5,177.0,1.15,14.0,194.0,192.84,155.89
2016,12,13,13,0,0.0,145.0,1.1,14.0,145.0,125.53,100.03
2016,12,13,13,15,11.0,156.0,1.05,14.0,160.5,142.47,114.53
2016,12,13,13,30,22.0,167.0,1.0,14.0,176.0,158.37,127.77
2016,12,13,13,45,11.0,112.5,0.95,14.0,117.0,100.89,80.0
2016,12,13,14,0,0.0,58.0,0.9,14.0,58.0,48.02,35.51
2016,12,13,14,15,0.0,53.0,0.8,14.0,53.0,43.85,32.06
2016,12,13,14,30,0.0,48.0,0.7,14.0,48.0,39.69,28.55
2016,12,13,14,45,0.0,43.0,0.65,14.0,43.0,35.53,25.0
2016,12,13,15,0,0.0,38.0,0.6,14.0,38.0,31.37,21.43
2016,12,13,15,15,0.0,32.0,0.55,13.5,32.0,26.4,17.15
2016,12,13,15,30,0.0,26.0,0.5,13.0,26.0,21.43,12.82
2016,12,13,15,45,0.0,20.0,0.45,13.0,20.0,16.46,8.42
2016,12,13,16,0,0.0,14.0,0.4,13.0,14.0,11.51,4.43
2016,12,13,16,15,0.0,9.0,0.4,13.0,9.0,7.39,0.32
2016,12,13,16,30,0.0,4.0,0.4,13.0,4.0,3.28,0.0
2016,12,13,16,45,0.0,2.0,0.45,13.0,2.0,1.71,0.0
2016,12,13,17,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,1.9,12.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,2.1,12.0,6.0,5.12,0.0
2016,12,14,7,45,0.0,16.5,2.3,12.5,16.5,13.61,2.65
2016,12,14,8,0,0.0,27.0,2.5,13.0,27.0,22.31,12.59
2016,12,14,8,15,0.0,40.5,2.55,13.0,40.5,35.57,24.36
2016,12,14,8,30,0.0,54.0,2.6,13.0,54.0,49.0,36.17
2016,12,14,8,45,0.0,67.5,2.65,13.5,67.5,62.14,47.57
2016,12,14,9,0,0.0,81.0,2.7,14.0,81.0,75.13,58.69
2016,12,14,9,15,0.0,93.5,2.75,14.0,93.5,86.83,68.68
2016,12,14,9,30,0.0,106.0,2.8,14.0,106.0,98.53,78.56
2016,12,14,9,45,110.0,132.5,2.85,14.5,175.0,260.67,217.69
2016,12,14,10,0,220.0,159.0,2.9,15.0,244.0,413.25,342.6
2016,12,14,10,15,136.0,168.0,2.9,15.0,221.5,324.24,267.77
2016,12,14,10,30,52.0,177.0,2.9,15.0,199.0,236.0,193.16
2016,12,14,10,45,50.0,183.5,2.95,15.0,205.5,238.13,194.79
2016,12,14,11,0,48.0,190.0,3.0,15.0,212.0,240.38,196.29
2016,12,14,11,15,24.0,172.0,3.0,15.0,183.0,178.54,144.68
2016,12,14,11,30,0.0,154.0,3.0,15.0,154.0,137.39,109.78
2016,12,14,11,45,0.0,153.0,3.0,15.5,153.0,135.57,108.08
2016,12,14,12,0,0.0,152.0,3.0,16.0,152.0,133.92,106.49
2016,12,14,12,15,0.0,109.5,3.0,16.0,109.5,92.86,72.47
2016,12,14,12,30,0.0,67.0,3.0,16.0,67.0,55.56,41.32
2016,12,14,12,45,0.0,99.5,3.0,16.0,99.5,83.6,64.89
2016,12,14,13,0,0.0,132.0,3.0,16.0,132.0,113.33,89.68
2016,12,14,13,15,0.0,118.5,2.95,16.0,118.5,100.74,79.25
2016,12,14,13,30,0.0,105.0,2.9,16.0,105.0,88.49,69.12
2016,12,14,13,45,0.0,115.5,2.9,16.0,115.5,97.88,77.07
2016,12,14,14,0,0.0,126.0,2.9,16.0,126.0,107.25,85.0
2016,12,14,14,15,0.0,116.0,2.75,15.5,116.0,98.13,77.6
2016,12,14,14,30,0.0,106.0,2.6,15.0,106.0,89.14,70.28
2016,12,14,14,45,0.0,94.5,2.5,15.0,94.5,78.99,61.75
2016,12,14,15,0,0.0,83.0,2.4,15.0,83.0,68.99,53.26
2016,12,14,15,15,0.0,70.5,2.25,14.5,70.5,58.29,44.18
2016,12,14,15,30,0.0,58.0,2.1,14.0,58.0,47.76,35.11
2016,12,14,15,45,0.0,45.0,1.95,14.0,45.0,37.0,25.68
2016,12,14,16,0,0.0,32.0,1.8,14.0,32.0,26.46,17.32
2016,12,14,16,15,0.0,20.5,1.8,13.5,20.5,16.91,8.0
2016,12,14,16,30,0.0,9.0,1.8,13.0,9.0,7.4,0.0
2016,12,14,16,45,0.0,4.5,1.8,13.0,4.5,3.84,0.0
2016,12,14,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.5,4.2,14.0,1.5,0.0,0.0
2016,12,15,7,30,0.0,3.0,4.2,14.0,3.0,2.56,0.0
2016,12,15,7,45,0.0,10.0,4.25,14.0,10.0,8.22,0.0
2016,12,15,8,0,0.0,17.0,4.3,14.0,17.0,14.0,5.71
2016,12,15,8,15,0.0,25.5,4.2,14.0,25.5,21.03,12.02
2016,12,15,8,30,0.0,34.0,4.1,14.0,34.0,28.07,18.24
2016,12,15,8,45,0.0,43.0,4.05,14.0,43.0,35.55,24.8
2016,12,15,9,0,0.0,52.0,4.0,14.0,52.0,43.04,31.32
2016,12,15,9,15,0.0,60.0,4.05,14.0,60.0,49.7,37.07
2016,12,15,9,30,0.0,68.0,4.1,14.0,68.0,56.78,43.11
2016,12,15,9,45,0.0,75.0,4.15,14.5,75.0,63.04,48.31
2016,12,15,10,0,0.0,82.0,4.2,15.0,82.0,69.33,53.48
2016,12,15,10,15,0.0,84.0,4.2,15.0,84.0,70.74,54.6
2016,12,15,10,30,0.0,86.0,4.2,15.0,86.0,72.27,55.82
2016,12,15,10,45,0.0,87.0,4.2,15.0,87.0,72.93,56.3
2016,12,15,11,0,0.0,88.0,4.2,15.0,88.0,73.66,56.86
2016,12,15,11,15,0.0,110.5,4.15,15.0,110.5,94.71,74.5
2016,12,15,11,30,0.0,133.0,4.1,15.0,133.0,116.25,92.42
2016,12,15,11,45,0.0,134.0,4.1,15.5,134.0,116.71,92.57
2016,12,15,12,0,0.0,135.0,4.1,16.0,135.0,117.26,92.82
2016,12,15,12,15,0.0,145.5,4.1,16.0,145.5,127.06,100.95
2016,12,15,12,30,0.0,156.0,4.1,16.0,156.0,136.89,109.1
2016,12,15,12,45,0.0,145.0,4.2,16.0,145.0,125.87,100.03
2016,12,15,13,0,0.0,134.0,4.3,16.0,134.0,115.22,91.28
2016,12,15,13,15,0.0,96.0,4.45,16.0,96.0,80.47,62.34
2016,12,15,13,30,0.0,58.0,4.6,16.0,58.0,48.04,35.12
2016,12,15,13,45,0.0,48.5,4.75,16.0,48.5,40.12,28.48
2016,12,15,14,0,0.0,39.0,4.9,16.0,39.0,32.22,21.81
2016,12,15,14,15,0.0,36.0,4.9,16.0,36.0,29.73,19.72
2016,12,15,14,30,0.0,33.0,4.9,16.0,33.0,27.23,17.62
2016,12,15,14,45,0.0,29.5,4.95,16.0,29.5,24.33,15.15
2016,12,15,15,0,0.0,26.0,5.0,16.0,26.0,21.43,12.66
2016,12,15,15,15,0.0,22.0,4.9,15.5,22.0,18.11,9.83
2016,12,15,15,30,0.0,18.0,4.8,15.0,18.0,14.81,6.97
2016,12,15,15,45,0.0,14.0,4.7,15.0,14.0,11.51,4.07
2016,12,15,16,0,0.0,10.0,4.6,15.0,10.0,8.21,1.45
2016,12,15,16,15,0.0,6.5,4.5,15.0,6.5,5.33,0.0
2016,12,15,16,30,0.0,3.0,4.4,15.0,3.0,2.46,0.0
2016,12,15,16,45,0.0,1.5,4.3,15.0,1.5,1.28,0.0
2016,12,15,17,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,8.0,3.7,8.0,8.0,0.0,0.0
2016,12,16,7,30,0.0,16.0,3.8,8.0,16.0,13.66,0.0
2016,12,16,7,45,204.0,26.0,3.9,8.5,48.5,224.22,121.82
2016,12,16,8,0,408.0,36.0,4.0,9.0,81.0,410.0,332.2
2016,12,16,8,15,492.5,43.0,4.15,9.0,120.5,498.82,416.24
2016,12,16,8,30,577.0,50.0,4.3,9.0,160.0,590.43,495.88
2016,12,16,8,45,632.5,54.5,4.5,9.5,200.5,655.88,551.05
2016,12,16,9,0,688.0,59.0,4.7,10.0,241.0,713.25,597.83
2016,12,16,9,15,722.0,62.5,4.75,10.0,277.5,758.12,633.7
2016,12,16,9,30,756.0,66.0,4.8,10.0,314.0,800.73,666.8
2016,12,16,9,45,785.5,67.0,4.85,10.5,347.0,833.52,690.32
2016,12,16,10,0,815.0,68.0,4.9,11.0,380.0,863.25,711.03
2016,12,16,10,15,830.5,69.5,4.9,11.0,406.0,877.51,720.79
2016,12,16,10,30,846.0,71.0,4.9,11.0,432.0,888.28,727.94
2016,12,16,10,45,855.5,72.5,4.9,11.0,451.0,889.98,728.34
2016,12,16,11,0,865.0,74.0,4.9,11.0,470.0,888.03,726.15
2016,12,16,11,15,870.5,75.0,4.85,11.0,482.5,878.22,717.86
2016,12,16,11,30,876.0,76.0,4.8,11.0,495.0,864.81,707.06
2016,12,16,11,45,876.0,77.0,4.8,11.0,499.5,843.24,690.58
2016,12,16,12,0,876.0,78.0,4.8,11.0,504.0,818.39,671.75
2016,12,16,12,15,875.5,77.5,4.7,11.0,501.5,788.2,648.33
2016,12,16,12,30,875.0,77.0,4.6,11.0,499.0,755.05,622.7
2016,12,16,12,45,871.5,76.0,4.6,11.0,489.5,716.38,593.32
2016,12,16,13,0,868.0,75.0,4.6,11.0,480.0,675.29,560.31
2016,12,16,13,15,860.0,74.0,4.55,11.0,462.5,629.17,522.0
2016,12,16,13,30,852.0,73.0,4.5,11.0,445.0,581.41,481.57
2016,12,16,13,45,836.5,72.0,4.5,11.0,421.0,528.29,436.02
2016,12,16,14,0,821.0,71.0,4.5,11.0,397.0,474.74,388.95
2016,12,16,14,15,801.5,69.0,4.4,11.0,366.5,418.33,338.18
2016,12,16,14,30,782.0,67.0,4.3,11.0,336.0,362.51,286.77
2016,12,16,14,45,752.0,64.0,4.2,11.0,300.5,303.33,232.0
2016,12,16,15,0,722.0,61.0,4.1,11.0,265.0,246.55,179.05
2016,12,16,15,15,677.0,56.5,3.75,10.5,225.5,188.18,126.64
2016,12,16,15,30,632.0,52.0,3.4,10.0,186.0,132.82,79.89
2016,12,16,15,45,564.0,45.5,3.05,9.5,146.0,80.54,42.82
2016,12,16,16,0,496.0,39.0,2.7,9.0,106.0,36.39,26.49
2016,12,16,16,15,248.0,35.5,2.55,8.5,69.0,27.52,17.1
2016,12,16,16,30,0.0,32.0,2.4,8.0,32.0,24.0,0.0
2016,12,16,16,45,0.0,16.0,2.25,7.5,16.0,13.66,0.0
2016,12,16,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,7,15,105.0,6.0,1.2,1.5,8.5,0.0,0.0
2016,12,17,7,30,210.0,12.0,1.2,2.0,17.0,158.43,0.0
2016,12,17,7,45,359.0,21.5,1.3,3.0,51.5,322.8,167.25
2016,12,17,8,0,508.0,31.0,1.4,4.0,86.0,470.04,378.45
2016,12,17,8,15,586.5,37.5,1.55,4.5,127.5,557.43,461.02
2016,12,17,8,30,665.0,44.0,1.7,5.0,169.0,646.58,536.23
2016,12,17,8,45,713.5,48.0,1.9,5.5,210.5,708.36,587.32
2016,12,17,9,0,762.0,52.0,2.1,6.0,252.0,769.08,635.53
2016,12,17,9,15,793.0,55.0,2.2,6.5,289.5,811.45,667.34
2016,12,17,9,30,824.0,58.0,2.3,7.0,327.0,851.42,696.33
2016,12,17,9,45,845.0,60.0,2.4,7.5,359.5,878.16,714.78
2016,12,17,10,0,866.0,62.0,2.5,8.0,392.0,901.69,730.58
2016,12,17,10,15,880.0,63.5,2.5,8.0,418.5,904.95,731.82
2016,12,17,10,30,894.0,65.0,2.5,8.0,445.0,914.34,737.72
2016,12,17,10,45,902.5,66.5,2.55,8.5,465.0,915.09,736.47
2016,12,17,11,0,911.0,68.0,2.6,9.0,485.0,912.14,732.73
2016,12,17,11,15,916.0,68.5,2.6,9.0,497.0,901.04,724.13
2016,12,17,11,30,921.0,69.0,2.6,9.0,509.0,886.3,713.11
2016,12,17,11,45,921.5,69.5,2.6,9.5,514.0,864.18,695.58
2016,12,17,12,0,922.0,70.0,2.6,10.0,519.0,838.69,675.79
2016,12,17,12,15,921.0,70.0,2.55,10.0,516.0,808.16,653.22
2016,12,17,12,30,920.0,70.0,2.5,10.0,513.0,774.58,628.43
2016,12,17,12,45,910.0,71.0,2.5,10.0,502.0,732.93,597.87
2016,12,17,13,0,900.0,72.0,2.5,10.0,491.0,689.18,564.35
2016,12,17,13,15,891.5,71.0,2.4,10.0,473.5,642.25,526.17
2016,12,17,13,30,883.0,70.0,2.3,10.0,456.0,597.22,488.52
2016,12,17,13,45,869.0,68.5,2.25,10.0,431.0,542.98,443.04
2016,12,17,14,0,855.0,67.0,2.2,10.0,406.0,488.11,395.83
2016,12,17,14,15,835.0,65.0,2.05,10.0,375.5,429.82,344.32
2016,12,17,14,30,815.0,63.0,1.9,10.0,345.0,372.1,292.04
2016,12,17,14,45,786.0,60.0,1.75,10.0,308.5,311.47,236.59
2016,12,17,15,0,757.0,57.0,1.6,10.0,272.0,253.06,182.62
2016,12,17,15,15,713.5,53.0,1.4,9.0,232.0,193.41,129.54
2016,12,17,15,30,670.0,49.0,1.2,8.0,192.0,138.33,83.12
2016,12,17,15,45,600.0,43.0,1.05,7.5,150.5,84.35,44.72
2016,12,17,16,0,530.0,37.0,0.9,7.0,109.0,38.81,23.6
2016,12,17,16,15,265.0,35.5,0.95,6.5,71.5,27.56,17.44
2016,12,17,16,30,0.0,34.0,1.0,6.0,34.0,25.25,0.0
2016,12,17,16,45,0.0,17.0,1.05,6.0,17.0,14.51,0.0
2016,12,17,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,7,15,100.0,5.5,1.15,0.5,7.5,0.0,0.0
2016,12,18,7,30,200.0,11.0,1.3,1.0,15.0,150.28,0.0
2016,12,18,7,45,352.5,20.5,1.5,1.5,49.5,316.32,153.3
2016,12,18,8,0,505.0,30.0,1.7,2.0,84.0,466.44,378.3
2016,12,18,8,15,585.5,36.0,1.7,2.5,125.5,554.55,462.5
2016,12,18,8,30,666.0,42.0,1.7,3.0,167.0,644.56,538.28
2016,12,18,8,45,717.0,46.0,1.7,3.5,208.5,708.28,589.74
2016,12,18,9,0,768.0,50.0,1.7,4.0,250.0,771.2,638.03
2016,12,18,9,15,800.0,52.5,1.7,4.5,288.0,813.86,669.03
2016,12,18,9,30,832.0,55.0,1.7,5.0,326.0,854.17,697.14
2016,12,18,9,45,852.0,58.0,1.75,6.0,359.0,881.54,714.24
2016,12,18,10,0,872.0,61.0,1.8,7.0,392.0,896.03,721.68
2016,12,18,10,15,887.5,62.5,1.8,7.0,419.5,910.42,730.97
2016,12,18,10,30,903.0,64.0,1.8,7.0,447.0,921.29,737.67
2016,12,18,10,45,913.5,65.0,1.85,7.5,467.5,923.23,737.4
2016,12,18,11,0,924.0,66.0,1.9,8.0,488.0,921.42,734.66
2016,12,18,11,15,929.5,66.5,1.9,8.0,501.0,910.72,726.46
2016,12,18,11,30,935.0,67.0,1.9,8.0,514.0,896.31,715.85
2016,12,18,11,45,937.5,67.5,1.95,8.5,519.0,875.69,700.23
2016,12,18,12,0,940.0,68.0,2.0,9.0,524.0,851.55,682.2
2016,12,18,12,15,938.5,67.5,2.05,9.0,521.5,819.61,659.76
2016,12,18,12,30,937.0,67.0,2.1,9.0,519.0,784.62,635.0
2016,12,18,12,45,932.5,66.5,2.2,9.5,508.5,744.6,605.58
2016,12,18,13,0,928.0,66.0,2.3,10.0,498.0,702.06,573.2
2016,12,18,13,15,919.5,65.5,2.35,10.0,480.5,654.7,535.65
2016,12,18,13,30,911.0,65.0,2.4,10.0,463.0,605.57,495.67
2016,12,18,13,45,897.5,63.5,2.5,10.0,438.0,551.16,450.54
2016,12,18,14,0,884.0,62.0,2.6,10.0,413.0,495.98,403.29
2016,12,18,14,15,865.0,60.0,2.5,9.5,382.0,437.44,352.02
2016,12,18,14,30,846.0,58.0,2.4,9.0,351.0,379.99,300.11
2016,12,18,14,45,817.0,55.5,2.3,9.0,314.5,318.23,243.16
2016,12,18,15,0,788.0,53.0,2.2,9.0,278.0,258.62,187.58
2016,12,18,15,15,746.5,49.5,1.9,8.0,238.0,198.04,132.95
2016,12,18,15,30,705.0,46.0,1.6,7.0,198.0,141.74,84.84
2016,12,18,15,45,638.5,40.5,1.35,6.5,156.0,86.26,44.8
2016,12,18,16,0,572.0,35.0,1.1,6.0,114.0,38.72,22.48
2016,12,18,16,15,453.5,27.0,1.1,5.5,75.5,24.43,14.98
2016,12,18,16,30,335.0,19.0,1.1,5.0,37.0,17.3,0.0
2016,12,18,16,45,167.5,9.5,1.15,4.5,18.5,8.11,0.0
2016,12,18,17,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,7,15,79.0,5.5,1.15,0.5,7.0,0.0,0.0
2016,12,19,7,30,158.0,11.0,1.3,1.0,14.0,120.5,0.0
2016,12,19,7,45,304.5,21.0,1.45,2.0,46.5,289.38,128.44
2016,12,19,8,0,451.0,31.0,1.6,3.0,79.0,436.76,352.72
2016,12,19,8,15,533.0,38.0,1.65,3.5,119.0,513.43,428.26
2016,12,19,8,30,615.0,45.0,1.7,4.0,159.0,604.75,505.7
2016,12,19,8,45,667.5,49.0,1.75,4.5,199.5,669.13,558.34
2016,12,19,9,0,720.0,53.0,1.8,5.0,240.0,732.67,607.97
2016,12,19,9,15,753.0,56.0,1.85,5.5,277.0,776.4,640.63
2016,12,19,9,30,786.0,59.0,1.9,6.0,314.0,817.9,670.55
2016,12,19,9,45,807.5,61.5,2.0,6.5,346.0,845.69,689.99
2016,12,19,10,0,829.0,64.0,2.1,7.0,378.0,870.43,706.88
2016,12,19,10,15,844.0,66.0,2.2,7.5,404.5,885.23,716.29
2016,12,19,10,30,859.0,68.0,2.3,8.0,431.0,896.52,723.15
2016,12,19,10,45,867.5,69.5,2.4,8.5,450.5,897.6,722.65
2016,12,19,11,0,876.0,71.0,2.5,9.0,470.0,895.01,719.67
2016,12,19,11,15,882.0,71.5,2.45,9.0,483.0,876.17,704.99
2016,12,19,11,30,888.0,72.0,2.4,9.0,496.0,863.12,694.8
2016,12,19,11,45,889.5,72.5,2.4,9.5,501.0,842.76,678.55
2016,12,19,12,0,891.0,73.0,2.4,10.0,506.0,819.09,660.08
2016,12,19,12,15,890.0,73.0,2.4,10.0,503.5,789.65,638.63
2016,12,19,12,30,889.0,73.0,2.4,10.0,501.0,757.25,615.01
2016,12,19,12,45,747.5,99.0,2.45,10.5,454.0,660.93,541.18
2016,12,19,13,0,606.0,125.0,2.5,11.0,407.0,561.02,461.3
2016,12,19,13,15,564.0,130.0,2.45,11.0,385.0,509.52,419.72
2016,12,19,13,30,522.0,135.0,2.4,11.0,363.0,454.83,374.77
2016,12,19,13,45,489.5,132.5,2.35,11.0,337.5,405.98,333.9
2016,12,19,14,0,457.0,130.0,2.3,11.0,312.0,359.19,294.02
2016,12,19,14,15,625.5,96.5,2.1,10.5,325.0,375.33,303.14
2016,12,19,14,30,794.0,63.0,1.9,10.0,338.0,367.41,289.36
