Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,14,45,764.5,60.5,1.75,10.0,303.0,308.28,235.03
2016,12,19,15,0,735.0,58.0,1.6,10.0,268.0,251.42,182.47
2016,12,19,15,15,691.5,53.5,1.4,9.0,228.5,192.47,129.98
2016,12,19,15,30,648.0,49.0,1.2,8.0,189.0,138.11,83.91
2016,12,19,15,45,578.5,43.5,1.05,7.5,148.5,85.7,46.11
2016,12,19,16,0,509.0,38.0,0.9,7.0,108.0,39.07,22.5
2016,12,19,16,15,391.5,29.0,0.9,6.5,71.5,23.96,14.61
2016,12,19,16,30,274.0,20.0,0.9,6.0,35.0,16.63,0.0
2016,12,19,16,45,137.0,10.0,0.95,6.0,17.5,8.54,0.0
2016,12,19,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,7,15,60.0,5.0,1.2,2.5,6.0,0.0,0.0
2016,12,20,7,30,120.0,10.0,1.3,3.0,12.0,92.78,0.0
2016,12,20,7,45,263.0,20.5,1.4,4.0,42.5,257.0,102.14
2016,12,20,8,0,406.0,31.0,1.5,5.0,73.0,401.59,321.94
2016,12,20,8,15,489.0,38.0,1.5,5.5,111.5,487.81,404.45
2016,12,20,8,30,572.0,45.0,1.5,6.0,150.0,577.63,479.93
2016,12,20,8,45,622.5,49.5,1.55,6.5,189.0,630.82,523.68
2016,12,20,9,0,673.0,54.0,1.6,7.0,228.0,692.45,571.89
2016,12,20,9,15,706.5,57.5,1.55,7.5,263.5,736.66,603.99
2016,12,20,9,30,740.0,61.0,1.5,8.0,299.0,778.84,633.3
2016,12,20,9,45,768.0,62.0,1.5,8.5,331.5,810.3,654.29
2016,12,20,10,0,796.0,63.0,1.5,9.0,364.0,838.87,672.73
2016,12,20,10,15,811.5,64.5,1.55,9.5,389.5,853.55,681.51
2016,12,20,10,30,827.0,66.0,1.6,10.0,415.0,864.87,687.96
2016,12,20,10,45,837.0,67.0,1.65,11.0,434.5,867.01,686.68
2016,12,20,11,0,847.0,68.0,1.7,12.0,454.0,856.27,676.45
2016,12,20,11,15,631.5,122.0,1.7,12.0,414.0,732.69,586.89
2016,12,20,11,30,416.0,176.0,1.7,12.0,374.0,586.15,475.27
2016,12,20,11,45,640.0,123.0,1.75,12.5,432.0,708.04,570.25
2016,12,20,12,0,864.0,70.0,1.8,13.0,490.0,794.44,631.28
2016,12,20,12,15,863.0,70.0,1.85,13.0,488.0,765.98,610.23
2016,12,20,12,30,862.0,70.0,1.9,13.0,486.0,734.65,588.2
2016,12,20,12,45,852.0,71.5,1.95,13.5,475.5,701.8,563.86
2016,12,20,13,0,842.0,73.0,2.0,14.0,465.0,660.49,531.83
2016,12,20,13,15,834.0,72.0,2.05,14.0,448.5,615.83,496.96
2016,12,20,13,30,826.0,71.0,2.1,14.0,432.0,569.58,459.92
2016,12,20,13,45,812.5,69.5,2.15,14.0,409.0,518.49,418.04
2016,12,20,14,0,799.0,68.0,2.2,14.0,386.0,466.82,374.43
2016,12,20,14,15,779.0,65.5,2.05,13.5,356.5,411.02,326.41
2016,12,20,14,30,759.0,63.0,1.9,13.0,327.0,355.9,277.64
2016,12,20,14,45,732.0,60.0,1.75,13.0,293.0,299.02,226.08
2016,12,20,15,0,705.0,57.0,1.6,13.0,259.0,244.19,175.82
2016,12,20,15,15,663.0,53.0,1.45,12.0,221.5,187.74,125.99
2016,12,20,15,30,621.0,49.0,1.3,11.0,184.0,135.7,82.19
2016,12,20,15,45,558.0,43.0,1.15,10.5,145.0,82.8,43.64
2016,12,20,16,0,495.0,37.0,1.0,10.0,106.0,39.07,21.64
2016,12,20,16,15,381.5,28.5,1.0,9.5,70.0,23.46,14.06
2016,12,20,16,30,268.0,20.0,1.0,9.0,34.0,16.59,0.0
2016,12,20,16,45,134.0,10.0,1.05,8.5,17.0,8.54,0.0
2016,12,20,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,21,7,45,179.5,16.0,1.15,7.5,34.5,187.74,64.3
2016,12,21,8,0,359.0,32.0,1.3,8.0,69.0,366.03,290.17
2016,12,21,8,15,442.5,39.5,1.4,8.5,106.0,452.12,371.84
2016,12,21,8,30,526.0,47.0,1.5,9.0,143.0,541.87,447.35
2016,12,21,8,45,577.5,52.5,1.6,9.5,181.0,604.07,498.2
2016,12,21,9,0,629.0,58.0,1.7,10.0,219.0,666.35,547.05
2016,12,21,9,15,664.5,61.5,1.75,10.5,254.5,710.96,580.37
2016,12,21,9,30,700.0,65.0,1.8,11.0,290.0,747.67,606.74
2016,12,21,9,45,733.0,65.5,1.9,11.5,322.5,782.99,631.79
2016,12,21,10,0,766.0,66.0,2.0,12.0,355.0,815.51,654.26
2016,12,21,10,15,782.5,68.0,2.0,12.0,381.0,831.88,664.99
2016,12,21,10,30,799.0,70.0,2.0,12.0,407.0,844.97,673.44
2016,12,21,10,45,810.0,71.0,2.05,12.5,426.5,848.31,674.18
2016,12,21,11,0,821.0,72.0,2.1,13.0,446.0,848.17,672.6
2016,12,21,11,15,828.0,73.0,2.1,13.5,459.0,840.96,665.65
2016,12,21,11,30,835.0,74.0,2.1,14.0,472.0,830.26,656.42
2016,12,21,11,45,838.5,74.0,2.1,14.5,477.5,811.88,641.87
2016,12,21,12,0,842.0,74.0,2.1,15.0,483.0,790.23,625.16
2016,12,21,12,15,842.0,74.0,2.1,15.0,481.5,762.65,605.42
2016,12,21,12,30,842.0,74.0,2.1,15.0,480.0,732.15,583.58
2016,12,21,12,45,839.0,73.0,2.15,15.0,471.0,695.56,557.5
2016,12,21,13,0,836.0,72.0,2.2,15.0,462.0,656.59,528.27
2016,12,21,13,15,828.5,71.0,2.15,15.0,446.0,612.59,493.33
2016,12,21,13,30,821.0,70.0,2.1,15.0,430.0,566.96,456.37
2016,12,21,13,45,811.0,68.0,2.1,15.0,408.0,517.5,415.72
2016,12,21,14,0,801.0,66.0,2.1,15.0,386.0,467.13,373.18
2016,12,21,14,15,782.5,64.0,2.0,15.0,357.0,412.45,325.77
2016,12,21,14,30,764.0,62.0,1.9,15.0,328.0,358.26,277.58
2016,12,21,14,45,738.5,59.0,1.85,15.0,294.5,301.59,226.65
2016,12,21,15,0,713.0,56.0,1.8,15.0,261.0,246.78,176.73
2016,12,21,15,15,672.5,52.0,1.6,14.0,223.5,190.12,126.85
2016,12,21,15,30,632.0,48.0,1.4,13.0,186.0,137.67,82.75
2016,12,21,15,45,568.5,42.0,1.2,12.5,146.5,86.0,45.34
2016,12,21,16,0,505.0,36.0,1.0,12.0,107.0,39.54,20.99
2016,12,21,16,15,394.0,28.0,1.05,11.5,71.5,23.04,13.65
2016,12,21,16,30,283.0,20.0,1.1,11.0,36.0,16.58,0.0
2016,12,21,16,45,141.5,10.0,1.15,10.5,18.0,8.54,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,22,7,45,204.0,16.0,1.5,6.5,36.5,205.1,61.88
2016,12,22,8,0,408.0,32.0,1.5,7.0,73.0,403.37,319.19
2016,12,22,8,15,494.5,39.0,1.45,7.5,112.5,492.75,404.62
2016,12,22,8,30,581.0,46.0,1.4,8.0,152.0,585.69,481.71
2016,12,22,8,45,637.0,51.0,1.35,8.5,192.5,643.97,528.14
2016,12,22,9,0,693.0,56.0,1.3,9.0,233.0,711.57,579.11
2016,12,22,9,15,727.0,59.0,1.25,9.5,270.0,756.25,610.68
2016,12,22,9,30,761.0,62.0,1.2,10.0,307.0,798.73,639.37
2016,12,22,9,45,785.5,64.5,1.15,10.5,339.0,829.42,658.54
2016,12,22,10,0,810.0,67.0,1.1,11.0,371.0,857.14,675.07
2016,12,22,10,15,825.5,68.5,1.15,11.5,397.5,872.07,683.86
2016,12,22,10,30,841.0,70.0,1.2,12.0,424.0,883.55,690.34
2016,12,22,10,45,851.5,71.0,1.25,13.0,444.0,886.25,689.51
2016,12,22,11,0,862.0,72.0,1.3,14.0,464.0,885.31,686.35
2016,12,22,11,15,868.0,73.0,1.35,14.0,477.0,876.71,680.56
2016,12,22,11,30,874.0,74.0,1.4,14.0,490.0,864.51,672.45
2016,12,22,11,45,876.5,74.5,1.5,14.5,495.5,845.14,658.86
2016,12,22,12,0,879.0,75.0,1.6,15.0,501.0,814.63,637.45
2016,12,22,12,15,878.5,74.5,1.65,15.0,499.5,785.59,617.69
2016,12,22,12,30,878.0,74.0,1.7,15.0,498.0,753.61,595.68
2016,12,22,12,45,876.5,73.0,1.75,15.0,489.0,717.53,570.52
2016,12,22,13,0,875.0,72.0,1.8,15.0,480.0,678.86,542.4
2016,12,22,13,15,867.0,71.0,1.7,15.0,463.5,638.11,509.77
2016,12,22,13,30,859.0,70.0,1.6,15.0,447.0,590.5,471.43
2016,12,22,13,45,847.0,68.0,1.55,15.0,423.5,538.19,428.93
2016,12,22,14,0,835.0,66.0,1.5,15.0,400.0,485.09,384.63
2016,12,22,14,15,815.5,64.0,1.3,15.0,370.0,428.2,335.58
2016,12,22,14,30,796.0,62.0,1.1,15.0,340.0,371.84,285.81
2016,12,22,14,45,767.5,59.5,0.95,15.0,305.0,312.9,233.4
2016,12,22,15,0,739.0,57.0,0.8,15.0,270.0,256.08,182.23
2016,12,22,15,15,696.5,53.0,0.75,14.5,231.0,197.4,131.06
2016,12,22,15,30,654.0,49.0,0.7,14.0,192.0,143.15,85.73
2016,12,22,15,45,585.0,43.5,0.7,13.5,151.5,90.01,47.58
2016,12,22,16,0,516.0,38.0,0.7,13.0,111.0,42.65,22.69
2016,12,22,16,15,403.0,29.5,0.7,12.5,74.0,24.34,14.76
2016,12,22,16,30,290.0,21.0,0.7,12.0,37.0,17.46,1.23
2016,12,22,16,45,145.0,10.5,0.75,11.5,18.5,8.96,0.0
2016,12,22,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,23,7,45,18.0,17.5,4.8,9.0,19.0,30.9,2.99
2016,12,23,8,0,36.0,35.0,4.9,9.0,38.0,86.08,64.64
2016,12,23,8,15,53.5,51.5,4.95,9.0,59.5,121.66,99.07
2016,12,23,8,30,71.0,68.0,5.0,9.0,81.0,156.81,131.28
2016,12,23,8,45,80.5,84.5,5.05,9.5,102.5,185.22,156.69
2016,12,23,9,0,90.0,101.0,5.1,10.0,124.0,213.42,181.34
2016,12,23,9,15,96.5,116.5,5.0,10.0,144.5,237.14,201.87
2016,12,23,9,30,103.0,132.0,4.9,10.0,165.0,260.61,221.79
2016,12,23,9,45,108.5,145.5,4.85,10.5,183.5,279.82,237.39
2016,12,23,10,0,114.0,159.0,4.8,11.0,202.0,298.73,252.45
2016,12,23,10,15,57.0,87.0,4.6,11.0,108.5,148.32,124.17
2016,12,23,10,30,0.0,15.0,4.4,11.0,15.0,12.36,5.06
2016,12,23,10,45,0.0,38.0,4.2,11.5,38.0,31.41,21.5
2016,12,23,11,0,0.0,61.0,4.0,12.0,61.0,50.54,37.84
2016,12,23,11,15,0.0,74.5,4.0,12.0,74.5,61.82,47.42
2016,12,23,11,30,0.0,88.0,4.0,12.0,88.0,73.45,57.29
2016,12,23,11,45,0.0,48.0,4.0,12.5,48.0,39.73,28.43
2016,12,23,12,0,0.0,8.0,4.0,13.0,8.0,6.6,0.0
2016,12,23,12,15,0.0,36.0,4.25,12.5,36.0,29.77,19.91
2016,12,23,12,30,0.0,64.0,4.5,12.0,64.0,53.06,39.9
2016,12,23,12,45,7.0,118.0,4.75,12.0,121.5,105.51,84.73
2016,12,23,13,0,14.0,172.0,5.0,12.0,179.0,161.21,131.81
2016,12,23,13,15,7.0,152.0,5.0,12.0,155.5,136.48,110.86
2016,12,23,13,30,0.0,132.0,5.0,12.0,132.0,113.1,91.09
2016,12,23,13,45,0.0,119.5,5.0,12.0,119.5,101.54,81.42
2016,12,23,14,0,0.0,107.0,5.0,12.0,107.0,90.25,71.92
2016,12,23,14,15,0.0,99.0,4.85,11.5,99.0,83.14,66.07
2016,12,23,14,30,0.0,91.0,4.7,11.0,91.0,76.12,60.25
2016,12,23,14,45,0.0,81.5,4.55,11.0,81.5,67.9,53.22
2016,12,23,15,0,0.0,72.0,4.4,11.0,72.0,59.78,46.22
2016,12,23,15,15,0.0,61.5,4.05,10.5,61.5,50.93,38.59
2016,12,23,15,30,0.0,51.0,3.7,10.0,51.0,42.18,30.95
2016,12,23,15,45,0.0,40.0,3.35,10.0,40.0,33.08,22.85
2016,12,23,16,0,0.0,29.0,3.0,10.0,29.0,23.94,14.69
2016,12,23,16,15,0.0,19.5,2.75,9.5,19.5,16.07,8.01
2016,12,23,16,30,0.0,10.0,2.5,9.0,10.0,8.22,0.0
2016,12,23,16,45,0.0,5.0,2.3,8.5,5.0,4.27,0.0
2016,12,23,17,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,24,7,45,210.5,15.0,1.6,6.5,35.5,206.7,43.5
2016,12,24,8,0,421.0,30.0,1.7,7.0,71.0,410.52,323.02
2016,12,24,8,15,507.5,36.5,1.9,7.0,110.5,499.09,411.59
2016,12,24,8,30,594.0,43.0,2.1,7.0,150.0,582.85,484.79
2016,12,24,8,45,651.0,47.0,2.35,7.5,190.5,650.64,541.6
2016,12,24,9,0,708.0,51.0,2.6,8.0,231.0,717.99,595.81
2016,12,24,9,15,742.0,54.0,2.65,8.0,268.0,762.76,630.82
2016,12,24,9,30,776.0,57.0,2.7,8.0,305.0,805.46,663.23
2016,12,24,9,45,803.5,58.5,2.8,8.5,338.5,837.74,686.13
2016,12,24,10,0,831.0,60.0,2.9,9.0,372.0,867.11,706.41
2016,12,24,10,15,846.5,61.5,2.95,9.0,398.5,872.49,709.63
2016,12,24,10,30,862.0,63.0,3.0,9.0,425.0,884.22,717.72
2016,12,24,10,45,873.5,64.0,3.1,9.5,445.5,888.11,719.06
2016,12,24,11,0,885.0,65.0,3.2,10.0,466.0,888.39,717.89
2016,12,24,11,15,891.0,65.5,3.2,10.0,479.5,879.45,710.71
2016,12,24,11,30,897.0,66.0,3.2,10.0,493.0,866.92,701.11
2016,12,24,11,45,900.0,66.0,3.25,10.0,499.0,847.65,687.0
2016,12,24,12,0,903.0,66.0,3.3,10.0,505.0,824.97,670.46
2016,12,24,12,15,902.5,66.0,3.3,10.0,503.5,796.2,649.13
2016,12,24,12,30,902.0,66.0,3.3,10.0,502.0,764.39,625.54
2016,12,24,12,45,891.5,68.0,3.3,10.0,492.0,724.92,596.05
2016,12,24,13,0,881.0,70.0,3.3,10.0,482.0,683.34,564.2
2016,12,24,13,15,873.0,69.0,3.25,10.0,465.5,638.07,527.21
2016,12,24,13,30,865.0,68.0,3.2,10.0,449.0,591.09,488.07
2016,12,24,13,45,854.0,66.0,3.15,10.0,426.0,542.88,446.92
2016,12,24,14,0,843.0,64.0,3.1,10.0,403.0,490.02,401.01
2016,12,24,14,15,825.0,62.5,2.95,10.0,373.5,433.98,351.12
2016,12,24,14,30,807.0,61.0,2.8,10.0,344.0,378.24,300.25
2016,12,24,14,45,780.5,58.0,2.65,10.0,309.5,318.81,245.53
2016,12,24,15,0,754.0,55.0,2.5,10.0,275.0,261.27,191.86
2016,12,24,15,15,713.5,51.5,2.15,9.5,236.0,202.52,138.45
2016,12,24,15,30,673.0,48.0,1.8,9.0,197.0,147.89,91.0
2016,12,24,15,45,609.5,42.5,1.45,8.5,157.0,93.82,50.43
2016,12,24,16,0,546.0,37.0,1.1,8.0,117.0,47.3,25.39
2016,12,24,16,15,434.0,29.0,1.1,7.5,79.0,26.08,16.77
2016,12,24,16,30,322.0,21.0,1.1,7.0,41.0,17.44,3.17
2016,12,24,16,45,161.0,10.5,1.1,6.5,20.5,8.96,0.0
2016,12,24,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.5,15.0,1.25,4.5,35.0,202.49,33.89
2016,12,25,8,0,411.0,30.0,1.3,5.0,70.0,402.52,317.27
2016,12,25,8,15,498.5,37.0,1.5,5.5,109.5,492.28,406.67
2016,12,25,8,30,586.0,44.0,1.7,6.0,149.0,576.83,479.74
2016,12,25,8,45,640.5,48.5,1.9,6.5,189.0,643.16,535.17
2016,12,25,9,0,695.0,53.0,2.1,7.0,229.0,708.95,587.93
2016,12,25,9,15,729.5,56.0,2.15,7.5,266.0,754.17,622.06
2016,12,25,9,30,764.0,59.0,2.2,8.0,303.0,797.32,653.47
2016,12,25,9,45,782.5,62.5,2.25,8.5,334.5,824.17,671.84
2016,12,25,10,0,801.0,66.0,2.3,9.0,366.0,848.05,687.69
2016,12,25,10,15,817.0,68.0,2.3,9.0,393.0,864.43,698.6
2016,12,25,10,30,833.0,70.0,2.3,9.0,420.0,877.41,707.02
2016,12,25,10,45,596.5,123.0,2.3,9.5,380.0,726.1,593.04
2016,12,25,11,0,360.0,176.0,2.3,10.0,340.0,540.75,447.33
2016,12,25,11,15,321.5,188.0,2.3,10.0,337.5,512.68,424.95
2016,12,25,11,30,283.0,200.0,2.3,10.0,335.0,484.27,401.14
2016,12,25,11,45,302.5,199.5,2.35,10.5,345.5,489.7,405.01
2016,12,25,12,0,322.0,199.0,2.4,11.0,356.0,493.2,407.11
2016,12,25,12,15,252.5,207.0,2.4,11.0,330.0,434.57,358.81
2016,12,25,12,30,183.0,215.0,2.4,11.0,304.0,364.35,301.26
2016,12,25,12,45,251.0,203.0,2.4,11.0,322.0,403.66,334.11
2016,12,25,13,0,319.0,191.0,2.4,11.0,340.0,422.78,349.88
2016,12,25,13,15,578.5,131.5,2.35,11.0,391.0,526.29,433.79
2016,12,25,13,30,838.0,72.0,2.3,11.0,442.0,584.99,478.9
2016,12,25,13,45,825.0,70.0,2.25,11.0,418.5,533.22,434.99
2016,12,25,14,0,812.0,68.0,2.2,11.0,395.0,480.79,390.18
2016,12,25,14,15,793.0,66.0,2.05,11.0,366.0,425.31,341.48
2016,12,25,14,30,774.0,64.0,1.9,11.0,337.0,370.32,292.01
2016,12,25,14,45,748.5,60.5,1.8,11.0,303.0,312.48,239.44
2016,12,25,15,0,723.0,57.0,1.7,11.0,269.0,256.48,187.8
2016,12,25,15,15,682.0,53.5,1.55,10.0,231.0,199.33,136.69
2016,12,25,15,30,641.0,50.0,1.4,9.0,193.0,146.39,91.11
2016,12,25,15,45,580.0,44.0,1.25,8.5,153.5,93.87,51.45
2016,12,25,16,0,519.0,38.0,1.1,8.0,114.0,46.22,24.33
2016,12,25,16,15,411.0,30.0,1.2,7.5,77.5,24.68,15.65
2016,12,25,16,30,303.0,22.0,1.3,7.0,41.0,18.26,4.41
2016,12,25,16,45,151.5,11.0,1.4,6.5,20.5,9.39,0.0
2016,12,25,17,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,26,7,45,222.0,14.0,1.35,2.5,35.5,212.08,26.97
2016,12,26,8,0,444.0,28.0,1.5,3.0,71.0,413.54,327.52
2016,12,26,8,15,528.5,34.0,1.55,3.5,110.5,502.8,417.79
2016,12,26,8,30,613.0,40.0,1.6,4.0,150.0,594.59,496.24
2016,12,26,8,45,663.0,45.0,1.65,4.5,190.0,657.83,548.4
2016,12,26,9,0,713.0,50.0,1.7,5.0,230.0,720.65,597.81
2016,12,26,9,15,746.5,53.0,1.7,5.5,267.0,765.2,630.85
2016,12,26,9,30,780.0,56.0,1.7,6.0,304.0,807.69,661.08
2016,12,26,9,45,798.0,59.5,1.75,7.0,336.0,834.34,678.0
2016,12,26,10,0,816.0,63.0,1.8,8.0,368.0,857.98,692.34
2016,12,26,10,15,832.0,64.5,1.8,8.5,395.0,873.81,701.41
2016,12,26,10,30,848.0,66.0,1.8,9.0,422.0,886.21,707.99
2016,12,26,10,45,856.0,68.0,1.85,9.5,442.0,888.43,707.9
2016,12,26,11,0,864.0,70.0,1.9,10.0,462.0,887.04,705.44
2016,12,26,11,15,870.5,70.5,1.8,10.0,475.5,869.56,691.24
2016,12,26,11,30,877.0,71.0,1.7,10.0,489.0,857.96,681.54
2016,12,26,11,45,878.5,72.0,1.65,10.5,495.0,839.24,666.19
2016,12,26,12,0,880.0,73.0,1.6,11.0,501.0,817.22,648.72
2016,12,26,12,15,879.5,72.5,1.55,11.0,499.5,788.56,627.79
2016,12,26,12,30,879.0,72.0,1.5,11.0,498.0,756.95,604.81
2016,12,26,12,45,874.5,71.5,1.45,11.5,489.0,719.64,576.6
2016,12,26,13,0,870.0,71.0,1.4,12.0,480.0,679.93,546.15
2016,12,26,13,15,861.5,70.0,1.35,12.0,463.5,634.91,510.79
2016,12,26,13,30,853.0,69.0,1.3,12.0,447.0,592.02,476.17
2016,12,26,13,45,841.0,67.5,1.3,12.0,424.0,540.72,434.65
2016,12,26,14,0,829.0,66.0,1.3,12.0,401.0,488.59,391.27
2016,12,26,14,15,810.0,64.0,1.2,11.5,371.5,432.29,343.47
2016,12,26,14,30,791.0,62.0,1.1,11.0,342.0,376.43,294.61
2016,12,26,14,45,763.0,59.5,1.05,11.0,307.5,317.83,242.13
2016,12,26,15,0,735.0,57.0,1.0,11.0,273.0,261.28,190.61
2016,12,26,15,15,694.5,53.0,1.0,10.5,235.0,202.98,138.7
2016,12,26,15,30,654.0,49.0,1.0,10.0,197.0,148.84,92.15
2016,12,26,15,45,590.0,43.5,1.0,9.5,157.0,95.6,52.08
2016,12,26,16,0,526.0,38.0,1.0,9.0,117.0,47.6,24.68
2016,12,26,16,15,420.0,30.0,1.05,8.0,79.5,24.67,15.69
2016,12,26,16,30,314.0,22.0,1.1,7.0,42.0,18.24,5.16
2016,12,26,16,45,157.0,11.0,1.15,6.5,21.0,9.39,0.0
2016,12,26,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,27,7,45,186.0,15.0,0.65,4.5,33.0,187.25,14.87
2016,12,27,8,0,372.0,30.0,0.6,5.0,66.0,372.05,290.31
2016,12,27,8,15,459.5,38.0,0.65,5.5,104.5,461.92,378.22
2016,12,27,8,30,547.0,46.0,0.7,6.0,143.0,556.07,456.6
2016,12,27,8,45,606.5,50.5,0.75,6.5,182.5,624.41,511.26
2016,12,27,9,0,666.0,55.0,0.8,7.0,222.0,685.76,558.36
2016,12,27,9,15,701.0,58.5,0.8,7.5,259.0,731.91,591.61
2016,12,27,9,30,736.0,62.0,0.8,8.0,296.0,776.08,622.15
2016,12,27,9,45,763.0,64.0,0.85,8.5,328.5,808.7,644.21
2016,12,27,10,0,790.0,66.0,0.9,9.0,361.0,838.49,663.87
2016,12,27,10,15,806.5,68.0,1.0,9.5,388.0,855.55,675.1
2016,12,27,10,30,823.0,70.0,1.1,10.0,415.0,869.25,684.02
2016,12,27,10,45,832.5,71.5,1.2,10.5,435.5,872.4,685.56
2016,12,27,11,0,842.0,73.0,1.3,11.0,456.0,872.0,684.77
2016,12,27,11,15,849.0,73.5,1.4,11.5,469.5,864.48,679.07
2016,12,27,11,30,856.0,74.0,1.5,12.0,483.0,853.4,670.99
2016,12,27,11,45,858.5,75.0,1.65,12.5,489.0,835.6,658.78
2016,12,27,12,0,861.0,76.0,1.8,13.0,495.0,814.44,644.13
2016,12,27,12,15,860.5,75.5,1.85,13.0,494.0,785.8,624.22
2016,12,27,12,30,860.0,75.0,1.9,13.0,493.0,754.22,602.14
2016,12,27,12,45,851.5,76.0,1.95,13.0,483.5,715.83,574.9
2016,12,27,13,0,843.0,77.0,2.0,13.0,474.0,675.3,544.94
2016,12,27,13,15,778.0,83.5,1.95,13.0,440.5,602.93,488.27
2016,12,27,13,30,713.0,90.0,1.9,13.0,407.0,535.14,434.26
2016,12,27,13,45,630.0,103.5,1.9,13.0,372.5,466.76,378.82
2016,12,27,14,0,547.0,117.0,1.9,13.0,338.0,403.33,326.46
2016,12,27,14,15,526.0,111.0,1.8,12.5,311.5,350.85,282.4
2016,12,27,14,30,505.0,105.0,1.7,12.0,285.0,304.81,242.41
2016,12,27,14,45,476.0,99.5,1.6,12.0,256.0,258.15,200.91
2016,12,27,15,0,447.0,94.0,1.5,12.0,227.0,214.15,161.39
2016,12,27,15,15,418.5,84.5,1.35,11.0,195.0,169.58,122.19
2016,12,27,15,30,390.0,75.0,1.2,10.0,163.0,128.18,86.73
2016,12,27,15,45,349.0,62.5,1.05,9.5,130.0,86.42,54.08
2016,12,27,16,0,308.0,50.0,0.9,9.0,97.0,49.76,30.46
2016,12,27,16,15,236.0,37.0,0.95,8.5,66.0,28.53,19.05
2016,12,27,16,30,164.0,24.0,1.0,8.0,35.0,18.65,6.06
2016,12,27,16,45,82.0,12.0,1.05,8.0,17.5,10.24,0.0
2016,12,27,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,28,7,45,220.0,14.0,1.7,4.0,35.0,209.74,9.39
2016,12,28,8,0,440.0,28.0,1.9,5.0,70.0,409.6,321.53
2016,12,28,8,15,525.5,34.5,1.95,5.5,109.5,500.17,414.09
2016,12,28,8,30,611.0,41.0,2.0,6.0,149.0,593.47,493.95
2016,12,28,8,45,666.0,45.0,2.05,6.5,189.5,659.95,548.76
2016,12,28,9,0,721.0,49.0,2.1,7.0,230.0,726.04,600.73
2016,12,28,9,15,754.5,52.0,2.1,7.5,267.5,770.87,634.06
2016,12,28,9,30,788.0,55.0,2.1,8.0,305.0,813.65,664.59
2016,12,28,9,45,816.0,56.0,2.15,8.5,338.5,846.18,687.01
2016,12,28,10,0,844.0,57.0,2.2,9.0,372.0,865.99,699.67
2016,12,28,10,15,859.0,58.5,2.25,9.5,399.5,881.15,708.83
2016,12,28,10,30,874.0,60.0,2.3,10.0,427.0,892.95,715.49
2016,12,28,10,45,884.5,60.5,2.35,11.0,447.5,895.69,714.37
2016,12,28,11,0,895.0,61.0,2.4,12.0,468.0,894.84,710.83
2016,12,28,11,15,900.5,61.5,2.4,12.0,481.5,885.85,703.78
2016,12,28,11,30,906.0,62.0,2.4,12.0,495.0,873.26,694.35
2016,12,28,11,45,909.0,62.5,2.4,12.5,501.5,854.94,679.71
2016,12,28,12,0,912.0,63.0,2.4,13.0,508.0,833.14,662.76
2016,12,28,12,15,911.0,63.0,2.4,13.0,506.5,804.15,641.91
2016,12,28,12,30,910.0,63.0,2.4,13.0,505.0,772.11,618.86
2016,12,28,12,45,903.5,63.0,2.45,13.5,496.0,733.17,589.87
2016,12,28,13,0,897.0,63.0,2.5,14.0,487.0,691.87,559.01
2016,12,28,13,15,889.5,62.5,2.5,14.0,471.0,647.2,523.81
2016,12,28,13,30,882.0,62.0,2.5,14.0,455.0,600.68,486.28
2016,12,28,13,45,870.5,60.5,2.5,14.0,432.0,549.23,443.94
2016,12,28,14,0,859.0,59.0,2.5,14.0,409.0,496.82,399.63
2016,12,28,14,15,842.0,57.5,2.35,13.5,380.0,441.25,351.81
2016,12,28,14,30,825.0,56.0,2.2,13.0,351.0,385.8,302.67
2016,12,28,14,45,800.0,53.5,2.1,13.0,316.5,327.29,249.56
2016,12,28,15,0,775.0,51.0,2.0,13.0,282.0,269.52,196.38
2016,12,28,15,15,737.5,48.0,1.75,12.0,243.5,210.49,143.37
2016,12,28,15,30,700.0,45.0,1.5,11.0,205.0,155.15,95.34
2016,12,28,15,45,641.5,40.0,1.25,10.5,164.5,99.9,53.06
2016,12,28,16,0,583.0,35.0,1.0,10.0,124.0,51.5,25.55
2016,12,28,16,15,483.5,28.0,1.05,9.5,86.0,25.14,16.11
2016,12,28,16,30,384.0,21.0,1.1,9.0,48.0,18.98,6.85
2016,12,28,16,45,192.0,10.5,1.15,8.5,24.0,8.96,0.0
2016,12,28,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,29,7,45,204.5,15.0,2.2,6.0,34.0,199.95,1.36
2016,12,29,8,0,409.0,30.0,2.3,6.0,68.0,399.81,313.1
2016,12,29,8,15,499.0,37.0,2.25,6.5,108.0,491.58,406.79
2016,12,29,8,30,589.0,44.0,2.2,7.0,148.0,578.08,481.13
2016,12,29,8,45,641.5,49.5,2.2,7.5,188.5,644.24,535.65
2016,12,29,9,0,694.0,55.0,2.2,8.0,229.0,709.94,587.16
2016,12,29,9,15,730.0,58.5,2.2,8.5,267.0,757.66,622.79
2016,12,29,9,30,766.0,62.0,2.2,9.0,305.0,803.32,655.54
2016,12,29,9,45,772.0,68.5,2.25,9.5,336.0,823.08,668.55
2016,12,29,10,0,778.0,75.0,2.3,10.0,367.0,839.59,679.01
2016,12,29,10,15,796.0,77.5,2.3,10.5,394.5,858.94,690.89
2016,12,29,10,30,814.0,80.0,2.3,11.0,422.0,874.89,700.1
2016,12,29,10,45,829.0,80.5,2.3,12.0,443.5,882.06,701.69
2016,12,29,11,0,844.0,81.0,2.3,13.0,465.0,885.55,700.79
2016,12,29,11,15,850.5,82.0,2.25,13.0,479.0,878.34,694.52
2016,12,29,11,30,857.0,83.0,2.2,13.0,493.0,867.53,685.93
2016,12,29,11,45,861.5,82.5,2.15,13.5,499.5,849.61,671.2
2016,12,29,12,0,866.0,82.0,2.1,14.0,506.0,828.25,654.25
2016,12,29,12,15,865.0,82.0,2.05,14.0,504.5,799.75,633.52
2016,12,29,12,30,864.0,82.0,2.0,14.0,503.0,768.26,610.72
2016,12,29,12,45,868.0,79.0,1.95,14.5,495.5,734.08,584.86
2016,12,29,13,0,872.0,76.0,1.9,15.0,488.0,696.89,556.24
2016,12,29,13,15,863.5,75.0,1.85,15.0,472.0,651.1,520.53
2016,12,29,13,30,855.0,74.0,1.8,15.0,456.0,603.61,482.81
2016,12,29,13,45,841.0,72.5,1.75,15.5,432.5,551.09,439.52
2016,12,29,14,0,827.0,71.0,1.7,16.0,409.0,497.91,394.73
2016,12,29,14,15,807.5,69.0,1.55,15.5,379.5,441.36,347.23
2016,12,29,14,30,788.0,67.0,1.4,15.0,350.0,385.28,298.76
2016,12,29,14,45,758.5,64.5,1.25,15.0,315.0,326.13,246.34
2016,12,29,15,0,729.0,62.0,1.1,15.0,280.0,269.16,195.11
2016,12,29,15,15,688.5,57.5,1.05,14.0,241.5,210.43,143.77
2016,12,29,15,30,648.0,53.0,1.0,13.0,203.0,155.86,97.36
2016,12,29,15,45,581.0,47.5,1.0,12.5,162.5,100.17,55.16
2016,12,29,16,0,514.0,42.0,1.0,12.0,122.0,54.07,28.46
2016,12,29,16,15,408.5,33.5,1.05,11.5,84.0,27.53,18.08
2016,12,29,16,30,303.0,25.0,1.1,11.0,46.0,20.76,8.52
2016,12,29,16,45,151.5,12.5,1.15,10.5,23.0,10.67,0.0
2016,12,29,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,7,45,154.5,16.0,1.05,8.5,30.5,164.81,0.0
2016,12,30,8,0,309.0,32.0,1.0,9.0,61.0,324.93,250.71
2016,12,30,8,15,398.5,41.0,1.25,9.5,98.5,416.16,340.58
2016,12,30,8,30,488.0,50.0,1.5,10.0,136.0,511.82,421.91
2016,12,30,8,45,543.0,56.5,1.75,11.0,174.5,578.19,476.32
2016,12,30,9,0,598.0,63.0,2.0,12.0,213.0,644.87,528.8
2016,12,30,9,15,636.0,67.5,2.0,12.5,249.5,693.5,565.07
2016,12,30,9,30,674.0,72.0,2.0,13.0,286.0,740.65,598.94
2016,12,30,9,45,719.0,71.0,2.05,13.5,321.0,778.14,625.02
2016,12,30,10,0,764.0,70.0,2.1,14.0,356.0,820.92,654.35
2016,12,30,10,15,781.0,72.0,2.15,14.0,383.0,838.76,666.41
2016,12,30,10,30,798.0,74.0,2.2,14.0,410.0,853.31,676.27
2016,12,30,10,45,810.5,75.5,2.3,14.5,431.0,859.66,679.48
2016,12,30,11,0,823.0,77.0,2.4,15.0,452.0,862.48,680.31
2016,12,30,11,15,830.0,78.0,2.4,15.0,466.0,856.15,675.15
2016,12,30,11,30,837.0,79.0,2.4,15.0,480.0,846.3,667.7
2016,12,30,11,45,453.0,146.0,2.45,15.5,363.5,575.26,464.94
2016,12,30,12,0,69.0,213.0,2.5,16.0,247.0,271.39,219.02
2016,12,30,12,15,69.5,212.0,2.5,16.0,246.5,266.12,215.7
2016,12,30,12,30,70.0,211.0,2.5,16.0,246.0,260.87,211.39
2016,12,30,12,45,234.0,195.0,2.5,16.0,307.0,384.7,313.59
2016,12,30,13,0,398.0,179.0,2.5,16.0,368.0,480.11,389.52
2016,12,30,13,15,606.5,128.5,2.5,16.0,405.5,547.0,442.26
2016,12,30,13,30,815.0,78.0,2.5,16.0,443.0,585.77,471.57
2016,12,30,13,45,801.0,76.5,2.5,16.0,420.5,535.09,429.73
2016,12,30,14,0,787.0,75.0,2.5,16.0,398.0,483.82,386.91
2016,12,30,14,15,768.5,73.0,2.45,15.5,369.5,429.7,341.2
2016,12,30,14,30,750.0,71.0,2.4,15.0,341.0,376.01,294.46
2016,12,30,14,45,719.5,68.0,2.4,15.0,307.0,318.02,242.86
2016,12,30,15,0,689.0,65.0,2.4,15.0,273.0,261.43,191.77
2016,12,30,15,15,648.5,60.5,2.1,14.0,236.0,204.55,141.43
2016,12,30,15,30,608.0,56.0,1.8,13.0,199.0,151.87,96.17
2016,12,30,15,45,539.5,50.5,1.55,12.5,159.0,99.92,56.61
2016,12,30,16,0,471.0,45.0,1.3,12.0,119.0,56.09,30.69
2016,12,30,16,15,370.0,35.5,1.35,11.5,82.5,29.09,19.47
2016,12,30,16,30,269.0,26.0,1.4,11.0,46.0,21.52,9.6
2016,12,30,16,45,134.5,13.0,1.45,10.5,23.0,11.1,0.0
2016,12,30,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
